Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,7,15,28.0,4.0,0.7,9.6,4.5,0.0,0.0
2018,1,1,7,30,56.0,8.0,0.7,9.8,9.0,31.24,0.0
2018,1,1,7,45,106.0,21.5,0.7,10.05,29.5,93.04,6.54
2018,1,1,8,0,156.0,35.0,0.7,10.3,50.0,149.92,112.75
2018,1,1,8,15,147.0,51.0,0.85,10.65,71.0,158.73,127.64
2018,1,1,8,30,138.0,67.0,1.0,11.0,92.0,177.08,145.31
2018,1,1,8,45,163.0,82.5,1.1,11.35,119.0,214.3,177.95
2018,1,1,9,0,188.0,98.0,1.2,11.7,146.0,252.51,210.62
2018,1,1,9,15,276.5,104.5,1.25,12.15,187.0,321.64,268.75
2018,1,1,9,30,365.0,111.0,1.3,12.6,228.0,407.73,338.42
2018,1,1,9,45,422.0,114.5,1.4,13.1,263.5,458.2,378.21
2018,1,1,10,0,479.0,118.0,1.5,13.6,299.0,509.25,417.84
2018,1,1,10,15,478.0,128.0,1.45,14.0,320.0,525.1,428.17
2018,1,1,10,30,477.0,138.0,1.4,14.4,341.0,538.95,437.01
2018,1,1,10,45,502.5,140.5,1.4,14.8,363.5,561.97,453.5
2018,1,1,11,0,528.0,143.0,1.4,15.2,386.0,583.21,468.33
2018,1,1,11,15,596.5,130.0,1.3,15.5,412.5,622.32,496.51
2018,1,1,11,30,665.0,117.0,1.2,15.8,439.0,653.96,518.49
2018,1,1,11,45,633.5,127.5,1.15,16.1,437.5,634.16,501.52
2018,1,1,12,0,602.0,138.0,1.1,16.4,436.0,612.2,483.54
2018,1,1,12,15,622.0,132.0,1.05,16.6,439.5,607.6,479.44
2018,1,1,12,30,642.0,126.0,1.0,16.8,443.0,599.93,472.83
2018,1,1,12,45,631.5,126.5,0.95,17.0,434.0,575.78,453.65
2018,1,1,13,0,621.0,127.0,0.9,17.2,425.0,549.92,433.23
2018,1,1,13,15,571.5,134.5,0.9,17.25,402.0,506.05,399.44
2018,1,1,13,30,522.0,142.0,0.9,17.3,379.0,460.16,363.91
2018,1,1,13,45,543.5,129.5,0.9,17.35,365.5,436.98,345.62
2018,1,1,14,0,565.0,117.0,0.9,17.4,352.0,414.13,326.66
2018,1,1,14,15,570.0,106.0,0.9,17.25,329.5,378.87,297.7
2018,1,1,14,30,575.0,95.0,0.9,17.1,307.0,341.88,266.51
2018,1,1,14,45,608.0,81.0,0.85,16.95,286.0,310.41,238.02
2018,1,1,15,0,641.0,67.0,0.8,16.8,265.0,274.68,204.79
2018,1,1,15,15,581.0,65.0,0.8,16.8,226.5,222.14,159.71
2018,1,1,15,30,521.0,63.0,0.8,16.8,188.0,174.78,119.35
2018,1,1,15,45,460.0,55.5,0.8,15.9,151.0,127.57,80.83
2018,1,1,16,0,399.0,48.0,0.8,15.0,114.0,86.58,49.78
2018,1,1,16,15,317.5,38.5,0.85,14.65,81.0,49.2,25.83
2018,1,1,16,30,236.0,29.0,0.9,14.3,48.0,23.82,11.94
2018,1,1,16,45,143.0,17.5,0.95,13.95,27.0,16.68,0.0
2018,1,1,17,0,50.0,6.0,1.0,13.6,6.0,5.72,0.0
2018,1,1,17,15,25.0,3.0,1.0,13.35,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,7,15,7.0,3.0,1.2,10.55,3.0,0.0,0.0
2018,1,2,7,30,14.0,6.0,1.2,11.0,6.0,11.61,0.0
2018,1,2,7,45,10.5,19.5,1.15,11.4,20.0,26.76,0.0
2018,1,2,8,0,7.0,33.0,1.1,11.8,34.0,38.71,24.99
2018,1,2,8,15,17.5,49.5,1.2,12.25,52.5,68.1,51.49
2018,1,2,8,30,28.0,66.0,1.3,12.7,71.0,93.09,73.54
2018,1,2,8,45,35.5,81.5,1.4,13.1,89.5,115.04,92.73
2018,1,2,9,0,43.0,97.0,1.5,13.5,108.0,137.3,111.87
2018,1,2,9,15,62.5,113.5,1.45,13.9,132.0,169.26,138.97
2018,1,2,9,30,82.0,130.0,1.4,14.3,156.0,201.95,166.16
2018,1,2,9,45,91.0,143.5,1.35,14.75,175.5,223.68,183.62
2018,1,2,10,0,100.0,157.0,1.3,15.2,195.0,256.9,209.98
2018,1,2,10,15,71.5,164.0,1.25,15.65,192.0,231.21,187.74
2018,1,2,10,30,43.0,171.0,1.2,16.1,189.0,216.32,174.37
2018,1,2,10,45,32.0,172.0,1.2,16.6,186.0,207.02,166.06
2018,1,2,11,0,21.0,173.0,1.2,17.1,183.0,187.76,149.77
2018,1,2,11,15,12.5,159.5,1.15,17.35,165.5,165.5,131.32
2018,1,2,11,30,4.0,146.0,1.1,17.6,148.0,144.06,113.53
2018,1,2,11,45,2.0,138.0,1.1,17.85,139.0,133.81,105.05
2018,1,2,12,0,0.0,130.0,1.1,18.1,130.0,123.87,96.81
2018,1,2,12,15,1.5,143.5,1.1,18.25,144.0,138.46,108.64
2018,1,2,12,30,3.0,157.0,1.1,18.4,158.0,153.03,120.34
2018,1,2,12,45,1.5,142.0,1.1,18.5,142.5,136.46,106.88
2018,1,2,13,0,0.0,127.0,1.1,18.6,127.0,120.3,93.82
2018,1,2,13,15,3.0,139.5,1.15,18.55,141.0,134.5,105.57
2018,1,2,13,30,6.0,152.0,1.2,18.5,155.0,148.53,117.08
2018,1,2,13,45,5.5,138.5,1.2,18.45,141.0,134.44,105.75
2018,1,2,14,0,5.0,125.0,1.2,18.4,127.0,120.58,94.62
2018,1,2,14,15,57.5,136.0,1.1,18.15,157.5,158.46,125.78
2018,1,2,14,30,110.0,147.0,1.0,17.9,188.0,192.03,152.3
2018,1,2,14,45,82.0,126.5,0.9,17.65,155.5,151.65,119.28
2018,1,2,15,0,54.0,106.0,0.8,17.4,123.0,118.11,92.03
2018,1,2,15,15,96.0,100.0,0.8,17.4,125.5,122.03,93.57
2018,1,2,15,30,138.0,94.0,0.8,17.4,128.0,118.88,88.41
2018,1,2,15,45,122.0,77.5,0.8,16.35,103.5,92.01,66.13
2018,1,2,16,0,106.0,61.0,0.8,15.3,79.0,67.04,45.88
2018,1,2,16,15,73.0,46.0,0.85,14.85,56.5,44.46,28.75
2018,1,2,16,30,40.0,31.0,0.9,14.4,34.0,26.4,14.3
2018,1,2,16,45,29.0,17.0,0.95,14.0,18.5,16.2,0.0
2018,1,2,17,0,18.0,3.0,1.0,13.6,3.0,2.86,0.0
2018,1,2,17,15,9.0,1.5,1.0,13.4,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.25,10.9,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.2,11.2,2.0,1.91,0.0
2018,1,3,7,45,0.0,4.0,1.15,11.45,4.0,3.7,0.0
2018,1,3,8,0,0.0,6.0,1.1,11.7,6.0,5.55,0.0
2018,1,3,8,15,0.0,7.5,1.05,12.0,7.5,6.94,0.19
2018,1,3,8,30,0.0,9.0,1.0,12.3,9.0,8.33,1.48
2018,1,3,8,45,0.0,10.0,0.95,12.55,10.0,9.26,2.34
2018,1,3,9,0,0.0,11.0,0.9,12.8,11.0,10.19,3.17
2018,1,3,9,15,0.0,15.5,0.9,13.0,15.5,14.36,6.8
2018,1,3,9,30,0.0,20.0,0.9,13.2,20.0,18.54,10.4
2018,1,3,9,45,0.0,23.0,0.85,13.4,23.0,21.33,12.79
2018,1,3,10,0,0.0,26.0,0.8,13.6,26.0,24.12,15.15
2018,1,3,10,15,0.0,23.0,0.85,13.75,23.0,21.34,12.72
2018,1,3,10,30,0.0,20.0,0.9,13.9,20.0,18.56,10.3
2018,1,3,10,45,0.0,22.5,0.95,14.1,22.5,20.88,12.26
2018,1,3,11,0,0.0,25.0,1.0,14.3,25.0,23.21,14.21
2018,1,3,11,15,0.0,29.5,0.95,14.35,29.5,27.4,17.75
2018,1,3,11,30,0.0,34.0,0.9,14.4,34.0,31.59,21.29
2018,1,3,11,45,0.0,31.0,0.9,14.45,31.0,28.8,18.9
2018,1,3,12,0,0.0,28.0,0.9,14.5,28.0,26.01,16.52
2018,1,3,12,15,0.0,33.0,1.1,14.5,33.0,30.66,20.46
2018,1,3,12,30,0.0,38.0,1.3,14.5,38.0,35.31,24.4
2018,1,3,12,45,0.0,38.5,1.55,14.45,38.5,35.78,24.8
2018,1,3,13,0,0.0,39.0,1.8,14.4,39.0,36.24,25.21
2018,1,3,13,15,0.0,48.5,2.0,14.4,48.5,45.08,32.72
2018,1,3,13,30,0.0,58.0,2.2,14.4,58.0,53.94,40.25
2018,1,3,13,45,0.0,40.5,2.45,14.45,40.5,37.62,26.45
2018,1,3,14,0,0.0,23.0,2.7,14.5,23.0,21.34,12.61
2018,1,3,14,15,0.0,25.5,2.55,14.5,25.5,23.66,14.62
2018,1,3,14,30,0.0,28.0,2.4,14.5,28.0,25.98,16.64
2018,1,3,14,45,0.0,50.5,2.3,14.5,50.5,46.93,34.56
2018,1,3,15,0,0.0,73.0,2.2,14.5,73.0,68.01,52.49
2018,1,3,15,15,0.0,61.5,2.2,14.5,61.5,57.21,43.28
2018,1,3,15,30,0.0,50.0,2.2,14.5,50.0,46.47,34.07
2018,1,3,15,45,2.5,40.5,1.85,13.95,41.0,38.03,26.67
2018,1,3,16,0,5.0,31.0,1.5,13.4,32.0,29.32,18.96
2018,1,3,16,15,7.5,24.0,1.55,13.25,25.0,22.96,13.18
2018,1,3,16,30,10.0,17.0,1.6,13.1,18.0,15.99,6.74
2018,1,3,16,45,5.0,9.5,1.7,12.95,10.0,8.92,0.0
2018,1,3,17,0,0.0,2.0,1.8,12.8,2.0,1.91,0.0
2018,1,3,17,15,0.0,1.0,2.05,12.95,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,4,7,15,10.0,3.0,2.1,12.65,3.0,0.0,0.0
2018,1,4,7,30,20.0,6.0,2.2,13.1,6.0,14.12,0.0
2018,1,4,7,45,41.5,20.5,2.35,13.5,23.5,47.89,0.0
2018,1,4,8,0,63.0,35.0,2.5,13.9,41.0,82.95,59.51
2018,1,4,8,15,93.0,50.0,2.5,14.3,64.0,118.26,93.11
2018,1,4,8,30,123.0,65.0,2.5,14.7,87.0,155.34,126.04
2018,1,4,8,45,160.5,79.5,2.55,15.1,116.0,208.34,171.59
2018,1,4,9,0,198.0,94.0,2.6,15.5,145.0,253.32,209.88
2018,1,4,9,15,361.0,89.5,2.7,15.95,199.5,371.55,308.78
2018,1,4,9,30,524.0,85.0,2.8,16.4,254.0,491.14,405.55
2018,1,4,9,45,461.0,108.0,2.85,16.9,268.0,478.62,393.4
2018,1,4,10,0,398.0,131.0,2.9,17.4,282.0,466.78,381.98
2018,1,4,10,15,532.5,111.5,3.05,17.75,329.5,552.18,450.27
2018,1,4,10,30,667.0,92.0,3.2,18.1,377.0,634.57,513.44
2018,1,4,10,45,726.5,85.5,3.3,18.45,410.0,670.63,539.13
2018,1,4,11,0,786.0,79.0,3.4,18.8,443.0,708.54,566.24
2018,1,4,11,15,739.0,89.5,3.45,18.9,440.0,682.57,546.09
2018,1,4,11,30,692.0,100.0,3.5,19.0,437.0,657.25,526.85
2018,1,4,11,45,743.0,91.0,3.5,19.15,458.0,673.61,538.68
2018,1,4,12,0,794.0,82.0,3.5,19.3,479.0,689.45,549.91
2018,1,4,12,15,677.0,102.0,3.5,19.3,440.0,616.57,494.55
2018,1,4,12,30,560.0,122.0,3.5,19.3,401.0,542.11,436.1
2018,1,4,12,45,513.5,138.5,3.5,19.25,391.5,508.37,409.25
2018,1,4,13,0,467.0,155.0,3.5,19.2,382.0,480.24,386.23
2018,1,4,13,15,392.0,162.5,3.45,19.1,349.0,425.46,342.3
2018,1,4,13,30,317.0,170.0,3.4,19.0,316.0,366.41,294.86
2018,1,4,13,45,371.5,141.0,3.35,18.95,304.0,359.09,289.12
2018,1,4,14,0,426.0,112.0,3.3,18.9,292.0,339.23,272.66
2018,1,4,14,15,516.5,95.0,3.15,18.7,298.5,346.87,276.84
2018,1,4,14,30,607.0,78.0,3.0,18.5,305.0,341.81,269.45
2018,1,4,14,45,647.5,71.5,2.85,18.3,293.5,319.65,247.39
2018,1,4,15,0,688.0,65.0,2.7,18.1,282.0,292.37,220.0
2018,1,4,15,15,649.0,61.5,2.7,18.1,245.5,241.31,174.55
2018,1,4,15,30,610.0,58.0,2.7,18.1,209.0,193.2,131.82
2018,1,4,15,45,551.5,52.0,2.15,17.15,170.0,142.7,89.55
2018,1,4,16,0,493.0,46.0,1.6,16.2,131.0,97.97,54.88
2018,1,4,16,15,401.5,38.5,1.55,15.7,95.0,56.11,28.17
2018,1,4,16,30,310.0,31.0,1.5,15.2,59.0,25.41,14.22
2018,1,4,16,45,184.5,20.0,1.45,14.7,34.0,16.82,0.0
2018,1,4,17,0,59.0,9.0,1.4,14.2,9.0,8.58,0.0
2018,1,4,17,15,29.5,4.5,1.4,14.1,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,1,5,7,15,1.5,1.5,1.6,14.25,1.5,0.0,0.0
2018,1,5,7,30,3.0,3.0,1.6,14.5,3.0,4.12,0.0
2018,1,5,7,45,1.5,10.5,1.65,14.7,10.5,10.42,0.0
2018,1,5,8,0,0.0,18.0,1.7,14.9,18.0,16.69,7.4
2018,1,5,8,15,0.0,26.0,1.7,15.1,26.0,24.13,14.4
2018,1,5,8,30,0.0,34.0,1.7,15.3,34.0,31.57,20.99
2018,1,5,8,45,0.0,35.5,1.7,15.45,35.5,32.96,22.38
2018,1,5,9,0,0.0,37.0,1.7,15.6,37.0,34.35,23.67
2018,1,5,9,15,0.0,24.0,1.7,15.7,24.0,22.25,13.4
2018,1,5,9,30,0.0,11.0,1.7,15.8,11.0,10.19,3.08
2018,1,5,9,45,0.0,14.0,1.7,15.95,14.0,12.98,5.45
2018,1,5,10,0,0.0,17.0,1.7,16.1,17.0,15.76,7.81
2018,1,5,10,15,3.0,51.0,1.7,16.15,52.5,49.63,36.62
2018,1,5,10,30,6.0,85.0,1.7,16.2,88.0,84.13,65.56
2018,1,5,10,45,7.0,111.0,1.7,16.3,114.5,111.21,87.9
2018,1,5,11,0,8.0,137.0,1.7,16.4,141.0,138.72,110.36
2018,1,5,11,15,16.0,131.5,1.7,16.45,139.5,138.47,110.26
2018,1,5,11,30,24.0,126.0,1.7,16.5,138.0,144.6,115.45
2018,1,5,11,45,23.0,139.0,1.65,16.55,150.5,157.13,125.46
2018,1,5,12,0,22.0,152.0,1.6,16.6,163.0,169.56,135.35
2018,1,5,12,15,16.5,125.0,1.65,16.6,133.5,130.42,103.29
2018,1,5,12,30,11.0,98.0,1.7,16.6,104.0,99.44,77.76
2018,1,5,12,45,10.5,107.5,1.75,16.55,113.0,108.12,84.98
2018,1,5,13,0,10.0,117.0,1.8,16.5,122.0,116.81,92.15
2018,1,5,13,15,5.5,110.0,1.8,16.4,112.5,106.83,83.88
2018,1,5,13,30,1.0,103.0,1.8,16.3,103.0,97.19,75.93
2018,1,5,13,45,0.5,81.5,1.75,16.25,81.5,76.18,58.56
2018,1,5,14,0,0.0,60.0,1.7,16.2,60.0,55.8,41.59
2018,1,5,14,15,0.0,52.0,1.65,16.05,52.0,48.33,35.4
2018,1,5,14,30,0.0,44.0,1.6,15.9,44.0,40.87,29.17
2018,1,5,14,45,0.5,41.5,1.5,15.7,41.5,38.73,27.41
2018,1,5,15,0,1.0,39.0,1.4,15.5,39.0,36.53,25.58
2018,1,5,15,15,2.5,53.5,1.4,15.5,54.0,50.42,37.32
2018,1,5,15,30,4.0,68.0,1.4,15.5,69.0,64.07,48.67
2018,1,5,15,45,2.0,56.0,1.2,15.0,56.5,52.26,38.63
2018,1,5,16,0,0.0,44.0,1.0,14.5,44.0,40.77,28.76
2018,1,5,16,15,0.0,31.5,1.0,14.3,31.5,29.26,18.63
2018,1,5,16,30,0.0,19.0,1.0,14.1,19.0,17.63,8.43
2018,1,5,16,45,7.5,12.0,1.05,13.9,12.0,11.28,0.0
2018,1,5,17,0,15.0,5.0,1.1,13.7,5.0,4.77,0.0
2018,1,5,17,15,7.5,2.5,1.2,13.6,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,7,15,8.5,3.0,1.15,10.55,3.0,0.0,0.0
2018,1,6,7,30,17.0,6.0,1.2,10.9,6.0,12.85,0.0
2018,1,6,7,45,41.0,20.5,1.25,11.2,23.5,47.62,0.0
2018,1,6,8,0,65.0,35.0,1.3,11.5,41.0,83.84,60.84
2018,1,6,8,15,299.5,41.5,1.4,11.8,92.5,237.66,192.82
2018,1,6,8,30,534.0,48.0,1.5,12.1,144.0,394.53,324.07
2018,1,6,8,45,620.0,49.5,1.6,12.35,188.0,461.33,380.83
2018,1,6,9,0,706.0,51.0,1.7,12.6,232.0,537.32,443.29
2018,1,6,9,15,738.0,55.0,1.7,12.9,270.0,582.47,479.03
2018,1,6,9,30,770.0,59.0,1.7,13.2,308.0,626.7,511.96
2018,1,6,9,45,789.5,62.0,1.75,13.5,341.0,659.41,535.61
2018,1,6,10,0,809.0,65.0,1.8,13.8,374.0,689.97,557.24
2018,1,6,10,15,827.0,66.5,1.85,14.15,402.5,715.12,574.44
2018,1,6,10,30,845.0,68.0,1.9,14.5,431.0,737.56,589.51
2018,1,6,10,45,843.0,72.0,2.0,14.8,449.5,744.94,594.05
2018,1,6,11,0,841.0,76.0,2.1,15.1,468.0,749.02,596.36
2018,1,6,11,15,700.0,111.5,2.15,15.3,444.5,684.46,548.21
2018,1,6,11,30,559.0,147.0,2.2,15.5,421.0,607.07,488.44
2018,1,6,11,45,583.5,142.0,2.3,15.65,432.0,617.6,496.96
2018,1,6,12,0,608.0,137.0,2.4,15.8,443.0,620.75,499.34
2018,1,6,12,15,571.0,147.5,2.35,15.85,434.5,588.58,473.66
2018,1,6,12,30,534.0,158.0,2.3,15.9,426.0,560.74,451.26
2018,1,6,12,45,609.5,136.0,2.25,15.95,438.0,577.31,464.33
2018,1,6,13,0,685.0,114.0,2.2,16.0,450.0,583.88,469.22
2018,1,6,13,15,651.0,119.0,2.1,15.95,430.5,545.21,438.13
2018,1,6,13,30,617.0,124.0,2.0,15.9,411.0,506.34,406.86
2018,1,6,13,45,586.0,123.0,1.95,15.85,385.0,463.22,372.24
2018,1,6,14,0,555.0,122.0,1.9,15.8,359.0,420.71,337.56
2018,1,6,14,15,582.0,108.0,1.9,15.65,342.0,393.28,314.34
2018,1,6,14,30,609.0,94.0,1.9,15.5,325.0,362.15,287.05
2018,1,6,14,45,600.0,86.0,1.9,15.35,296.5,319.82,250.08
2018,1,6,15,0,591.0,78.0,1.9,15.2,268.0,277.22,211.99
2018,1,6,15,15,591.5,69.0,1.9,15.2,239.0,236.15,174.01
2018,1,6,15,30,592.0,60.0,1.9,15.2,210.0,194.18,134.95
2018,1,6,15,45,587.5,52.0,1.55,14.05,178.5,151.58,96.59
2018,1,6,16,0,583.0,44.0,1.2,12.9,147.0,108.88,60.69
2018,1,6,16,15,494.0,37.5,1.25,12.4,108.0,62.63,30.45
2018,1,6,16,30,405.0,31.0,1.3,11.9,69.0,26.13,15.61
2018,1,6,16,45,250.5,20.5,1.3,11.45,40.0,17.06,0.0
2018,1,6,17,0,96.0,10.0,1.3,11.0,11.0,9.53,0.0
2018,1,6,17,15,48.0,5.0,1.3,10.8,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,7,7,15,18.0,3.5,1.2,7.6,4.0,0.0,0.0
2018,1,7,7,30,36.0,7.0,1.3,8.0,8.0,21.77,0.0
2018,1,7,7,45,87.0,16.5,1.4,8.45,24.0,75.42,3.37
2018,1,7,8,0,138.0,26.0,1.5,8.9,40.0,125.13,94.4
2018,1,7,8,15,148.0,34.0,1.55,9.1,55.5,143.61,116.51
2018,1,7,8,30,158.0,42.0,1.6,9.3,71.0,163.3,135.71
2018,1,7,8,45,79.0,51.5,1.65,9.55,66.0,108.82,89.71
2018,1,7,9,0,0.0,61.0,1.7,9.8,61.0,57.79,44.51
2018,1,7,9,15,0.5,76.5,1.75,10.15,76.5,74.04,58.6
2018,1,7,9,30,1.0,92.0,1.8,10.5,92.0,90.3,72.45
2018,1,7,9,45,0.5,90.5,1.85,10.85,90.5,87.12,69.53
2018,1,7,10,0,0.0,89.0,1.9,11.2,89.0,84.43,67.04
2018,1,7,10,15,0.0,87.5,1.95,11.6,87.5,82.4,65.12
2018,1,7,10,30,0.0,86.0,2.0,12.0,86.0,80.59,63.38
2018,1,7,10,45,1.5,113.5,2.05,12.4,114.0,109.58,87.68
2018,1,7,11,0,3.0,141.0,2.1,12.8,142.0,139.08,112.06
2018,1,7,11,15,4.0,152.5,2.05,13.05,154.0,151.38,121.98
2018,1,7,11,30,5.0,164.0,2.0,13.3,166.0,163.66,131.87
2018,1,7,11,45,3.5,153.5,2.0,13.55,155.0,150.86,121.06
2018,1,7,12,0,2.0,143.0,2.0,13.8,144.0,138.48,110.68
2018,1,7,12,15,1.0,142.0,1.9,13.95,142.5,136.44,108.88
2018,1,7,12,30,0.0,141.0,1.8,14.1,141.0,134.49,107.18
2018,1,7,12,45,4.5,153.0,1.75,14.25,155.0,149.49,119.62
2018,1,7,13,0,9.0,165.0,1.7,14.4,169.0,164.27,131.78
2018,1,7,13,15,15.5,171.0,1.55,14.35,178.0,173.9,139.8
2018,1,7,13,30,22.0,177.0,1.4,14.3,187.0,183.05,147.38
2018,1,7,13,45,14.5,155.5,1.3,14.25,162.0,156.23,125.39
2018,1,7,14,0,7.0,134.0,1.2,14.2,137.0,130.38,104.19
2018,1,7,14,15,3.5,118.5,1.05,13.95,120.0,113.22,90.17
2018,1,7,14,30,0.0,103.0,0.9,13.7,103.0,96.55,76.46
2018,1,7,14,45,0.5,102.0,0.75,13.45,102.0,95.73,75.95
2018,1,7,15,0,1.0,101.0,0.6,13.2,101.0,94.8,75.27
2018,1,7,15,15,1.5,88.0,0.6,13.2,88.5,82.44,64.83
2018,1,7,15,30,2.0,75.0,0.6,13.2,76.0,70.12,54.31
2018,1,7,15,45,1.0,60.0,0.7,12.7,60.5,55.77,42.07
2018,1,7,16,0,0.0,45.0,0.8,12.2,45.0,41.7,29.9
2018,1,7,16,15,0.0,30.0,0.8,12.1,30.0,27.86,17.75
2018,1,7,16,30,0.0,15.0,0.8,12.0,15.0,13.9,5.82
2018,1,7,16,45,3.0,8.0,0.8,11.85,8.0,7.51,0.0
2018,1,7,17,0,6.0,1.0,0.8,11.7,1.0,0.95,0.0
2018,1,7,17,15,3.0,0.5,0.8,11.65,0.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.15,12.05,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.3,12.2,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,2.45,12.35,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,2.6,12.5,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,2.7,12.65,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.8,12.8,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,2.9,12.95,8.5,7.87,1.11
2018,1,8,9,0,0.0,10.0,3.0,13.1,10.0,9.26,2.34
2018,1,8,9,15,0.0,13.0,3.1,13.25,13.0,12.04,4.75
2018,1,8,9,30,0.0,16.0,3.2,13.4,16.0,14.83,7.15
2018,1,8,9,45,0.0,19.0,3.25,13.5,19.0,17.62,9.53
2018,1,8,10,0,0.0,22.0,3.3,13.6,22.0,20.41,11.9
2018,1,8,10,15,0.0,21.0,3.3,13.75,21.0,19.48,11.08
2018,1,8,10,30,0.0,20.0,3.3,13.9,20.0,18.56,10.25
2018,1,8,10,45,0.0,28.5,3.25,14.0,28.5,26.46,16.97
2018,1,8,11,0,0.0,37.0,3.2,14.1,37.0,34.37,23.67
2018,1,8,11,15,0.0,35.5,3.2,14.25,35.5,32.98,22.44
2018,1,8,11,30,0.0,34.0,3.2,14.4,34.0,31.59,21.22
2018,1,8,11,45,0.0,31.5,3.25,14.5,31.5,29.26,19.22
2018,1,8,12,0,0.0,29.0,3.3,14.6,29.0,26.94,17.24
2018,1,8,12,15,0.0,33.0,3.15,14.65,33.0,30.66,20.39
2018,1,8,12,30,0.0,37.0,3.0,14.7,37.0,34.38,23.53
2018,1,8,12,45,0.0,32.0,2.85,14.75,32.0,29.73,19.6
2018,1,8,13,0,0.0,27.0,2.7,14.8,27.0,25.08,15.67
2018,1,8,13,15,0.0,33.5,2.65,14.8,33.5,31.12,20.81
2018,1,8,13,30,0.0,40.0,2.6,14.8,40.0,37.17,25.97
2018,1,8,13,45,0.0,32.0,2.6,14.8,32.0,29.72,19.68
2018,1,8,14,0,0.0,24.0,2.6,14.8,24.0,22.27,13.37
2018,1,8,14,15,0.0,23.0,2.45,14.7,23.0,21.34,12.61
2018,1,8,14,30,0.0,22.0,2.3,14.6,22.0,20.41,11.85
2018,1,8,14,45,10.5,41.0,2.15,14.45,44.5,42.65,30.8
2018,1,8,15,0,21.0,60.0,2.0,14.3,67.0,63.68,48.45
2018,1,8,15,15,10.5,49.0,2.0,14.3,52.5,49.13,36.17
2018,1,8,15,30,0.0,38.0,2.0,14.3,38.0,35.28,24.6
2018,1,8,15,45,0.0,35.0,1.9,14.0,35.0,32.49,22.14
2018,1,8,16,0,0.0,32.0,1.8,13.7,32.0,29.7,19.58
2018,1,8,16,15,0.0,23.0,1.75,13.6,23.0,21.33,12.2
2018,1,8,16,30,0.0,14.0,1.7,13.5,14.0,12.97,5.08
2018,1,8,16,45,0.0,8.5,1.6,13.4,8.5,7.87,0.0
2018,1,8,17,0,0.0,3.0,1.5,13.3,3.0,2.86,0.0
2018,1,8,17,15,0.0,1.5,1.5,13.35,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.3,12.65,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.4,12.9,2.0,1.91,0.0
2018,1,9,7,45,0.0,4.0,1.45,13.15,4.0,3.7,0.0
2018,1,9,8,0,0.0,6.0,1.5,13.4,6.0,5.55,0.0
2018,1,9,8,15,0.0,7.5,1.55,13.65,7.5,6.94,0.15
2018,1,9,8,30,0.0,9.0,1.6,13.9,9.0,8.33,1.43
2018,1,9,8,45,0.0,10.5,1.7,14.1,10.5,9.72,2.68
2018,1,9,9,0,0.0,12.0,1.8,14.3,12.0,11.11,3.91
2018,1,9,9,15,0.0,13.0,1.75,14.45,13.0,12.04,4.72
2018,1,9,9,30,0.0,14.0,1.7,14.6,14.0,12.97,5.51
2018,1,9,9,45,0.0,17.5,1.6,14.75,17.5,16.23,8.29
2018,1,9,10,0,0.0,21.0,1.5,14.9,21.0,19.48,11.05
2018,1,9,10,15,0.0,36.5,1.5,14.95,36.5,33.89,23.32
2018,1,9,10,30,0.0,52.0,1.5,15.0,52.0,48.34,35.51
2018,1,9,10,45,0.5,82.0,1.45,15.0,82.0,76.78,59.39
2018,1,9,11,0,1.0,112.0,1.4,15.0,112.0,107.21,84.64
2018,1,9,11,15,0.5,86.5,1.4,15.0,86.5,81.06,62.73
2018,1,9,11,30,0.0,61.0,1.4,15.0,61.0,56.75,42.36
2018,1,9,11,45,0.0,60.5,1.45,14.95,60.5,56.28,41.98
2018,1,9,12,0,0.0,60.0,1.5,14.9,60.0,55.82,41.58
2018,1,9,12,15,0.0,64.0,1.45,14.9,64.0,59.55,44.71
2018,1,9,12,30,0.0,68.0,1.4,14.9,68.0,63.28,47.84
2018,1,9,12,45,0.0,90.0,1.4,14.85,90.0,83.97,65.15
2018,1,9,13,0,0.0,112.0,1.4,14.8,112.0,105.37,82.96
2018,1,9,13,15,1.0,119.5,1.5,14.7,120.0,113.31,89.63
2018,1,9,13,30,2.0,127.0,1.6,14.6,128.0,121.19,96.3
2018,1,9,13,45,2.5,100.5,1.7,14.5,101.5,95.53,75.11
2018,1,9,14,0,3.0,74.0,1.8,14.4,75.0,70.42,54.22
2018,1,9,14,15,4.5,75.0,1.9,14.25,76.5,71.94,55.64
2018,1,9,14,30,6.0,76.0,2.0,14.1,78.0,73.35,56.92
2018,1,9,14,45,19.0,81.0,2.1,13.95,87.5,84.29,66.11
2018,1,9,15,0,32.0,86.0,2.2,13.8,97.0,92.3,72.57
2018,1,9,15,15,16.0,62.5,2.2,13.8,68.0,63.49,48.31
2018,1,9,15,30,0.0,39.0,2.2,13.8,39.0,36.21,25.45
2018,1,9,15,45,0.0,32.5,2.2,13.5,32.5,30.16,20.21
2018,1,9,16,0,0.0,26.0,2.2,13.2,26.0,24.11,14.9
2018,1,9,16,15,0.0,19.5,2.2,13.05,19.5,18.08,9.53
2018,1,9,16,30,0.0,13.0,2.2,12.9,13.0,12.04,3.97
2018,1,9,16,45,1.0,8.5,2.2,12.75,8.5,7.87,0.0
2018,1,9,17,0,2.0,4.0,2.2,12.6,4.0,3.81,0.0
2018,1,9,17,15,1.0,2.0,2.4,12.55,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,1.7,10.15,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,1.7,10.5,3.0,2.86,0.0
2018,1,10,7,45,0.0,9.0,1.7,10.85,9.0,8.33,0.0
2018,1,10,8,0,0.0,15.0,1.7,11.2,15.0,13.9,5.44
2018,1,10,8,15,0.0,21.0,1.75,11.35,21.0,19.47,10.78
2018,1,10,8,30,0.0,27.0,1.8,11.5,27.0,25.05,15.81
2018,1,10,8,45,0.0,37.0,1.85,11.65,37.0,34.35,23.99
2018,1,10,9,0,0.0,47.0,1.9,11.8,47.0,43.67,32.11
2018,1,10,9,15,0.5,66.0,1.95,11.85,66.0,62.45,48.3
2018,1,10,9,30,1.0,85.0,2.0,11.9,85.0,82.41,65.35
2018,1,10,9,45,18.5,117.0,2.0,12.0,124.0,129.39,105.59
2018,1,10,10,0,36.0,149.0,2.0,12.1,163.0,187.96,154.75
2018,1,10,10,15,41.0,159.0,2.05,12.15,176.0,201.79,165.95
2018,1,10,10,30,46.0,169.0,2.1,12.2,189.0,215.72,177.28
2018,1,10,10,45,29.0,166.5,2.15,12.3,179.5,197.73,161.61
2018,1,10,11,0,12.0,164.0,2.2,12.4,170.0,170.63,138.48
2018,1,10,11,15,9.0,161.5,2.2,12.5,166.0,164.67,133.33
2018,1,10,11,30,6.0,159.0,2.2,12.6,162.0,158.97,128.36
2018,1,10,11,45,3.5,153.0,2.25,12.65,155.0,150.21,120.95
2018,1,10,12,0,1.0,147.0,2.3,12.7,148.0,141.73,113.8
2018,1,10,12,15,15.5,163.5,2.25,12.8,171.5,168.9,136.66
2018,1,10,12,30,30.0,180.0,2.2,12.9,195.0,203.32,165.15
2018,1,10,12,45,69.0,199.0,2.15,12.95,233.5,249.18,203.25
2018,1,10,13,0,108.0,218.0,2.1,13.0,272.0,292.83,238.88
2018,1,10,13,15,86.0,202.5,2.05,13.1,244.5,257.81,209.94
2018,1,10,13,30,64.0,187.0,2.0,13.2,217.0,224.41,182.49
2018,1,10,13,45,37.0,161.5,1.9,13.25,178.5,179.59,145.5
2018,1,10,14,0,10.0,136.0,1.8,13.3,140.0,133.86,107.53
2018,1,10,14,15,7.0,124.5,1.7,13.3,127.5,120.68,96.71
2018,1,10,14,30,4.0,113.0,1.6,13.3,115.0,107.85,86.1
2018,1,10,14,45,11.0,108.5,1.5,13.35,112.5,105.96,84.52
2018,1,10,15,0,18.0,104.0,1.4,13.4,110.0,103.35,82.17
2018,1,10,15,15,35.5,94.0,1.4,13.4,104.0,99.0,77.9
2018,1,10,15,30,53.0,84.0,1.4,13.4,98.0,91.21,70.32
2018,1,10,15,45,27.0,68.5,1.1,13.1,75.5,68.67,51.86
2018,1,10,16,0,1.0,53.0,0.8,12.8,53.0,49.07,36.09
2018,1,10,16,15,63.0,39.5,0.85,12.7,46.0,40.39,26.05
2018,1,10,16,30,125.0,26.0,0.9,12.6,39.0,22.11,11.13
2018,1,10,16,45,109.5,19.0,0.9,12.45,26.5,14.87,0.66
2018,1,10,17,0,94.0,12.0,0.9,12.3,14.0,11.44,0.0
2018,1,10,17,15,47.0,6.0,0.9,12.3,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,11,7,15,4.5,3.0,0.35,11.95,3.0,0.0,0.0
2018,1,11,7,30,9.0,6.0,0.3,12.1,6.0,9.49,0.0
2018,1,11,7,45,27.5,21.0,0.3,12.25,23.5,42.14,3.11
2018,1,11,8,0,46.0,36.0,0.3,12.4,41.0,75.48,54.48
2018,1,11,8,15,98.5,52.0,0.45,12.7,68.5,123.96,98.29
2018,1,11,8,30,151.0,68.0,0.6,13.0,96.0,185.68,151.44
2018,1,11,8,45,199.5,80.0,0.7,13.3,126.5,232.9,192.07
2018,1,11,9,0,248.0,92.0,0.8,13.6,157.0,283.02,234.31
2018,1,11,9,15,211.0,113.0,0.9,13.85,174.0,289.9,239.38
2018,1,11,9,30,174.0,134.0,1.0,14.1,191.0,282.1,232.48
2018,1,11,9,45,202.0,146.5,1.1,14.4,219.5,318.52,262.12
2018,1,11,10,0,230.0,159.0,1.2,14.7,248.0,367.53,300.74
2018,1,11,10,15,435.5,131.5,1.15,14.95,316.0,502.27,408.18
2018,1,11,10,30,641.0,104.0,1.1,15.2,384.0,635.25,508.2
2018,1,11,10,45,484.0,136.5,1.1,15.5,354.0,549.4,439.78
2018,1,11,11,0,327.0,169.0,1.1,15.8,324.0,452.58,363.59
2018,1,11,11,15,271.0,190.5,1.0,16.0,321.5,432.54,346.37
2018,1,11,11,30,215.0,212.0,0.9,16.2,319.0,399.58,318.89
2018,1,11,11,45,255.0,214.5,0.8,16.45,343.5,440.19,349.46
2018,1,11,12,0,295.0,217.0,0.7,16.7,368.0,467.25,368.8
2018,1,11,12,15,341.0,207.0,0.8,16.8,382.0,482.24,380.94
2018,1,11,12,30,387.0,197.0,0.9,16.9,396.0,494.65,391.13
2018,1,11,12,45,467.5,174.5,1.0,17.0,411.5,524.0,414.25
2018,1,11,13,0,548.0,152.0,1.1,17.1,427.0,537.8,425.5
2018,1,11,13,15,604.0,134.0,1.2,17.05,429.0,539.17,427.07
2018,1,11,13,30,660.0,116.0,1.3,17.0,431.0,531.18,421.38
2018,1,11,13,45,500.0,141.5,1.45,17.0,374.0,437.97,349.08
2018,1,11,14,0,340.0,167.0,1.6,17.0,317.0,352.42,281.72
2018,1,11,14,15,322.0,158.5,1.6,16.8,293.5,318.76,254.74
2018,1,11,14,30,304.0,150.0,1.6,16.6,270.0,285.96,227.7
