Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,22,7,15,13.0,3.0,2.1,11.85,3.5,0.0,0.0
2018,1,22,7,30,26.0,6.0,2.1,12.1,7.0,16.77,0.0
2018,1,22,7,45,36.5,13.0,2.15,12.3,16.0,38.52,17.34
2018,1,22,8,0,47.0,20.0,2.2,12.5,25.0,55.12,39.92
2018,1,22,8,15,88.5,32.0,2.15,12.7,47.5,95.15,75.65
2018,1,22,8,30,130.0,44.0,2.1,12.9,70.0,137.56,113.25
2018,1,22,8,45,109.0,49.0,2.1,13.1,74.5,133.48,110.42
2018,1,22,9,0,88.0,54.0,2.1,13.3,79.0,127.95,105.8
2018,1,22,9,15,44.0,55.5,2.1,13.5,68.0,91.97,74.36
2018,1,22,9,30,0.0,57.0,2.1,13.7,57.0,52.99,39.8
2018,1,22,9,45,0.0,58.0,2.1,13.9,58.0,53.92,40.53
2018,1,22,10,0,0.0,59.0,2.1,14.1,59.0,54.86,41.21
2018,1,22,10,15,4.0,97.5,2.15,14.25,99.5,95.32,75.35
2018,1,22,10,30,8.0,136.0,2.2,14.4,140.0,138.25,110.98
2018,1,22,10,45,21.0,165.0,2.25,14.55,175.5,178.89,144.55
2018,1,22,11,0,34.0,194.0,2.3,14.7,211.0,231.12,187.0
2018,1,22,11,15,77.5,211.5,2.35,14.75,252.0,284.33,230.77
2018,1,22,11,30,121.0,229.0,2.4,14.8,293.0,348.72,282.55
2018,1,22,11,45,280.5,209.5,2.45,14.85,361.0,459.74,373.11
2018,1,22,12,0,440.0,190.0,2.5,14.9,429.0,567.24,457.87
2018,1,22,12,15,312.0,206.5,2.5,14.9,376.5,468.0,378.39
2018,1,22,12,30,184.0,223.0,2.5,14.9,324.0,373.48,302.15
2018,1,22,12,45,191.0,229.5,2.45,14.9,333.0,379.62,307.17
2018,1,22,13,0,198.0,236.0,2.4,14.9,342.0,384.62,310.8
2018,1,22,13,15,156.0,231.0,2.35,14.8,313.0,343.66,277.65
2018,1,22,13,30,114.0,226.0,2.3,14.7,284.0,304.92,246.28
2018,1,22,13,45,117.5,213.5,2.2,14.6,271.5,287.8,232.8
2018,1,22,14,0,121.0,201.0,2.1,14.5,259.0,270.35,218.82
2018,1,22,14,15,132.5,187.5,2.0,14.3,247.5,255.6,206.96
2018,1,22,14,30,144.0,174.0,1.9,14.1,236.0,239.78,193.92
2018,1,22,14,45,299.5,146.0,1.85,13.9,261.5,272.41,218.96
2018,1,22,15,0,455.0,118.0,1.8,13.7,287.0,289.19,228.39
2018,1,22,15,15,323.0,118.0,1.8,13.7,231.5,218.51,170.38
2018,1,22,15,30,191.0,118.0,1.8,13.7,176.0,164.18,127.14
2018,1,22,15,45,159.0,103.0,1.45,12.9,146.5,129.8,98.48
2018,1,22,16,0,127.0,88.0,1.1,12.1,117.0,100.44,74.39
2018,1,22,16,15,95.5,71.0,1.15,11.55,90.0,73.07,52.54
2018,1,22,16,30,64.0,54.0,1.2,11.0,63.0,49.51,34.41
2018,1,22,16,45,50.5,36.5,1.2,10.5,42.0,30.94,20.32
2018,1,22,17,0,37.0,19.0,1.2,10.0,21.0,16.68,0.0
2018,1,22,17,15,18.5,9.5,1.2,9.85,10.5,9.05,0.0
2018,1,22,17,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,7,15,13.5,5.0,0.8,8.25,5.5,0.0,0.0
2018,1,23,7,30,27.0,10.0,0.8,8.4,11.0,21.03,0.0
2018,1,23,7,45,55.0,26.0,0.8,8.55,31.5,63.44,34.49
2018,1,23,8,0,83.0,42.0,0.8,8.7,52.0,101.37,78.91
2018,1,23,8,15,114.0,59.0,0.8,8.9,78.5,141.29,115.42
2018,1,23,8,30,145.0,76.0,0.8,9.1,105.0,192.99,160.65
2018,1,23,8,45,146.0,92.5,0.85,9.3,127.5,206.7,173.2
2018,1,23,9,0,147.0,109.0,0.9,9.5,150.0,230.0,193.12
2018,1,23,9,15,151.5,116.5,0.9,9.8,164.5,243.12,204.1
2018,1,23,9,30,156.0,124.0,0.9,10.1,179.0,256.59,215.04
2018,1,23,9,45,204.5,140.5,0.95,10.45,220.5,326.47,272.18
2018,1,23,10,0,253.0,157.0,1.0,10.8,262.0,385.35,318.95
2018,1,23,10,15,516.5,126.0,1.05,11.2,360.0,567.42,464.05
2018,1,23,10,30,780.0,95.0,1.1,11.6,458.0,744.35,593.3
2018,1,23,10,45,821.5,89.5,1.2,12.05,489.0,775.91,613.04
2018,1,23,11,0,863.0,84.0,1.3,12.5,520.0,804.45,632.33
2018,1,23,11,15,871.0,85.0,1.25,12.85,537.0,810.73,634.26
2018,1,23,11,30,879.0,86.0,1.2,13.2,554.0,813.56,634.12
2018,1,23,11,45,884.0,86.0,1.15,13.55,563.5,809.31,629.2
2018,1,23,12,0,889.0,86.0,1.1,13.9,573.0,801.56,622.08
2018,1,23,12,15,890.5,86.0,1.0,14.1,574.5,787.63,610.49
2018,1,23,12,30,892.0,86.0,0.9,14.3,576.0,770.32,596.74
2018,1,23,12,45,891.0,85.0,0.8,14.5,570.0,746.75,578.77
2018,1,23,13,0,890.0,84.0,0.7,14.7,564.0,720.09,558.8
2018,1,23,13,15,884.0,83.0,0.6,14.75,549.5,687.13,533.83
2018,1,23,13,30,878.0,82.0,0.5,14.8,535.0,651.64,506.32
2018,1,23,13,45,869.0,80.0,0.45,14.9,513.5,610.92,475.21
2018,1,23,14,0,860.0,78.0,0.4,15.0,492.0,568.3,442.08
2018,1,23,14,15,845.5,76.0,0.4,14.9,463.5,521.17,405.64
2018,1,23,14,30,831.0,74.0,0.4,14.8,435.0,473.06,367.33
2018,1,23,14,45,811.0,72.0,0.4,14.75,401.0,421.92,325.41
2018,1,23,15,0,791.0,70.0,0.4,14.7,367.0,370.87,282.24
2018,1,23,15,15,761.0,66.5,0.4,14.7,328.0,315.48,234.61
2018,1,23,15,30,731.0,63.0,0.4,14.7,289.0,261.84,187.52
2018,1,23,15,45,689.0,58.5,0.4,14.25,246.5,206.75,139.81
2018,1,23,16,0,647.0,54.0,0.4,13.8,204.0,153.88,95.12
2018,1,23,16,15,582.0,47.5,0.45,13.5,161.0,102.09,55.74
2018,1,23,16,30,517.0,41.0,0.5,13.2,118.0,57.32,28.46
2018,1,23,16,45,404.5,32.5,0.5,12.9,80.0,26.01,16.22
2018,1,23,17,0,292.0,24.0,0.5,12.6,42.0,20.13,1.31
2018,1,23,17,15,155.5,13.5,0.55,12.45,22.0,12.87,0.0
2018,1,23,17,30,19.0,3.0,0.6,12.3,2.0,0.0,0.0
2018,1,23,17,45,9.5,1.5,0.6,12.15,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,24,7,15,7.0,4.5,1.75,8.4,4.5,0.0,0.0
2018,1,24,7,30,14.0,9.0,1.8,8.9,9.0,14.56,0.0
2018,1,24,7,45,7.0,20.5,1.8,9.4,20.5,24.62,10.52
2018,1,24,8,0,0.0,32.0,1.8,9.9,32.0,30.75,19.93
2018,1,24,8,15,1.5,46.0,1.95,10.35,46.5,46.02,33.62
2018,1,24,8,30,3.0,60.0,2.1,10.8,61.0,61.11,46.97
2018,1,24,8,45,9.0,78.0,2.3,11.2,80.5,83.88,66.82
2018,1,24,9,0,15.0,96.0,2.5,11.6,100.0,106.84,86.61
2018,1,24,9,15,24.5,112.0,2.6,11.85,120.0,138.35,113.51
2018,1,24,9,30,34.0,128.0,2.7,12.1,140.0,162.83,134.14
2018,1,24,9,45,96.5,152.5,2.8,12.35,191.5,249.43,207.54
2018,1,24,10,0,159.0,177.0,2.9,12.6,243.0,326.83,271.63
2018,1,24,10,15,216.0,180.0,3.05,12.95,277.0,374.06,310.39
2018,1,24,10,30,273.0,183.0,3.2,13.3,311.0,435.31,359.61
2018,1,24,10,45,235.5,198.5,3.35,13.6,313.0,423.84,348.43
2018,1,24,11,0,198.0,214.0,3.5,13.9,315.0,398.07,326.41
2018,1,24,11,15,198.0,227.5,3.7,14.1,331.0,411.68,336.7
2018,1,24,11,30,198.0,241.0,3.9,14.3,347.0,424.37,346.08
2018,1,24,11,45,151.5,241.5,4.05,14.5,323.5,384.26,312.67
2018,1,24,12,0,105.0,242.0,4.2,14.7,300.0,333.56,270.96
2018,1,24,12,15,71.0,232.0,4.3,14.65,271.0,293.01,237.67
2018,1,24,12,30,37.0,222.0,4.4,14.6,242.0,253.86,205.23
2018,1,24,12,45,48.5,224.5,4.45,14.5,251.0,262.8,212.97
2018,1,24,13,0,60.0,227.0,4.5,14.4,260.0,271.03,220.01
2018,1,24,13,15,41.5,209.5,4.55,14.3,232.0,237.04,192.15
2018,1,24,13,30,23.0,192.0,4.6,14.2,204.0,198.48,160.48
2018,1,24,13,45,22.5,185.0,4.6,14.05,196.5,190.01,153.77
2018,1,24,14,0,22.0,178.0,4.6,13.9,189.0,181.59,147.04
2018,1,24,14,15,22.5,168.5,4.45,13.7,179.0,171.27,138.72
2018,1,24,14,30,23.0,159.0,4.3,13.5,169.0,160.93,130.34
2018,1,24,14,45,62.5,152.0,4.2,13.3,176.5,172.2,139.74
2018,1,24,15,0,102.0,145.0,4.1,13.1,184.0,179.06,144.79
2018,1,24,15,15,75.0,128.5,4.1,13.1,155.5,145.57,116.64
2018,1,24,15,30,48.0,112.0,4.1,13.1,127.0,117.8,93.52
2018,1,24,15,45,24.5,88.5,3.8,12.8,96.0,87.53,68.43
2018,1,24,16,0,1.0,65.0,3.5,12.5,65.0,60.21,45.97
2018,1,24,16,15,0.5,51.5,3.45,12.35,51.5,47.58,34.96
2018,1,24,16,30,0.0,38.0,3.4,12.2,38.0,35.16,24.0
2018,1,24,16,45,5.0,26.5,3.35,12.05,27.0,24.62,15.22
2018,1,24,17,0,10.0,15.0,3.3,11.9,16.0,14.11,0.82
2018,1,24,17,15,10.0,8.5,3.3,11.6,9.0,8.1,0.0
2018,1,24,17,30,10.0,2.0,3.3,11.3,2.0,0.0,0.0
2018,1,24,17,45,5.0,1.0,3.3,11.0,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,25,7,15,2.0,5.0,1.45,8.45,5.0,0.0,0.0
2018,1,25,7,30,4.0,10.0,1.5,8.8,10.0,11.24,0.0
2018,1,25,7,45,31.0,24.0,1.55,9.2,27.5,48.17,27.18
2018,1,25,8,0,58.0,38.0,1.6,9.6,45.0,80.79,62.05
2018,1,25,8,15,226.5,54.0,1.7,9.8,98.5,217.07,179.69
2018,1,25,8,30,395.0,70.0,1.8,10.0,152.0,345.22,289.1
2018,1,25,8,45,492.5,75.0,1.9,10.2,200.5,428.18,359.21
2018,1,25,9,0,590.0,80.0,2.0,10.4,249.0,515.54,431.04
2018,1,25,9,15,645.5,81.5,2.1,10.55,291.5,573.25,477.48
2018,1,25,9,30,701.0,83.0,2.2,10.7,334.0,631.37,522.77
2018,1,25,9,45,681.0,89.5,2.3,10.9,354.0,639.41,527.84
2018,1,25,10,0,661.0,96.0,2.4,11.1,374.0,643.99,530.51
2018,1,25,10,15,686.0,101.0,2.45,11.3,407.5,678.56,555.8
2018,1,25,10,30,711.0,106.0,2.5,11.5,441.0,711.06,579.01
2018,1,25,10,45,719.5,106.0,2.6,11.7,459.5,722.0,586.21
2018,1,25,11,0,728.0,106.0,2.7,11.9,478.0,730.14,591.57
2018,1,25,11,15,412.5,130.5,2.75,12.0,342.5,496.78,409.74
2018,1,25,11,30,97.0,155.0,2.8,12.1,207.0,244.76,201.23
2018,1,25,11,45,227.5,182.5,2.85,12.2,307.5,388.56,320.98
2018,1,25,12,0,358.0,210.0,2.9,12.3,408.0,517.09,423.32
2018,1,25,12,15,483.0,185.5,2.95,12.35,454.0,589.41,480.57
2018,1,25,12,30,608.0,161.0,3.0,12.4,500.0,648.67,527.21
2018,1,25,12,45,636.0,145.0,3.05,12.5,496.0,635.82,517.27
2018,1,25,13,0,664.0,129.0,3.1,12.6,492.0,619.09,504.69
2018,1,25,13,15,665.5,121.0,3.15,12.55,477.0,589.41,481.71
2018,1,25,13,30,667.0,113.0,3.2,12.5,462.0,557.51,456.64
2018,1,25,13,45,708.5,109.0,3.2,12.5,466.5,551.77,451.29
2018,1,25,14,0,750.0,105.0,3.2,12.5,471.0,540.83,441.14
2018,1,25,14,15,768.5,96.5,3.15,12.4,453.0,507.84,413.11
2018,1,25,14,30,787.0,88.0,3.1,12.3,435.0,471.3,381.38
2018,1,25,14,45,709.5,93.0,3.05,12.2,387.5,404.24,324.74
2018,1,25,15,0,632.0,98.0,3.0,12.1,340.0,342.61,271.95
2018,1,25,15,15,513.0,98.5,3.0,12.1,281.5,269.22,210.1
2018,1,25,15,30,394.0,99.0,3.0,12.1,223.0,205.21,156.62
2018,1,25,15,45,402.5,85.5,2.45,11.5,197.0,170.3,124.12
2018,1,25,16,0,411.0,72.0,1.9,10.9,171.0,134.14,90.96
2018,1,25,16,15,369.5,62.0,1.8,10.5,137.0,94.59,59.24
2018,1,25,16,30,328.0,52.0,1.7,10.1,103.0,59.49,35.28
2018,1,25,16,45,250.0,41.0,1.6,9.75,72.5,31.97,21.86
2018,1,25,17,0,172.0,30.0,1.5,9.4,42.0,23.92,7.57
2018,1,25,17,15,89.0,16.0,1.5,9.35,22.0,15.25,0.0
2018,1,25,17,30,6.0,2.0,1.5,9.3,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.5,9.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,7,15,74.5,9.0,1.0,8.05,11.5,0.0,0.0
2018,1,26,7,30,149.0,18.0,1.0,8.5,23.0,81.15,0.0
2018,1,26,7,45,290.0,28.5,1.05,9.0,58.0,197.2,130.79
2018,1,26,8,0,431.0,39.0,1.1,9.5,93.0,298.01,238.61
2018,1,26,8,15,517.5,45.5,1.15,9.85,136.0,372.22,305.4
2018,1,26,8,30,604.0,52.0,1.2,10.2,179.0,451.67,373.22
2018,1,26,8,45,659.0,56.0,1.3,10.55,223.0,512.55,424.22
2018,1,26,9,0,714.0,60.0,1.4,10.9,267.0,570.97,471.65
2018,1,26,9,15,750.0,62.5,1.4,11.05,308.0,619.92,508.81
2018,1,26,9,30,786.0,65.0,1.4,11.2,349.0,668.11,543.89
2018,1,26,9,45,811.0,66.5,1.4,11.4,385.5,705.71,570.1
2018,1,26,10,0,836.0,68.0,1.4,11.6,422.0,741.33,594.4
2018,1,26,10,15,852.0,69.5,1.4,11.8,452.5,767.6,611.56
2018,1,26,10,30,868.0,71.0,1.4,12.0,483.0,784.45,621.88
2018,1,26,10,45,825.0,86.0,1.4,12.2,493.0,780.66,617.56
2018,1,26,11,0,782.0,101.0,1.4,12.4,503.0,765.61,605.54
2018,1,26,11,15,843.0,88.0,1.4,12.55,534.0,798.5,628.17
2018,1,26,11,30,904.0,75.0,1.4,12.7,565.0,821.17,642.88
2018,1,26,11,45,799.5,105.0,1.4,12.85,544.0,771.19,606.41
2018,1,26,12,0,695.0,135.0,1.4,13.0,523.0,716.02,566.75
2018,1,26,12,15,801.0,106.0,1.45,13.05,554.0,748.98,591.41
2018,1,26,12,30,907.0,77.0,1.5,13.1,585.0,773.7,609.17
2018,1,26,12,45,875.0,84.5,1.5,13.15,570.5,737.5,582.95
2018,1,26,13,0,843.0,92.0,1.5,13.2,556.0,703.68,559.0
2018,1,26,13,15,802.0,100.0,1.55,13.15,532.5,658.28,525.5
2018,1,26,13,30,761.0,108.0,1.6,13.1,509.0,613.96,491.85
2018,1,26,13,45,784.5,97.5,1.6,13.05,497.0,586.17,470.49
2018,1,26,14,0,808.0,87.0,1.6,13.0,485.0,555.9,446.32
2018,1,26,14,15,711.0,101.5,1.55,12.8,437.0,485.23,389.82
2018,1,26,14,30,614.0,116.0,1.5,12.6,389.0,419.64,336.72
2018,1,26,14,45,547.5,117.5,1.5,12.45,347.0,360.93,288.45
2018,1,26,15,0,481.0,119.0,1.5,12.3,305.0,304.89,241.64
2018,1,26,15,15,323.0,112.0,1.5,12.3,231.5,218.75,171.68
2018,1,26,15,30,165.0,105.0,1.5,12.3,158.0,146.66,114.2
2018,1,26,15,45,108.5,82.0,1.35,11.55,115.0,101.16,77.04
2018,1,26,16,0,52.0,59.0,1.2,10.8,72.0,63.65,47.01
2018,1,26,16,15,35.5,43.5,1.2,10.3,51.5,44.33,31.04
2018,1,26,16,30,19.0,28.0,1.2,9.8,31.0,27.3,17.12
2018,1,26,16,45,21.5,24.5,1.25,9.3,27.0,22.87,14.21
2018,1,26,17,0,24.0,21.0,1.3,8.8,23.0,18.49,5.88
2018,1,26,17,15,12.0,10.5,1.3,8.6,11.5,10.01,0.0
2018,1,26,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,17,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,27,7,15,19.0,7.0,1.1,7.2,7.5,0.0,0.0
2018,1,27,7,30,38.0,14.0,1.1,7.8,15.0,29.72,0.0
2018,1,27,7,45,79.0,30.0,1.1,8.4,38.0,90.63,59.77
2018,1,27,8,0,120.0,46.0,1.1,9.0,61.0,135.03,107.59
2018,1,27,8,15,218.0,59.0,1.2,9.5,100.0,219.51,181.57
2018,1,27,8,30,316.0,72.0,1.3,10.0,139.0,301.39,252.13
2018,1,27,8,45,419.5,75.0,1.4,10.5,185.0,380.26,318.91
2018,1,27,9,0,523.0,78.0,1.5,11.0,231.0,470.72,392.82
2018,1,27,9,15,628.0,73.5,1.65,11.45,283.5,553.81,459.29
2018,1,27,9,30,733.0,69.0,1.8,11.9,336.0,636.19,521.94
2018,1,27,9,45,785.0,66.0,1.95,12.35,378.0,687.42,559.16
2018,1,27,10,0,837.0,63.0,2.1,12.8,420.0,731.13,590.37
2018,1,27,10,15,852.0,65.0,2.2,13.1,450.5,757.33,608.3
2018,1,27,10,30,867.0,67.0,2.3,13.4,481.0,780.74,624.22
2018,1,27,10,45,872.5,69.0,2.4,13.7,503.5,793.49,632.36
2018,1,27,11,0,878.0,71.0,2.5,14.0,526.0,802.93,638.26
2018,1,27,11,15,878.0,74.0,2.6,14.15,541.0,805.73,639.83
2018,1,27,11,30,878.0,77.0,2.7,14.3,556.0,805.07,639.07
2018,1,27,11,45,856.0,84.5,2.8,14.5,558.0,794.75,631.31
2018,1,27,12,0,834.0,92.0,2.9,14.7,560.0,775.07,616.89
2018,1,27,12,15,767.5,111.0,2.95,14.8,543.0,730.91,584.47
2018,1,27,12,30,701.0,130.0,3.0,14.9,526.0,688.8,553.3
2018,1,27,12,45,723.0,122.0,3.0,15.05,526.5,677.89,545.03
2018,1,27,13,0,745.0,114.0,3.0,15.2,527.0,663.37,533.67
2018,1,27,13,15,707.0,121.5,3.0,15.2,505.5,621.69,501.0
2018,1,27,13,30,669.0,129.0,3.0,15.2,484.0,579.63,467.82
2018,1,27,13,45,725.0,108.5,3.0,15.2,479.5,565.2,456.59
2018,1,27,14,0,781.0,88.0,3.0,15.2,475.0,543.95,439.22
2018,1,27,14,15,749.0,89.5,2.95,15.1,444.0,494.21,398.38
2018,1,27,14,30,717.0,91.0,2.9,15.0,413.0,445.22,357.41
2018,1,27,14,45,704.0,86.5,2.85,14.95,382.5,399.06,317.7
2018,1,27,15,0,691.0,82.0,2.8,14.9,352.0,352.62,276.71
2018,1,27,15,15,636.0,80.5,2.8,14.9,309.5,295.14,226.69
2018,1,27,15,30,581.0,79.0,2.8,14.9,267.0,242.18,180.12
2018,1,27,15,45,518.0,75.0,2.3,14.05,225.0,189.98,135.15
2018,1,27,16,0,455.0,71.0,1.8,13.2,183.0,144.09,96.73
2018,1,27,16,15,392.5,61.5,1.75,12.6,144.5,98.52,60.99
2018,1,27,16,30,330.0,52.0,1.7,12.0,106.0,61.22,35.91
2018,1,27,16,45,290.5,39.5,1.65,11.35,76.0,30.62,20.81
2018,1,27,17,0,251.0,27.0,1.6,10.7,46.0,22.28,9.32
2018,1,27,17,15,138.5,15.5,1.65,10.55,24.5,14.77,0.0
2018,1,27,17,30,26.0,4.0,1.7,10.4,3.0,0.0,0.0
2018,1,27,17,45,13.0,2.0,1.7,10.3,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,28,7,15,93.0,9.5,2.05,8.1,13.0,9.05,0.0
2018,1,28,7,30,186.0,19.0,2.1,8.4,26.0,98.5,0.0
2018,1,28,7,45,330.5,28.5,2.15,8.75,63.0,219.74,154.59
2018,1,28,8,0,475.0,38.0,2.2,9.1,100.0,321.44,260.45
2018,1,28,8,15,555.5,44.5,2.2,9.55,144.0,394.17,326.59
2018,1,28,8,30,636.0,51.0,2.2,10.0,188.0,471.83,393.61
2018,1,28,8,45,686.5,54.5,2.2,10.5,232.0,526.33,439.69
2018,1,28,9,0,737.0,58.0,2.2,11.0,276.0,587.0,488.52
2018,1,28,9,15,773.0,60.5,2.2,11.65,318.0,636.8,525.43
2018,1,28,9,30,809.0,63.0,2.2,12.3,360.0,685.84,560.49
2018,1,28,9,45,836.5,64.0,2.25,12.95,398.0,725.41,587.78
2018,1,28,10,0,864.0,65.0,2.3,13.6,436.0,756.51,608.3
2018,1,28,10,15,881.0,66.5,2.3,14.15,468.0,784.14,625.9
2018,1,28,10,30,898.0,68.0,2.3,14.7,500.0,808.94,641.24
2018,1,28,10,45,909.0,69.0,2.3,15.2,525.0,825.18,650.47
2018,1,28,11,0,920.0,70.0,2.3,15.7,550.0,838.06,657.4
2018,1,28,11,15,927.0,71.0,2.3,16.1,567.5,844.18,659.88
2018,1,28,11,30,934.0,72.0,2.3,16.5,585.0,846.68,659.99
2018,1,28,11,45,937.5,72.0,2.35,16.85,594.5,841.48,655.4
2018,1,28,12,0,941.0,72.0,2.4,17.2,604.0,832.63,648.44
2018,1,28,12,15,941.5,72.5,2.4,17.4,606.0,818.4,637.82
2018,1,28,12,30,942.0,73.0,2.4,17.6,608.0,800.64,624.86
2018,1,28,12,45,939.5,72.5,2.45,17.8,601.5,776.06,607.51
2018,1,28,13,0,937.0,72.0,2.5,18.0,595.0,748.29,587.9
2018,1,28,13,15,931.5,71.5,2.45,18.0,581.0,715.41,564.38
2018,1,28,13,30,926.0,71.0,2.4,18.0,567.0,679.79,537.52
2018,1,28,13,45,917.5,70.5,2.4,18.0,545.5,639.78,506.61
2018,1,28,14,0,909.0,70.0,2.4,18.0,524.0,597.62,473.37
2018,1,28,14,15,895.0,68.5,2.35,17.85,495.0,549.57,434.87
2018,1,28,14,30,881.0,67.0,2.3,17.7,466.0,500.32,394.41
2018,1,28,14,45,861.5,65.5,2.25,17.55,431.5,447.74,350.2
2018,1,28,15,0,842.0,64.0,2.2,17.4,397.0,395.08,304.67
2018,1,28,15,15,814.5,61.0,2.2,17.4,356.5,337.91,254.48
2018,1,28,15,30,787.0,58.0,2.2,17.4,316.0,282.13,204.5
2018,1,28,15,45,674.5,58.0,1.8,16.15,257.5,211.7,146.01
2018,1,28,16,0,562.0,58.0,1.4,14.9,199.0,151.12,97.31
2018,1,28,16,15,469.5,52.0,1.35,14.3,154.0,100.48,58.82
2018,1,28,16,30,377.0,46.0,1.3,13.7,109.0,60.15,33.07
2018,1,28,16,45,302.5,36.0,1.3,13.05,76.5,28.22,18.7
2018,1,28,17,0,228.0,26.0,1.3,12.4,44.0,21.06,9.29
2018,1,28,17,15,137.0,16.0,1.3,12.2,24.5,15.25,0.0
2018,1,28,17,30,46.0,6.0,1.3,12.0,5.0,0.0,0.0
2018,1,28,17,45,23.0,3.0,1.35,11.8,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,29,7,15,12.0,6.0,2.5,9.05,6.5,5.72,0.0
2018,1,29,7,30,24.0,12.0,2.5,9.3,13.0,21.85,0.0
2018,1,29,7,45,12.0,27.0,2.5,9.55,27.5,36.65,21.94
2018,1,29,8,0,0.0,42.0,2.5,9.8,42.0,43.16,30.61
2018,1,29,8,15,4.0,60.0,2.45,10.2,61.0,64.58,49.63
2018,1,29,8,30,8.0,78.0,2.4,10.6,80.0,85.81,68.31
2018,1,29,8,45,40.0,97.5,2.35,11.0,109.0,135.15,111.3
2018,1,29,9,0,72.0,117.0,2.3,11.4,138.0,179.42,149.4
2018,1,29,9,15,47.5,128.0,2.2,12.0,143.0,174.11,143.86
2018,1,29,9,30,23.0,139.0,2.1,12.6,148.0,157.73,128.96
2018,1,29,9,45,40.5,158.0,2.05,13.2,175.0,201.97,165.63
2018,1,29,10,0,58.0,177.0,2.0,13.8,202.0,236.77,193.75
2018,1,29,10,15,139.5,193.5,1.95,14.45,259.5,331.66,271.33
2018,1,29,10,30,221.0,210.0,1.9,15.1,317.0,416.01,337.92
2018,1,29,10,45,169.5,219.0,1.85,15.7,303.5,384.14,309.86
2018,1,29,11,0,118.0,228.0,1.8,16.3,290.0,351.03,281.48
2018,1,29,11,15,83.5,229.0,1.8,16.75,273.5,309.34,247.34
2018,1,29,11,30,49.0,230.0,1.8,17.2,257.0,280.17,222.84
2018,1,29,11,45,92.5,241.5,1.75,17.6,293.5,326.09,259.56
2018,1,29,12,0,136.0,253.0,1.7,18.0,330.0,382.01,302.78
2018,1,29,12,15,124.0,248.5,1.65,18.0,319.0,363.23,287.5
2018,1,29,12,30,112.0,244.0,1.6,18.0,308.0,344.6,272.77
2018,1,29,12,45,60.5,211.0,1.55,18.0,245.5,256.78,203.36
2018,1,29,13,0,9.0,178.0,1.5,18.0,183.0,176.45,138.68
2018,1,29,13,15,56.0,199.5,1.35,17.65,230.0,236.19,187.81
2018,1,29,13,30,103.0,221.0,1.2,17.3,277.0,286.33,227.9
2018,1,29,13,45,155.5,218.5,1.1,16.95,299.0,317.55,252.8
2018,1,29,14,0,208.0,216.0,1.0,16.6,321.0,337.01,268.12
2018,1,29,14,15,297.5,193.0,1.1,16.5,334.0,355.7,283.05
2018,1,29,14,30,387.0,170.0,1.2,16.4,347.0,365.14,289.78
2018,1,29,14,45,278.5,167.5,1.35,16.25,290.0,289.72,229.95
2018,1,29,15,0,170.0,165.0,1.5,16.1,233.0,225.84,179.22
2018,1,29,15,15,113.5,142.0,1.5,16.1,185.5,174.22,137.55
2018,1,29,15,30,57.0,119.0,1.5,16.1,138.0,127.38,99.89
2018,1,29,15,45,155.0,103.5,1.35,15.35,145.0,132.23,100.26
2018,1,29,16,0,253.0,88.0,1.2,14.6,152.0,124.89,89.05
2018,1,29,16,15,237.0,74.0,1.2,14.05,125.0,93.71,63.3
2018,1,29,16,30,221.0,60.0,1.2,13.5,98.0,63.32,40.54
2018,1,29,16,45,169.5,45.0,1.2,12.95,69.0,36.42,25.87
2018,1,29,17,0,118.0,30.0,1.2,12.4,40.0,24.66,12.66
2018,1,29,17,15,74.0,17.0,1.2,12.1,22.0,16.2,0.0
2018,1,29,17,30,30.0,4.0,1.2,11.8,4.0,0.0,0.0
2018,1,29,17,45,15.0,2.0,1.25,11.5,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,30,7,15,45.5,8.5,1.35,10.0,10.5,25.87,0.0
2018,1,30,7,30,91.0,17.0,1.5,10.6,21.0,73.34,0.0
2018,1,30,7,45,184.0,31.0,1.65,11.15,51.5,153.86,110.62
2018,1,30,8,0,277.0,45.0,1.8,11.7,82.0,226.05,182.15
2018,1,30,8,15,290.5,60.5,1.8,12.1,112.5,263.17,216.87
2018,1,30,8,30,304.0,76.0,1.8,12.5,143.0,300.6,250.04
2018,1,30,8,45,471.0,73.5,1.75,12.9,203.0,417.88,347.97
2018,1,30,9,0,638.0,71.0,1.7,13.3,263.0,543.5,448.28
2018,1,30,9,15,728.0,65.5,1.7,13.85,314.5,614.54,501.72
2018,1,30,9,30,818.0,60.0,1.7,14.4,366.0,692.34,557.67
2018,1,30,9,45,821.0,66.0,1.7,15.0,398.5,720.2,575.18
2018,1,30,10,0,824.0,72.0,1.7,15.6,431.0,745.06,590.6
2018,1,30,10,15,801.0,82.0,1.7,16.05,451.5,751.07,592.58
2018,1,30,10,30,778.0,92.0,1.7,16.5,472.0,752.99,591.87
2018,1,30,10,45,833.5,83.0,1.7,16.95,508.0,792.56,618.05
2018,1,30,11,0,889.0,74.0,1.7,17.4,544.0,822.59,636.81
2018,1,30,11,15,909.0,72.0,1.65,17.75,566.0,835.75,643.53
2018,1,30,11,30,929.0,70.0,1.6,18.1,588.0,845.37,648.02
2018,1,30,11,45,932.5,70.5,1.55,18.45,597.5,840.91,642.98
2018,1,30,12,0,936.0,71.0,1.5,18.8,607.0,832.8,635.74
2018,1,30,12,15,936.0,71.5,1.45,19.1,609.0,818.31,624.44
2018,1,30,12,30,936.0,72.0,1.4,19.4,611.0,800.31,610.95
2018,1,30,12,45,933.5,72.0,1.35,19.65,605.0,776.46,593.7
2018,1,30,13,0,931.0,72.0,1.3,19.9,599.0,749.41,574.36
2018,1,30,13,15,922.5,72.5,1.3,20.0,584.0,715.74,551.29
2018,1,30,13,30,914.0,73.0,1.3,20.1,569.0,679.5,525.28
2018,1,30,13,45,910.5,70.5,1.3,20.15,549.0,640.69,496.36
2018,1,30,14,0,907.0,68.0,1.3,20.2,529.0,599.43,464.92
2018,1,30,14,15,894.5,66.5,1.35,20.05,500.5,552.15,428.77
2018,1,30,14,30,882.0,65.0,1.4,19.9,472.0,503.54,390.41
2018,1,30,14,45,863.5,63.5,1.5,19.75,437.5,451.21,348.07
2018,1,30,15,0,845.0,62.0,1.6,19.6,403.0,398.64,303.98
2018,1,30,15,15,819.0,59.5,1.6,19.6,363.0,342.15,255.15
2018,1,30,15,30,793.0,57.0,1.6,19.6,323.0,286.84,206.27
2018,1,30,15,45,755.5,53.5,1.45,18.0,279.5,229.4,156.58
2018,1,30,16,0,718.0,50.0,1.3,16.4,236.0,175.08,110.03
2018,1,30,16,15,624.5,47.5,1.35,15.6,187.0,118.56,66.72
2018,1,30,16,30,531.0,45.0,1.4,14.8,138.0,70.15,35.67
2018,1,30,16,45,409.5,37.0,1.4,14.0,96.0,29.01,19.45
2018,1,30,17,0,288.0,29.0,1.4,13.2,54.0,23.65,12.47
2018,1,30,17,15,164.5,17.0,1.4,13.0,29.5,16.2,0.0
2018,1,30,17,30,41.0,5.0,1.4,12.8,5.0,4.77,0.0
2018,1,30,17,45,20.5,2.5,1.35,12.6,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,31,7,15,124.0,10.0,1.3,9.9,16.0,58.11,0.0
2018,1,31,7,30,248.0,20.0,1.3,10.6,32.0,146.23,0.0
2018,1,31,7,45,386.0,28.5,1.35,11.25,70.5,249.32,183.24
2018,1,31,8,0,524.0,37.0,1.4,11.9,109.0,348.61,279.76
2018,1,31,8,15,599.0,42.5,1.3,12.35,154.0,414.38,338.21
2018,1,31,8,30,674.0,48.0,1.2,12.8,199.0,490.41,401.36
2018,1,31,8,45,721.5,51.5,1.1,13.25,244.0,549.72,448.49
2018,1,31,9,0,769.0,55.0,1.0,13.7,289.0,609.85,493.34
2018,1,31,9,15,745.0,66.0,1.0,14.2,319.0,628.9,505.69
2018,1,31,9,30,721.0,77.0,1.0,14.7,349.0,647.86,517.83
2018,1,31,9,45,747.5,80.5,1.0,15.2,386.5,684.07,542.11
2018,1,31,10,0,774.0,84.0,1.0,15.7,424.0,722.73,567.38
2018,1,31,10,15,838.0,75.5,1.1,16.05,467.5,774.62,603.01
2018,1,31,10,30,902.0,67.0,1.2,16.4,511.0,817.87,631.96
2018,1,31,10,45,911.5,68.5,1.35,16.7,536.0,833.81,642.69
2018,1,31,11,0,921.0,70.0,1.5,17.0,561.0,846.33,651.39
2018,1,31,11,15,926.0,71.0,1.55,17.2,577.5,851.0,653.82
2018,1,31,11,30,931.0,72.0,1.6,17.4,594.0,852.03,653.97
2018,1,31,11,45,934.0,72.5,1.7,17.55,604.0,847.17,650.91
2018,1,31,12,0,937.0,73.0,1.8,17.7,614.0,838.65,645.46
2018,1,31,12,15,934.5,74.0,1.85,17.85,615.0,822.76,634.48
2018,1,31,12,30,932.0,75.0,1.9,18.0,616.0,803.43,621.25
2018,1,31,12,45,924.0,77.0,2.0,18.15,608.5,777.83,604.06
2018,1,31,13,0,916.0,79.0,2.1,18.3,601.0,749.26,584.7
2018,1,31,13,15,892.0,82.5,2.15,18.35,581.0,708.58,556.33
2018,1,31,13,30,868.0,86.0,2.2,18.4,561.0,669.51,527.34
2018,1,31,13,45,810.0,94.0,2.25,18.45,524.0,609.32,481.6
2018,1,31,14,0,752.0,102.0,2.3,18.5,487.0,551.35,436.71
2018,1,31,14,15,741.5,96.0,2.25,18.4,458.5,505.57,400.42
2018,1,31,14,30,731.0,90.0,2.2,18.3,430.0,458.81,362.36
2018,1,31,14,45,742.0,80.0,2.15,18.15,403.5,417.14,327.12
2018,1,31,15,0,753.0,70.0,2.1,18.0,377.0,372.79,288.43
2018,1,31,15,15,742.5,64.5,2.1,18.0,342.0,323.08,244.41
2018,1,31,15,30,732.0,59.0,2.1,18.0,307.0,273.17,199.23
2018,1,31,15,45,656.0,60.5,1.7,16.95,260.5,213.42,148.3
2018,1,31,16,0,580.0,62.0,1.3,15.9,214.0,162.1,105.57
2018,1,31,16,15,481.0,58.0,1.3,15.2,168.0,110.69,66.5
2018,1,31,16,30,382.0,54.0,1.3,14.5,122.0,70.42,40.65
2018,1,31,16,45,323.0,42.0,1.3,13.8,88.0,34.26,24.09
2018,1,31,17,0,264.0,30.0,1.3,13.1,54.0,24.4,13.55
2018,1,31,17,15,156.5,18.0,1.3,12.95,30.0,14.95,0.0
2018,1,31,17,30,49.0,6.0,1.3,12.8,6.0,5.72,0.0
2018,1,31,17,45,24.5,3.0,1.35,12.6,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
