Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,7,15,51.5,9.5,1.05,11.7,12.0,29.3,0.0
2018,2,1,7,30,103.0,19.0,1.1,12.2,24.0,82.9,0.0
2018,2,1,7,45,157.0,34.0,1.15,12.65,51.5,145.16,106.55
2018,2,1,8,0,211.0,49.0,1.2,13.1,79.0,197.21,158.0
2018,2,1,8,15,254.5,63.5,1.2,13.5,112.5,247.28,202.46
2018,2,1,8,30,298.0,78.0,1.2,13.9,146.0,300.39,247.92
2018,2,1,8,45,328.0,92.0,1.2,14.35,181.0,346.54,286.17
2018,2,1,9,0,358.0,106.0,1.2,14.8,216.0,393.71,323.92
2018,2,1,9,15,401.5,115.0,1.25,15.35,254.5,444.98,364.05
2018,2,1,9,30,445.0,124.0,1.3,15.9,293.0,497.33,403.86
2018,2,1,9,45,500.5,126.5,1.3,16.4,334.0,551.44,444.1
2018,2,1,10,0,556.0,129.0,1.3,16.9,375.0,606.08,483.64
2018,2,1,10,15,565.5,136.5,1.4,17.35,402.0,629.95,499.88
2018,2,1,10,30,575.0,144.0,1.5,17.8,429.0,657.1,518.44
2018,2,1,10,45,535.5,163.5,1.6,18.25,439.0,645.44,507.9
2018,2,1,11,0,496.0,183.0,1.7,18.7,449.0,635.84,499.05
2018,2,1,11,15,559.5,169.0,1.8,18.95,478.0,670.21,525.04
2018,2,1,11,30,623.0,155.0,1.9,19.2,507.0,708.04,552.7
2018,2,1,11,45,627.0,156.5,2.0,19.45,516.0,706.28,550.75
2018,2,1,12,0,631.0,158.0,2.1,19.7,525.0,701.83,547.22
2018,2,1,12,15,676.5,144.5,2.15,19.8,539.0,711.11,554.5
2018,2,1,12,30,722.0,131.0,2.2,19.9,553.0,716.03,558.12
2018,2,1,12,45,808.5,103.5,2.25,19.95,571.5,728.98,567.71
2018,2,1,13,0,895.0,76.0,2.3,20.0,590.0,733.44,571.28
2018,2,1,13,15,834.0,90.5,2.35,20.0,560.5,683.74,535.94
2018,2,1,13,30,773.0,105.0,2.4,20.0,531.0,630.13,495.57
2018,2,1,13,45,755.5,104.0,2.4,20.0,507.5,588.36,463.75
2018,2,1,14,0,738.0,103.0,2.4,20.0,484.0,546.36,430.99
2018,2,1,14,15,723.5,99.5,2.3,19.8,456.5,501.57,395.48
2018,2,1,14,30,709.0,96.0,2.2,19.6,429.0,456.13,358.63
2018,2,1,14,45,684.5,94.0,2.15,19.4,396.0,407.36,318.4
2018,2,1,15,0,660.0,92.0,2.1,19.2,363.0,359.36,277.82
2018,2,1,15,15,645.5,84.0,2.1,19.2,328.0,309.99,234.98
2018,2,1,15,30,631.0,76.0,2.1,19.2,293.0,261.08,191.62
2018,2,1,15,45,607.5,68.5,1.65,18.1,255.0,211.2,147.75
2018,2,1,16,0,584.0,61.0,1.2,17.0,217.0,163.21,105.96
2018,2,1,16,15,515.5,55.5,1.2,16.35,174.5,113.66,67.13
2018,2,1,16,30,447.0,50.0,1.2,15.7,132.0,71.65,39.02
2018,2,1,16,45,351.5,41.0,1.25,15.1,94.0,34.09,23.87
2018,2,1,17,0,256.0,32.0,1.3,14.5,56.0,26.15,15.25
2018,2,1,17,15,158.5,19.5,1.3,14.35,31.5,15.54,0.0
2018,2,1,17,30,61.0,7.0,1.3,14.2,7.0,6.67,0.0
2018,2,1,17,45,30.5,3.5,1.3,14.05,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,7,15,102.0,10.5,1.1,11.25,16.0,50.25,0.0
2018,2,2,7,30,204.0,21.0,1.2,11.9,32.0,130.58,0.0
2018,2,2,7,45,368.5,28.0,1.35,12.55,72.0,241.46,181.34
2018,2,2,8,0,533.0,35.0,1.5,13.2,112.0,347.5,279.23
2018,2,2,8,15,574.5,43.0,1.55,13.65,152.5,403.46,329.56
2018,2,2,8,30,616.0,51.0,1.6,14.1,193.0,465.72,382.27
2018,2,2,8,45,648.5,57.0,1.65,14.6,234.0,516.17,423.57
2018,2,2,9,0,681.0,63.0,1.7,15.1,275.0,562.95,460.46
2018,2,2,9,15,624.0,82.5,1.75,15.65,297.5,570.53,464.62
2018,2,2,9,30,567.0,102.0,1.8,16.2,320.0,567.51,460.44
2018,2,2,9,45,569.5,113.5,1.9,16.75,350.5,595.32,480.41
2018,2,2,10,0,572.0,125.0,2.0,17.3,381.0,620.86,498.0
2018,2,2,10,15,534.5,145.5,2.05,17.65,397.5,617.37,493.19
2018,2,2,10,30,497.0,166.0,2.1,18.0,414.0,615.86,489.88
2018,2,2,10,45,478.0,180.5,2.2,18.35,428.5,619.31,490.94
2018,2,2,11,0,459.0,195.0,2.3,18.7,443.0,620.24,490.1
2018,2,2,11,15,470.5,198.0,2.3,18.95,459.0,631.19,497.24
2018,2,2,11,30,482.0,201.0,2.3,19.2,475.0,640.08,502.8
2018,2,2,11,45,512.5,195.5,2.3,19.45,491.5,652.86,511.75
2018,2,2,12,0,543.0,190.0,2.3,19.7,508.0,663.03,518.72
2018,2,2,12,15,511.5,201.5,2.35,19.85,501.5,640.01,500.66
2018,2,2,12,30,480.0,213.0,2.4,20.0,495.0,615.67,481.83
2018,2,2,12,45,542.5,189.5,2.4,20.15,505.5,623.5,488.56
2018,2,2,13,0,605.0,166.0,2.4,20.3,516.0,630.76,494.31
2018,2,2,13,15,650.0,147.0,2.4,20.25,515.0,621.48,487.88
2018,2,2,13,30,695.0,128.0,2.4,20.2,514.0,607.05,477.45
2018,2,2,13,45,736.5,112.0,2.4,20.15,507.5,588.28,463.25
2018,2,2,14,0,778.0,96.0,2.4,20.1,501.0,563.72,444.15
2018,2,2,14,15,752.5,95.0,2.3,19.85,469.5,514.21,405.04
2018,2,2,14,30,727.0,94.0,2.2,19.6,438.0,464.89,365.33
2018,2,2,14,45,680.5,96.5,2.1,19.35,400.0,409.88,320.39
2018,2,2,15,0,634.0,99.0,2.0,19.1,362.0,357.61,276.78
2018,2,2,15,15,663.5,85.0,2.0,19.1,337.0,318.85,241.79
2018,2,2,15,30,693.0,71.0,2.0,19.1,312.0,275.99,202.06
2018,2,2,15,45,686.5,63.5,1.65,18.15,276.0,228.16,158.83
2018,2,2,16,0,680.0,56.0,1.3,17.2,240.0,179.0,114.95
2018,2,2,16,15,616.0,51.5,1.3,16.65,195.0,123.68,70.95
2018,2,2,16,30,552.0,47.0,1.3,16.1,150.0,76.84,39.35
2018,2,2,16,45,454.5,39.0,1.25,15.5,107.5,33.73,23.58
2018,2,2,17,0,357.0,31.0,1.2,14.9,65.0,25.03,14.66
2018,2,2,17,15,220.0,20.0,1.2,14.75,37.5,16.63,0.0
2018,2,2,17,30,83.0,9.0,1.2,14.6,10.0,8.58,0.0
2018,2,2,17,45,41.5,4.5,1.2,14.4,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,7,15,131.5,11.0,1.2,11.65,18.5,62.56,0.0
2018,2,3,7,30,263.0,22.0,1.2,12.4,37.0,158.94,4.77
2018,2,3,7,45,394.0,30.5,1.2,13.1,76.5,257.4,194.6
2018,2,3,8,0,525.0,39.0,1.2,13.8,116.0,354.51,283.67
2018,2,3,8,15,596.0,45.0,1.2,14.35,161.5,419.31,340.26
2018,2,3,8,30,667.0,51.0,1.2,14.9,207.0,494.06,401.75
2018,2,3,8,45,712.0,55.0,1.2,15.4,252.0,552.68,448.21
2018,2,3,9,0,757.0,59.0,1.2,15.9,297.0,611.98,492.6
2018,2,3,9,15,788.5,61.5,1.25,16.55,339.5,659.97,526.26
2018,2,3,9,30,820.0,64.0,1.3,17.2,382.0,706.95,558.23
2018,2,3,9,45,841.5,65.5,1.35,17.9,419.0,743.56,581.87
2018,2,3,10,0,863.0,67.0,1.4,18.6,456.0,771.3,598.89
2018,2,3,10,15,876.5,69.0,1.45,19.1,487.5,797.32,615.03
2018,2,3,10,30,890.0,71.0,1.5,19.6,519.0,820.4,629.01
2018,2,3,10,45,899.5,72.0,1.5,20.05,543.5,835.78,637.23
2018,2,3,11,0,909.0,73.0,1.5,20.5,568.0,847.78,643.26
2018,2,3,11,15,915.0,74.0,1.5,20.85,585.5,853.37,645.31
2018,2,3,11,30,921.0,75.0,1.5,21.2,603.0,855.36,645.12
2018,2,3,11,45,923.0,76.0,1.5,21.55,612.5,850.39,640.44
2018,2,3,12,0,925.0,77.0,1.5,21.9,622.0,841.8,633.54
2018,2,3,12,15,925.0,77.0,1.5,22.05,623.5,826.86,623.01
2018,2,3,12,30,925.0,77.0,1.5,22.2,625.0,808.44,610.3
2018,2,3,12,45,922.0,77.5,1.5,22.4,619.0,784.93,594.12
2018,2,3,13,0,919.0,78.0,1.5,22.6,613.0,758.24,575.83
2018,2,3,13,15,913.5,77.5,1.5,22.6,599.0,725.66,553.9
2018,2,3,13,30,908.0,77.0,1.5,22.6,585.0,690.36,529.41
2018,2,3,13,45,899.0,76.0,1.5,22.65,563.5,649.78,499.48
2018,2,3,14,0,890.0,75.0,1.5,22.7,542.0,607.14,467.37
2018,2,3,14,15,877.5,73.0,1.5,22.55,513.0,559.68,431.26
2018,2,3,14,30,865.0,71.0,1.5,22.4,484.0,510.93,393.1
2018,2,3,14,45,846.5,69.5,1.55,22.25,449.5,459.42,351.82
2018,2,3,15,0,828.0,68.0,1.6,22.1,415.0,406.77,308.28
2018,2,3,15,15,803.0,65.0,1.6,22.1,375.0,350.42,260.37
2018,2,3,15,30,778.0,62.0,1.6,22.1,335.0,295.22,212.29
2018,2,3,15,45,741.5,58.5,1.3,20.85,291.5,238.19,163.15
2018,2,3,16,0,705.0,55.0,1.0,19.6,248.0,184.21,117.01
2018,2,3,16,15,651.0,50.0,1.05,18.95,203.0,129.94,73.83
2018,2,3,16,30,597.0,45.0,1.1,18.3,158.0,81.46,40.91
2018,2,3,16,45,504.5,38.0,1.15,17.65,115.0,34.22,23.83
2018,2,3,17,0,412.0,31.0,1.2,17.0,72.0,24.87,14.64
2018,2,3,17,15,254.0,20.5,1.2,16.85,41.5,16.96,0.0
2018,2,3,17,30,96.0,10.0,1.2,16.7,11.0,9.53,0.0
2018,2,3,17,45,48.0,5.0,1.2,16.55,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,7,15,66.0,11.0,0.85,12.85,15.0,36.73,0.0
2018,2,4,7,30,132.0,22.0,0.8,13.4,30.0,102.61,16.16
2018,2,4,7,45,201.0,36.5,0.75,13.95,60.5,169.94,128.51
2018,2,4,8,0,270.0,51.0,0.7,14.5,91.0,231.91,185.58
2018,2,4,8,15,306.0,64.5,0.7,14.9,125.0,279.27,227.05
2018,2,4,8,30,342.0,78.0,0.7,15.3,159.0,328.96,268.79
2018,2,4,8,45,331.0,96.0,0.7,15.75,187.5,355.31,289.93
2018,2,4,9,0,320.0,114.0,0.7,16.2,216.0,367.02,298.98
2018,2,4,9,15,297.5,133.0,0.85,16.7,238.0,382.15,310.28
2018,2,4,9,30,275.0,152.0,1.0,17.2,260.0,394.69,319.02
2018,2,4,9,45,294.5,165.5,1.15,17.7,291.0,430.3,346.1
2018,2,4,10,0,314.0,179.0,1.3,18.2,322.0,465.59,372.32
2018,2,4,10,15,225.0,197.0,1.4,18.75,303.0,418.31,333.03
2018,2,4,10,30,136.0,215.0,1.5,19.3,284.0,354.17,280.99
2018,2,4,10,45,190.5,229.0,1.65,19.8,330.5,414.47,328.13
2018,2,4,11,0,245.0,243.0,1.8,20.3,377.0,487.6,383.03
2018,2,4,11,15,261.5,245.5,1.85,20.55,392.5,501.59,392.67
2018,2,4,11,30,278.0,248.0,1.9,20.8,408.0,514.51,401.89
2018,2,4,11,45,384.0,229.0,2.0,21.05,454.5,575.12,448.64
2018,2,4,12,0,490.0,210.0,2.1,21.3,501.0,645.15,500.69
2018,2,4,12,15,540.0,194.0,2.05,21.35,515.5,657.34,509.32
2018,2,4,12,30,590.0,178.0,2.0,21.4,530.0,665.81,515.62
2018,2,4,12,45,591.5,176.0,2.0,21.45,526.0,653.08,505.85
2018,2,4,13,0,593.0,174.0,2.0,21.5,522.0,633.71,491.5
2018,2,4,13,15,666.5,148.0,1.9,21.35,530.5,637.74,495.1
2018,2,4,13,30,740.0,122.0,1.8,21.2,539.0,634.46,492.83
2018,2,4,13,45,807.5,101.5,1.75,21.05,541.5,624.78,485.59
2018,2,4,14,0,875.0,81.0,1.7,20.9,544.0,609.26,473.41
2018,2,4,14,15,865.0,79.0,1.65,20.7,516.5,563.11,437.55
2018,2,4,14,30,855.0,77.0,1.6,20.5,489.0,515.49,399.81
2018,2,4,14,45,839.5,74.5,1.55,20.25,455.0,463.63,357.8
2018,2,4,15,0,824.0,72.0,1.5,20.0,421.0,411.34,314.14
2018,2,4,15,15,798.0,69.0,1.5,20.0,380.5,354.68,265.83
2018,2,4,15,30,772.0,66.0,1.5,20.0,340.0,299.27,217.42
2018,2,4,15,45,738.0,61.5,1.3,19.0,296.5,242.01,167.71
2018,2,4,16,0,704.0,57.0,1.1,18.0,253.0,187.56,120.72
2018,2,4,16,15,652.0,51.5,1.15,17.35,207.5,132.93,76.74
2018,2,4,16,30,600.0,46.0,1.2,16.7,162.0,83.88,42.79
2018,2,4,16,45,510.5,39.0,1.25,16.1,119.0,36.21,20.27
2018,2,4,17,0,421.0,32.0,1.3,15.5,76.0,25.64,15.6
2018,2,4,17,15,260.5,21.5,1.3,15.3,44.0,17.77,0.0
2018,2,4,17,30,100.0,11.0,1.3,15.1,12.0,10.48,0.0
2018,2,4,17,45,50.0,5.5,1.3,14.95,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,7,15,133.0,12.0,0.9,13.0,20.0,64.54,0.0
2018,2,5,7,30,266.0,24.0,0.9,13.4,40.0,165.24,48.88
2018,2,5,7,45,392.5,32.5,0.95,13.8,80.0,260.34,199.29
2018,2,5,8,0,519.0,41.0,1.0,14.2,120.0,355.84,284.8
2018,2,5,8,15,588.0,47.0,1.1,14.6,165.5,424.79,344.37
2018,2,5,8,30,657.0,53.0,1.2,15.0,211.0,493.31,401.43
2018,2,5,8,45,700.5,56.5,1.35,15.4,255.5,550.35,447.64
2018,2,5,9,0,744.0,60.0,1.5,15.8,300.0,607.96,491.96
2018,2,5,9,15,776.0,63.0,1.6,16.25,342.5,656.81,527.25
2018,2,5,9,30,808.0,66.0,1.7,16.7,385.0,704.72,560.98
2018,2,5,9,45,831.0,68.0,1.85,17.1,423.0,743.07,587.6
2018,2,5,10,0,854.0,70.0,2.0,17.5,461.0,779.3,612.39
2018,2,5,10,15,869.0,71.5,2.1,17.85,493.0,799.19,625.02
2018,2,5,10,30,884.0,73.0,2.2,18.2,525.0,822.91,640.49
2018,2,5,10,45,895.0,74.0,2.25,18.6,550.0,839.58,650.4
2018,2,5,11,0,906.0,75.0,2.3,19.0,575.0,852.91,658.08
2018,2,5,11,15,910.0,76.5,2.35,19.3,592.0,857.49,660.04
2018,2,5,11,30,914.0,78.0,2.4,19.6,609.0,858.46,659.72
2018,2,5,11,45,839.0,102.0,2.45,19.9,595.5,823.19,634.28
2018,2,5,12,0,764.0,126.0,2.5,20.2,582.0,781.74,604.75
2018,2,5,12,15,688.5,149.5,2.5,20.4,561.5,734.01,570.51
2018,2,5,12,30,613.0,173.0,2.5,20.6,541.0,684.64,533.16
2018,2,5,12,45,714.0,140.0,2.55,20.8,565.0,709.52,552.94
2018,2,5,13,0,815.0,107.0,2.6,21.0,589.0,723.95,563.54
2018,2,5,13,15,732.5,129.5,2.55,21.05,555.0,666.24,520.09
2018,2,5,13,30,650.0,152.0,2.5,21.1,521.0,607.87,475.45
2018,2,5,13,45,602.5,156.5,2.5,21.1,489.0,555.86,436.0
2018,2,5,14,0,555.0,161.0,2.5,21.1,457.0,502.21,394.74
2018,2,5,14,15,557.0,150.5,2.35,20.9,434.5,466.43,366.66
2018,2,5,14,30,559.0,140.0,2.2,20.7,412.0,429.14,336.64
2018,2,5,14,45,604.0,119.5,2.05,20.55,394.5,403.09,314.28
2018,2,5,15,0,649.0,99.0,1.9,20.4,377.0,368.47,283.98
2018,2,5,15,15,660.0,88.0,1.9,20.4,347.5,325.41,246.18
2018,2,5,15,30,671.0,77.0,1.9,20.4,318.0,280.16,205.46
2018,2,5,15,45,671.0,67.0,1.55,19.25,282.0,231.06,161.59
2018,2,5,16,0,671.0,57.0,1.2,18.1,246.0,182.86,118.47
2018,2,5,16,15,638.5,50.5,1.25,17.5,205.0,131.58,76.22
2018,2,5,16,30,606.0,44.0,1.3,16.9,164.0,83.61,42.03
2018,2,5,16,45,517.5,38.0,1.3,16.3,121.0,36.42,19.64
2018,2,5,17,0,429.0,32.0,1.3,15.7,78.0,25.45,15.6
2018,2,5,17,15,268.0,21.0,1.3,15.6,45.0,17.09,0.25
2018,2,5,17,30,107.0,10.0,1.3,15.5,12.0,9.53,0.0
2018,2,5,17,45,53.5,5.0,1.3,15.45,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.6,10.2,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.6,10.4,2.0,0.0,0.0
2018,2,6,7,15,210.0,13.0,1.8,11.1,25.0,96.62,0.0
2018,2,6,7,30,388.0,23.0,2.0,11.8,48.0,214.39,86.21
2018,2,6,7,45,504.0,30.0,2.15,12.45,91.0,307.31,239.29
2018,2,6,8,0,620.0,37.0,2.3,13.1,134.0,401.58,325.53
2018,2,6,8,15,684.5,41.5,2.4,13.6,181.5,471.23,386.9
2018,2,6,8,30,749.0,46.0,2.5,14.1,229.0,543.96,448.01
2018,2,6,8,45,789.5,49.5,2.55,14.55,276.0,602.17,495.17
2018,2,6,9,0,830.0,53.0,2.6,15.0,323.0,654.85,534.62
2018,2,6,9,15,857.5,54.5,2.65,15.45,366.0,700.74,567.61
2018,2,6,9,30,885.0,56.0,2.7,15.9,409.0,745.39,598.79
2018,2,6,9,45,904.0,58.5,2.7,16.35,448.0,783.08,623.88
2018,2,6,10,0,923.0,61.0,2.7,16.8,487.0,818.31,646.73
2018,2,6,10,15,936.0,62.0,2.75,17.15,519.5,843.97,663.03
2018,2,6,10,30,949.0,63.0,2.8,17.5,552.0,866.44,677.06
2018,2,6,10,45,957.5,64.5,2.85,17.9,577.5,882.4,686.37
2018,2,6,11,0,966.0,66.0,2.9,18.3,603.0,894.72,693.24
2018,2,6,11,15,972.0,66.0,2.9,18.6,621.0,899.33,694.76
2018,2,6,11,30,978.0,66.0,2.9,18.9,639.0,900.12,693.82
2018,2,6,11,45,980.0,67.0,2.9,19.15,649.0,894.91,689.05
2018,2,6,12,0,982.0,68.0,2.9,19.4,659.0,885.83,681.8
2018,2,6,12,15,979.0,68.5,2.9,19.55,659.5,868.32,669.1
2018,2,6,12,30,976.0,69.0,2.9,19.7,660.0,847.19,654.06
2018,2,6,12,45,971.5,70.0,2.95,19.9,653.5,822.01,636.46
2018,2,6,13,0,967.0,71.0,3.0,20.1,647.0,793.51,616.53
2018,2,6,13,15,963.0,70.5,2.95,20.1,633.0,760.53,593.29
2018,2,6,13,30,959.0,70.0,2.9,20.1,619.0,724.56,567.86
2018,2,6,13,45,950.0,69.0,2.85,20.15,596.5,682.05,535.64
2018,2,6,14,0,941.0,68.0,2.8,20.2,574.0,637.31,500.82
2018,2,6,14,15,928.5,66.5,2.7,20.0,544.0,588.09,462.11
2018,2,6,14,30,916.0,65.0,2.6,19.8,514.0,537.43,421.27
2018,2,6,14,45,899.5,63.5,2.45,19.65,478.5,483.75,376.74
2018,2,6,15,0,883.0,62.0,2.3,19.5,443.0,429.54,330.56
2018,2,6,15,15,860.0,60.0,2.3,19.5,402.5,372.26,280.92
2018,2,6,15,30,837.0,58.0,2.3,19.5,362.0,314.79,229.99
2018,2,6,15,45,802.5,54.5,1.8,18.4,316.5,254.62,177.0
2018,2,6,16,0,768.0,51.0,1.3,17.3,271.0,197.19,126.74
2018,2,6,16,15,714.5,47.0,1.35,16.6,223.5,139.8,79.96
2018,2,6,16,30,661.0,43.0,1.4,15.9,176.0,88.03,43.57
2018,2,6,16,45,574.5,37.5,1.4,15.2,131.0,40.31,21.63
2018,2,6,17,0,488.0,32.0,1.4,14.5,86.0,27.7,17.75
2018,2,6,17,15,324.0,22.5,1.4,14.45,51.0,18.42,2.87
2018,2,6,17,30,160.0,13.0,1.4,14.4,16.0,12.39,0.0
2018,2,6,17,45,80.0,6.5,1.4,14.35,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.45,10.9,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.4,11.1,2.0,0.0,0.0
2018,2,7,7,15,175.0,14.0,1.4,11.85,24.5,83.86,0.0
2018,2,7,7,30,326.0,25.0,1.4,12.6,47.0,196.98,93.93
2018,2,7,7,45,440.0,32.5,1.45,13.35,88.0,285.61,222.34
2018,2,7,8,0,554.0,40.0,1.5,14.1,129.0,370.27,298.69
2018,2,7,8,15,620.5,45.5,1.5,14.6,175.0,439.99,358.69
2018,2,7,8,30,687.0,51.0,1.5,15.1,221.0,513.07,418.6
2018,2,7,8,45,729.0,54.5,1.55,15.55,266.5,570.33,464.14
2018,2,7,9,0,771.0,58.0,1.6,16.0,312.0,628.09,507.14
2018,2,7,9,15,799.5,61.0,1.6,16.65,354.5,675.44,539.86
2018,2,7,9,30,828.0,64.0,1.6,17.3,397.0,721.59,570.72
2018,2,7,9,45,848.0,65.5,1.55,17.95,434.5,751.01,588.32
2018,2,7,10,0,868.0,67.0,1.5,18.6,472.0,784.63,608.59
2018,2,7,10,15,882.0,69.0,1.45,19.1,504.0,811.48,624.01
2018,2,7,10,30,896.0,71.0,1.4,19.6,536.0,835.34,637.21
2018,2,7,10,45,905.5,72.5,1.35,20.05,561.5,851.63,645.26
2018,2,7,11,0,915.0,74.0,1.3,20.5,587.0,864.49,651.06
2018,2,7,11,15,921.0,74.5,1.15,20.75,604.5,869.62,650.83
2018,2,7,11,30,927.0,75.0,1.0,21.0,622.0,871.11,648.22
2018,2,7,11,45,930.5,75.5,0.9,21.3,632.0,866.82,642.54
2018,2,7,12,0,934.0,76.0,0.8,21.6,642.0,858.83,634.63
2018,2,7,12,15,931.5,77.5,0.7,21.7,643.5,843.48,622.54
2018,2,7,12,30,929.0,79.0,0.6,21.8,645.0,824.65,608.41
2018,2,7,12,45,923.0,80.0,0.5,21.95,638.0,799.21,589.98
2018,2,7,13,0,917.0,81.0,0.4,22.1,631.0,770.7,569.73
2018,2,7,13,15,911.5,80.5,0.45,22.1,617.0,737.98,549.53
2018,2,7,13,30,906.0,80.0,0.5,22.1,603.0,702.53,527.21
2018,2,7,13,45,898.0,79.0,0.5,22.1,581.5,662.39,498.91
2018,2,7,14,0,890.0,78.0,0.5,22.1,560.0,620.1,468.41
2018,2,7,14,15,877.5,76.5,0.55,21.95,531.5,572.83,434.32
2018,2,7,14,30,865.0,75.0,0.6,21.8,503.0,525.22,398.72
2018,2,7,14,45,848.0,73.0,0.6,21.65,468.0,472.46,357.64
2018,2,7,15,0,831.0,71.0,0.6,21.5,433.0,419.39,314.91
2018,2,7,15,15,806.5,68.5,0.6,21.5,393.0,363.06,268.23
2018,2,7,15,30,782.0,66.0,0.6,21.5,353.0,307.81,221.14
2018,2,7,15,45,745.5,62.5,0.65,20.4,309.0,249.93,172.46
2018,2,7,16,0,709.0,59.0,0.7,19.3,265.0,195.12,126.09
2018,2,7,16,15,654.5,54.0,0.75,18.55,218.5,139.82,81.75
2018,2,7,16,30,600.0,49.0,0.8,17.8,172.0,88.05,45.19
2018,2,7,16,45,511.5,42.0,0.9,17.05,128.0,41.92,22.77
2018,2,7,17,0,423.0,35.0,1.0,16.3,84.0,27.89,17.9
2018,2,7,17,15,274.0,24.0,1.0,15.95,50.0,19.68,5.12
2018,2,7,17,30,125.0,13.0,1.0,15.6,16.0,12.39,0.0
2018,2,7,17,45,62.5,6.5,1.05,15.3,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,11.9,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,11.9,2.0,0.0,0.0
2018,2,8,7,15,174.0,14.5,0.85,12.45,25.5,84.26,0.0
2018,2,8,7,30,324.0,26.0,0.8,13.0,49.0,199.01,107.03
2018,2,8,7,45,437.0,34.0,0.8,13.55,90.5,286.75,223.11
2018,2,8,8,0,550.0,42.0,0.8,14.1,132.0,377.35,302.38
2018,2,8,8,15,616.5,47.5,0.75,14.55,178.5,441.42,356.68
2018,2,8,8,30,683.0,53.0,0.7,15.0,225.0,514.64,415.1
2018,2,8,8,45,725.5,57.0,0.7,15.45,271.0,572.94,459.85
2018,2,8,9,0,768.0,61.0,0.7,15.9,317.0,631.76,501.99
2018,2,8,9,15,799.5,63.5,0.7,16.5,360.5,680.74,534.81
2018,2,8,9,30,831.0,66.0,0.7,17.1,404.0,728.66,565.89
2018,2,8,9,45,854.5,67.0,0.75,17.7,442.5,760.34,585.58
2018,2,8,10,0,878.0,68.0,0.8,18.3,481.0,796.34,608.11
2018,2,8,10,15,891.5,70.0,0.85,18.9,513.5,823.0,623.93
2018,2,8,10,30,905.0,72.0,0.9,19.5,546.0,846.63,637.7
2018,2,8,10,45,914.5,73.0,1.0,20.1,571.0,862.42,647.04
2018,2,8,11,0,924.0,74.0,1.1,20.7,596.0,874.75,654.2
2018,2,8,11,15,930.5,74.5,1.15,21.05,614.0,880.34,656.87
2018,2,8,11,30,937.0,75.0,1.2,21.4,632.0,882.24,657.31
2018,2,8,11,45,940.5,76.0,1.25,21.8,642.5,878.48,654.05
2018,2,8,12,0,944.0,77.0,1.3,22.2,653.0,870.97,648.5
2018,2,8,12,15,945.0,76.5,1.35,22.3,655.0,855.95,638.86
2018,2,8,12,30,946.0,76.0,1.4,22.4,657.0,837.32,626.95
2018,2,8,12,45,945.0,75.5,1.45,22.5,651.0,813.63,611.66
2018,2,8,13,0,944.0,75.0,1.5,22.6,645.0,786.57,594.1
2018,2,8,13,15,939.5,74.5,1.55,22.55,631.0,753.79,572.84
2018,2,8,13,30,935.0,74.0,1.6,22.5,617.0,718.11,549.42
2018,2,8,13,45,927.0,73.0,1.65,22.45,595.5,676.94,520.24
2018,2,8,14,0,919.0,72.0,1.7,22.4,574.0,633.51,488.28
2018,2,8,14,15,908.0,70.5,1.65,22.25,545.0,585.85,451.88
2018,2,8,14,30,897.0,69.0,1.6,22.1,516.0,536.66,413.34
2018,2,8,14,45,881.0,67.0,1.6,21.9,481.0,483.35,370.83
2018,2,8,15,0,865.0,65.0,1.6,21.7,446.0,429.51,326.49
2018,2,8,15,15,842.0,63.0,1.6,21.7,405.5,372.35,278.03
2018,2,8,15,30,819.0,61.0,1.6,21.7,365.0,316.11,229.07
2018,2,8,15,45,786.0,57.0,1.35,20.35,320.0,256.5,177.72
2018,2,8,16,0,753.0,53.0,1.1,19.0,275.0,199.51,128.57
2018,2,8,16,15,703.0,49.0,1.15,18.15,228.5,143.1,82.64
2018,2,8,16,30,653.0,45.0,1.2,17.3,182.0,91.93,46.29
2018,2,8,16,45,571.0,39.0,1.25,16.5,136.5,43.83,22.96
2018,2,8,17,0,489.0,33.0,1.3,15.7,91.0,28.31,18.42
2018,2,8,17,15,328.5,24.0,1.3,15.5,55.0,19.52,6.37
2018,2,8,17,30,168.0,15.0,1.3,15.3,19.0,14.3,0.0
2018,2,8,17,45,84.0,7.5,1.3,15.1,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.55,13.9,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,14.0,3.0,0.0,0.0
2018,2,9,7,15,216.0,14.0,0.6,14.45,28.5,101.21,0.0
2018,2,9,7,30,397.0,24.0,0.6,14.9,54.0,225.99,131.96
2018,2,9,7,45,503.0,31.0,0.6,15.3,97.0,311.67,241.14
2018,2,9,8,0,609.0,38.0,0.6,15.7,140.0,401.22,318.55
2018,2,9,8,15,670.5,42.5,0.65,16.1,187.0,469.14,375.51
2018,2,9,8,30,732.0,47.0,0.7,16.5,234.0,540.04,432.17
2018,2,9,8,45,771.0,50.0,0.8,16.95,280.0,596.43,475.72
2018,2,9,9,0,810.0,53.0,0.9,17.4,326.0,647.11,512.22
2018,2,9,9,15,838.0,55.5,1.0,17.9,370.0,694.51,545.18
2018,2,9,9,30,866.0,58.0,1.1,18.4,414.0,740.72,576.5
2018,2,9,9,45,884.5,60.0,1.2,18.95,452.0,777.2,600.27
2018,2,9,10,0,903.0,62.0,1.3,19.5,490.0,811.26,622.11
2018,2,9,10,15,915.5,63.5,1.45,19.9,522.5,837.04,639.03
2018,2,9,10,30,928.0,65.0,1.6,20.3,555.0,859.67,653.8
2018,2,9,10,45,936.5,66.5,1.75,20.7,580.5,875.57,663.99
2018,2,9,11,0,945.0,68.0,1.9,21.1,606.0,887.9,671.86
2018,2,9,11,15,950.0,69.5,1.95,21.25,624.0,893.55,674.91
2018,2,9,11,30,955.0,71.0,2.0,21.4,642.0,895.41,675.61
2018,2,9,11,45,957.0,71.5,2.1,21.6,652.0,889.73,671.75
2018,2,9,12,0,959.0,72.0,2.2,21.8,662.0,880.27,665.5
2018,2,9,12,15,952.5,74.5,2.3,21.8,662.0,862.48,654.18
2018,2,9,12,30,946.0,77.0,2.4,21.8,662.0,841.22,640.54
2018,2,9,12,45,897.0,90.0,2.45,21.85,640.5,795.73,609.51
2018,2,9,13,0,848.0,103.0,2.5,21.9,619.0,753.39,580.59
2018,2,9,13,15,839.0,101.5,2.5,21.85,602.5,718.27,556.43
2018,2,9,13,30,830.0,100.0,2.5,21.8,586.0,680.86,529.5
2018,2,9,13,45,874.0,87.0,2.5,21.75,582.5,663.15,516.43
2018,2,9,14,0,918.0,74.0,2.5,21.7,579.0,637.52,496.86
2018,2,9,14,15,865.5,80.5,2.35,21.45,537.5,576.45,449.44
2018,2,9,14,30,813.0,87.0,2.2,21.2,496.0,515.31,401.33
2018,2,9,14,45,774.0,85.0,2.1,21.0,453.0,454.36,352.56
2018,2,9,15,0,735.0,83.0,2.0,20.8,410.0,395.41,304.16
2018,2,9,15,15,704.5,80.5,2.0,20.8,370.5,340.47,257.65
2018,2,9,15,30,674.0,78.0,2.0,20.8,331.0,288.17,212.29
2018,2,9,15,45,643.5,72.5,1.6,19.7,290.5,235.21,166.36
2018,2,9,16,0,613.0,67.0,1.2,18.6,250.0,184.84,122.76
2018,2,9,16,15,558.5,61.0,1.25,17.85,206.0,133.47,81.21
2018,2,9,16,30,504.0,55.0,1.3,17.1,162.0,88.04,48.61
2018,2,9,16,45,431.0,46.5,1.3,16.35,122.0,46.14,26.36
2018,2,9,17,0,358.0,38.0,1.3,15.6,82.0,30.26,20.19
2018,2,9,17,15,234.0,26.0,1.35,15.35,49.5,21.23,8.54
2018,2,9,17,30,110.0,14.0,1.4,15.1,17.0,13.34,0.0
2018,2,9,17,45,55.0,7.0,1.4,14.85,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,6,45,8.0,1.0,1.3,10.2,1.0,0.0,0.0
2018,2,10,7,0,16.0,2.0,1.3,10.5,2.0,0.0,0.0
2018,2,10,7,15,88.0,15.5,1.45,11.05,21.5,50.76,0.0
2018,2,10,7,30,160.0,29.0,1.6,11.6,41.0,132.34,82.83
2018,2,10,7,45,358.0,36.0,1.75,12.15,89.5,251.04,199.84
2018,2,10,8,0,556.0,43.0,1.9,12.7,138.0,384.41,313.99
2018,2,10,8,15,636.5,46.5,2.0,13.15,187.0,455.39,375.44
2018,2,10,8,30,717.0,50.0,2.1,13.6,236.0,536.16,442.29
2018,2,10,8,45,757.0,53.5,2.2,14.1,282.5,593.55,488.08
2018,2,10,9,0,797.0,57.0,2.3,14.6,329.0,651.28,531.11
2018,2,10,9,15,822.5,59.5,2.5,15.2,371.5,696.91,564.09
2018,2,10,9,30,848.0,62.0,2.7,15.8,414.0,734.6,590.5
2018,2,10,9,45,865.5,64.5,2.95,16.4,452.0,770.54,615.47
2018,2,10,10,0,883.0,67.0,3.2,17.0,490.0,804.07,638.34
2018,2,10,10,15,896.5,69.0,3.3,17.25,522.5,830.98,656.25
2018,2,10,10,30,910.0,71.0,3.4,17.5,555.0,854.82,671.92
2018,2,10,10,45,849.0,91.5,3.5,17.8,559.5,841.89,661.18
2018,2,10,11,0,788.0,112.0,3.6,18.1,564.0,816.46,641.82
2018,2,10,11,15,671.5,152.5,3.65,18.2,546.0,767.01,605.36
2018,2,10,11,30,555.0,193.0,3.7,18.3,528.0,703.63,556.78
2018,2,10,11,45,510.0,212.0,3.75,18.4,523.5,680.47,538.27
2018,2,10,12,0,465.0,231.0,3.8,18.5,519.0,655.42,518.09
2018,2,10,12,15,473.0,229.0,3.85,18.55,522.5,649.79,513.93
2018,2,10,12,30,481.0,227.0,3.9,18.6,526.0,641.98,508.04
2018,2,10,12,45,626.0,176.0,4.0,18.6,562.0,689.97,546.99
2018,2,10,13,0,771.0,125.0,4.1,18.6,598.0,724.47,574.78
2018,2,10,13,15,830.0,105.5,4.2,18.55,604.5,718.48,570.97
2018,2,10,13,30,889.0,86.0,4.3,18.5,611.0,704.95,561.92
2018,2,10,13,45,906.5,79.0,4.4,18.4,598.0,675.23,539.49
2018,2,10,14,0,924.0,72.0,4.5,18.3,585.0,641.46,513.28
2018,2,10,14,15,906.5,71.0,4.5,18.1,553.0,590.29,472.5
2018,2,10,14,30,889.0,70.0,4.5,17.9,521.0,538.16,429.95
2018,2,10,14,45,868.0,68.5,4.45,17.7,484.0,483.18,383.89
2018,2,10,15,0,847.0,67.0,4.4,17.5,447.0,428.19,336.55
2018,2,10,15,15,842.0,63.5,4.4,17.5,412.5,376.8,290.43
2018,2,10,15,30,837.0,60.0,4.4,17.5,378.0,324.49,242.29
2018,2,10,15,45,792.0,59.0,3.95,16.75,331.0,263.45,187.85
2018,2,10,16,0,747.0,58.0,3.5,16.0,284.0,206.31,137.28
2018,2,10,16,15,651.5,54.5,3.2,15.35,228.0,143.84,86.89
2018,2,10,16,30,556.0,51.0,2.9,14.7,172.0,89.69,48.32
2018,2,10,16,45,553.0,42.0,2.65,14.05,137.0,45.75,23.83
2018,2,10,17,0,550.0,33.0,2.4,13.4,102.0,27.97,18.5
2018,2,10,17,15,392.5,25.0,2.4,13.1,63.5,22.06,10.1
2018,2,10,17,30,235.0,17.0,2.4,12.8,25.0,16.2,0.0
2018,2,10,17,45,117.5,8.5,2.45,12.5,12.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,11,6,45,32.0,3.5,1.2,8.15,3.0,0.0,0.0
2018,2,11,7,0,64.0,7.0,1.2,8.4,6.0,0.0,0.0
2018,2,11,7,15,239.0,17.0,1.35,9.15,33.5,114.47,0.0
2018,2,11,7,30,414.0,27.0,1.5,9.9,61.0,248.21,166.97
2018,2,11,7,45,520.5,34.0,1.6,10.6,106.0,326.03,260.87
2018,2,11,8,0,627.0,41.0,1.7,11.3,151.0,417.6,341.87
2018,2,11,8,15,685.0,46.0,1.85,11.9,199.0,485.43,400.73
2018,2,11,8,30,743.0,51.0,2.0,12.5,247.0,555.84,459.12
2018,2,11,8,45,780.5,55.0,2.15,13.05,294.0,613.32,504.85
2018,2,11,9,0,818.0,59.0,2.3,13.6,341.0,670.89,547.75
2018,2,11,9,15,811.5,67.0,2.55,14.05,376.5,700.57,569.26
2018,2,11,9,30,805.0,75.0,2.8,14.5,412.0,726.88,587.96
2018,2,11,9,45,657.0,114.0,3.05,14.9,405.5,679.29,551.08
2018,2,11,10,0,509.0,153.0,3.3,15.3,399.0,611.25,496.96
2018,2,11,10,15,472.0,176.0,3.45,15.2,415.5,614.32,498.35
2018,2,11,10,30,435.0,199.0,3.6,15.1,432.0,613.77,496.51
2018,2,11,10,45,320.0,227.5,3.8,15.05,403.0,537.59,435.3
2018,2,11,11,0,205.0,256.0,4.0,15.0,374.0,458.54,371.0
2018,2,11,11,15,165.0,261.0,3.85,14.7,358.0,427.7,345.79
2018,2,11,11,30,125.0,266.0,3.7,14.4,342.0,396.36,319.89
2018,2,11,11,45,75.5,251.5,3.55,14.15,297.5,322.84,260.46
2018,2,11,12,0,26.0,237.0,3.4,13.9,253.0,252.48,202.81
2018,2,11,12,15,60.5,241.5,3.5,13.8,279.5,294.45,237.86
2018,2,11,12,30,95.0,246.0,3.6,13.7,306.0,324.29,262.7
