Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,45,198.5,255.0,3.65,13.6,378.0,420.27,341.23
2018,2,11,13,0,302.0,264.0,3.7,13.5,450.0,509.19,412.16
2018,2,11,13,15,337.0,250.5,3.95,13.35,454.0,508.01,412.15
2018,2,11,13,30,372.0,237.0,4.2,13.2,458.0,503.76,410.04
2018,2,11,13,45,233.5,228.5,4.4,13.0,365.5,388.76,317.54
2018,2,11,14,0,95.0,220.0,4.6,12.8,273.0,271.95,221.81
2018,2,11,14,15,65.0,177.0,4.7,12.7,212.5,207.12,168.78
2018,2,11,14,30,35.0,134.0,4.8,12.6,152.0,145.95,117.96
2018,2,11,14,45,92.5,161.0,4.95,12.45,204.0,200.13,163.39
2018,2,11,15,0,150.0,188.0,5.1,12.3,256.0,243.78,198.9
2018,2,11,15,15,264.0,156.5,5.1,12.3,263.0,248.47,200.41
2018,2,11,15,30,378.0,125.0,5.1,12.3,270.0,240.11,188.95
2018,2,11,15,45,518.0,100.0,4.95,11.95,273.0,229.5,172.66
2018,2,11,16,0,658.0,75.0,4.8,11.6,276.0,204.0,141.79
2018,2,11,16,15,605.0,68.0,4.7,11.35,229.5,148.88,94.78
2018,2,11,16,30,552.0,61.0,4.6,11.1,183.0,99.55,57.45
2018,2,11,16,45,467.0,52.5,4.45,10.8,138.5,54.13,32.22
2018,2,11,17,0,382.0,44.0,4.3,10.5,94.0,35.65,25.51
2018,2,11,17,15,249.0,31.5,4.3,10.4,58.5,24.88,13.06
2018,2,11,17,30,116.0,19.0,4.3,10.3,23.0,18.11,0.0
2018,2,11,17,45,58.0,9.5,4.25,10.2,11.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,12,6,45,21.5,3.0,1.85,7.1,2.5,0.0,0.0
2018,2,12,7,0,43.0,6.0,1.8,7.5,5.0,0.0,0.0
2018,2,12,7,15,113.5,17.5,2.05,8.1,25.0,63.6,0.0
2018,2,12,7,30,184.0,29.0,2.3,8.7,45.0,145.88,101.64
2018,2,12,7,45,365.0,37.0,2.5,9.3,93.5,257.4,209.14
2018,2,12,8,0,546.0,45.0,2.7,9.9,142.0,383.99,319.22
2018,2,12,8,15,641.0,47.0,2.75,10.25,194.0,462.04,387.43
2018,2,12,8,30,736.0,49.0,2.8,10.6,246.0,550.86,461.79
2018,2,12,8,45,706.0,61.5,2.85,10.95,278.0,572.94,479.86
2018,2,12,9,0,676.0,74.0,2.9,11.3,310.0,594.63,496.18
2018,2,12,9,15,692.5,83.5,2.85,11.5,351.5,638.8,529.1
2018,2,12,9,30,709.0,93.0,2.8,11.7,393.0,681.32,559.77
2018,2,12,9,45,797.5,81.5,2.75,11.95,447.5,749.48,608.9
2018,2,12,10,0,886.0,70.0,2.7,12.2,502.0,815.4,654.89
2018,2,12,10,15,900.0,71.5,2.7,12.4,534.5,842.23,672.03
2018,2,12,10,30,914.0,73.0,2.7,12.6,567.0,866.0,687.2
2018,2,12,10,45,924.5,74.0,2.7,12.8,593.0,882.9,697.46
2018,2,12,11,0,935.0,75.0,2.7,13.0,619.0,896.28,705.33
2018,2,12,11,15,940.5,75.5,2.7,13.15,637.0,901.11,707.42
2018,2,12,11,30,946.0,76.0,2.7,13.3,655.0,902.2,707.09
2018,2,12,11,45,949.0,76.5,2.7,13.4,665.0,897.36,702.9
2018,2,12,12,0,952.0,77.0,2.7,13.5,675.0,888.74,696.26
2018,2,12,12,15,951.0,78.0,2.7,13.6,677.0,873.64,685.21
2018,2,12,12,30,950.0,79.0,2.7,13.7,679.0,854.91,671.77
2018,2,12,12,45,946.5,79.5,2.7,13.75,672.5,830.16,654.24
2018,2,12,13,0,943.0,80.0,2.7,13.8,666.0,802.11,634.42
2018,2,12,13,15,938.0,79.5,2.75,13.85,652.0,768.74,611.02
2018,2,12,13,30,933.0,79.0,2.8,13.9,638.0,732.49,585.4
2018,2,12,13,45,925.0,78.0,2.8,13.9,616.0,691.06,554.38
2018,2,12,14,0,917.0,77.0,2.8,13.9,594.0,647.37,520.19
2018,2,12,14,15,905.5,76.0,2.8,13.85,565.0,599.65,482.15
2018,2,12,14,30,894.0,75.0,2.8,13.8,536.0,550.42,441.89
2018,2,12,14,45,878.0,72.5,2.8,13.7,500.0,496.27,396.72
2018,2,12,15,0,862.0,70.0,2.8,13.6,464.0,441.5,349.67
2018,2,12,15,15,839.0,67.5,2.8,13.6,423.0,383.55,298.65
2018,2,12,15,30,816.0,65.0,2.8,13.6,382.0,326.45,247.09
2018,2,12,15,45,770.0,63.0,2.5,13.15,334.0,264.94,192.02
2018,2,12,16,0,724.0,61.0,2.2,12.7,286.0,207.52,140.85
2018,2,12,16,15,686.0,55.5,2.0,12.0,241.0,152.41,93.59
2018,2,12,16,30,648.0,50.0,1.8,11.3,196.0,101.23,54.65
2018,2,12,16,45,567.5,44.0,1.65,10.65,149.5,49.92,26.3
2018,2,12,17,0,487.0,38.0,1.5,10.0,103.0,29.76,20.54
2018,2,12,17,15,341.5,28.0,1.5,9.75,64.5,22.66,12.04
2018,2,12,17,30,196.0,18.0,1.5,9.5,26.0,17.16,0.0
2018,2,12,17,45,98.0,9.0,1.55,9.2,13.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,13,6,45,25.5,3.0,1.35,5.6,3.0,0.0,0.0
2018,2,13,7,0,51.0,6.0,1.3,6.0,6.0,5.72,0.0
2018,2,13,7,15,195.0,19.0,1.35,6.65,34.0,99.17,0.0
2018,2,13,7,30,339.0,32.0,1.4,7.3,62.0,222.11,161.44
2018,2,13,7,45,454.0,39.5,1.45,7.9,106.5,306.78,249.57
2018,2,13,8,0,569.0,47.0,1.5,8.5,151.0,400.66,332.12
2018,2,13,8,15,632.5,52.5,1.45,9.15,199.0,469.71,391.1
2018,2,13,8,30,696.0,58.0,1.4,9.8,247.0,537.98,446.82
2018,2,13,8,45,737.5,62.5,1.3,10.45,294.5,597.53,492.47
2018,2,13,9,0,779.0,67.0,1.2,11.1,342.0,657.5,534.75
2018,2,13,9,15,809.5,69.0,1.25,11.75,386.0,706.16,568.39
2018,2,13,9,30,840.0,71.0,1.3,12.4,430.0,753.62,600.34
2018,2,13,9,45,863.5,72.0,1.35,13.1,469.5,792.67,625.44
2018,2,13,10,0,887.0,73.0,1.4,13.8,509.0,822.56,643.72
2018,2,13,10,15,900.0,74.5,1.3,14.15,541.5,848.6,658.1
2018,2,13,10,30,913.0,76.0,1.2,14.5,574.0,871.55,670.08
2018,2,13,10,45,922.0,78.0,1.15,14.9,600.0,888.37,678.37
2018,2,13,11,0,931.0,80.0,1.1,15.3,626.0,901.64,684.34
2018,2,13,11,15,937.0,80.5,1.0,15.5,644.0,906.87,684.65
2018,2,13,11,30,943.0,81.0,0.9,15.7,662.0,908.34,682.62
2018,2,13,11,45,945.5,81.5,0.75,15.9,672.0,903.04,675.29
2018,2,13,12,0,948.0,82.0,0.6,16.1,682.0,893.97,665.62
2018,2,13,12,15,948.0,82.0,0.5,16.25,683.5,878.51,653.08
2018,2,13,12,30,948.0,82.0,0.4,16.4,685.0,859.43,638.45
2018,2,13,12,45,946.0,81.5,0.3,16.55,678.5,834.69,620.35
2018,2,13,13,0,944.0,81.0,0.2,16.7,672.0,806.6,600.39
2018,2,13,13,15,939.0,80.5,0.25,16.75,658.0,773.13,579.62
2018,2,13,13,30,934.0,80.0,0.3,16.8,644.0,736.78,556.79
2018,2,13,13,45,926.0,79.5,0.35,16.85,622.0,695.76,529.47
2018,2,13,14,0,918.0,79.0,0.4,16.9,600.0,652.47,498.91
2018,2,13,14,15,906.0,77.5,0.45,16.85,570.5,603.78,463.69
2018,2,13,14,30,894.0,76.0,0.5,16.8,541.0,553.65,426.18
2018,2,13,14,45,877.0,74.0,0.6,16.7,505.0,499.42,384.7
2018,2,13,15,0,860.0,72.0,0.7,16.6,469.0,444.66,340.97
2018,2,13,15,15,837.5,69.5,0.7,16.6,428.0,386.85,292.53
2018,2,13,15,30,815.0,67.0,0.7,16.6,387.0,329.85,243.29
2018,2,13,15,45,783.0,64.0,0.7,16.05,342.0,270.95,192.22
2018,2,13,16,0,751.0,61.0,0.7,15.5,297.0,214.56,142.98
2018,2,13,16,15,703.5,56.0,0.8,14.9,249.0,156.79,94.99
2018,2,13,16,30,656.0,51.0,0.9,14.3,201.0,104.06,55.74
2018,2,13,16,45,578.0,44.5,1.0,13.7,154.0,51.65,26.65
2018,2,13,17,0,500.0,38.0,1.1,13.1,107.0,29.58,20.17
2018,2,13,17,15,353.0,28.5,1.15,12.75,67.5,22.95,12.54
2018,2,13,17,30,206.0,19.0,1.2,12.4,28.0,18.11,0.0
2018,2,13,17,45,103.0,9.5,1.25,12.1,14.0,9.05,0.0
2018,2,13,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,14,6,45,6.5,2.0,0.6,8.9,2.0,0.0,0.0
2018,2,14,7,0,13.0,4.0,0.6,9.0,4.0,8.63,0.0
2018,2,14,7,15,56.0,19.0,0.65,9.45,23.5,53.94,0.0
2018,2,14,7,30,99.0,34.0,0.7,9.9,43.0,104.46,75.07
2018,2,14,7,45,157.5,50.0,0.75,10.35,74.5,156.72,125.89
2018,2,14,8,0,216.0,66.0,0.8,10.8,106.0,214.36,176.83
2018,2,14,8,15,326.5,76.0,0.85,11.25,156.0,311.79,259.32
2018,2,14,8,30,437.0,86.0,0.9,11.7,206.0,407.14,337.6
2018,2,14,8,45,580.0,81.0,0.95,12.1,270.5,518.83,426.4
2018,2,14,9,0,723.0,76.0,1.0,12.5,335.0,634.58,513.88
2018,2,14,9,15,766.5,76.5,1.1,13.1,381.0,685.37,548.95
2018,2,14,9,30,810.0,77.0,1.2,13.7,427.0,740.16,586.76
2018,2,14,9,45,806.0,84.0,1.35,14.3,458.0,763.95,602.2
2018,2,14,10,0,802.0,91.0,1.5,14.9,489.0,784.39,615.44
2018,2,14,10,15,525.5,148.5,1.6,15.1,416.0,630.54,502.23
2018,2,14,10,30,249.0,206.0,1.7,15.3,343.0,453.62,363.67
2018,2,14,10,45,205.5,237.5,1.85,15.45,354.0,439.63,352.38
2018,2,14,11,0,162.0,269.0,2.0,15.6,365.0,437.51,348.79
2018,2,14,11,15,113.5,269.0,2.1,15.8,337.0,393.0,312.77
2018,2,14,11,30,65.0,269.0,2.2,16.0,309.0,335.79,266.83
2018,2,14,11,45,108.5,280.0,2.35,16.15,348.5,382.74,304.71
2018,2,14,12,0,152.0,291.0,2.5,16.3,388.0,440.07,349.46
2018,2,14,12,15,289.0,266.5,2.55,16.35,451.5,532.53,422.93
2018,2,14,12,30,426.0,242.0,2.6,16.4,515.0,618.63,489.54
2018,2,14,12,45,509.5,216.5,2.7,16.45,540.0,644.2,509.88
2018,2,14,13,0,593.0,191.0,2.8,16.5,565.0,663.85,525.99
2018,2,14,13,15,613.5,180.0,2.85,16.4,559.5,650.43,516.27
2018,2,14,13,30,634.0,169.0,2.9,16.3,554.0,629.84,501.29
2018,2,14,13,45,756.5,128.5,3.0,16.2,572.5,642.43,512.53
2018,2,14,14,0,879.0,88.0,3.1,16.1,591.0,642.36,513.24
2018,2,14,14,15,883.0,83.0,3.15,15.85,567.0,598.55,478.85
2018,2,14,14,30,887.0,78.0,3.2,15.6,543.0,554.17,443.09
2018,2,14,14,45,871.0,76.0,3.25,15.35,507.5,501.02,399.21
2018,2,14,15,0,855.0,74.0,3.3,15.1,472.0,446.48,352.85
2018,2,14,15,15,832.0,71.5,3.3,15.1,431.0,388.61,302.12
2018,2,14,15,30,809.0,69.0,3.3,15.1,390.0,331.6,250.88
2018,2,14,15,45,777.5,66.0,3.25,14.2,345.0,273.02,198.5
2018,2,14,16,0,746.0,63.0,3.2,13.3,300.0,216.9,148.12
2018,2,14,16,15,699.0,58.0,2.95,12.6,252.5,159.34,98.87
2018,2,14,16,30,652.0,53.0,2.7,11.9,205.0,106.77,58.73
2018,2,14,16,45,574.5,47.0,2.5,11.15,158.0,54.75,29.12
2018,2,14,17,0,497.0,41.0,2.3,10.4,111.0,32.16,22.73
2018,2,14,17,15,350.5,30.5,2.3,10.05,70.5,24.69,14.47
2018,2,14,17,30,204.0,20.0,2.3,9.7,30.0,16.88,0.0
2018,2,14,17,45,102.0,10.0,2.35,9.4,15.0,9.53,0.0
2018,2,14,18,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,15,6,45,18.0,3.5,2.45,6.35,3.5,0.0,0.0
2018,2,15,7,0,36.0,7.0,2.6,6.6,7.0,20.07,0.0
2018,2,15,7,15,158.0,21.5,2.75,7.1,35.0,106.95,0.0
2018,2,15,7,30,280.0,36.0,2.9,7.6,63.0,202.18,153.48
2018,2,15,7,45,443.5,41.5,3.05,8.1,113.0,305.91,252.0
2018,2,15,8,0,607.0,47.0,3.2,8.6,163.0,425.0,356.27
2018,2,15,8,15,678.0,51.5,3.25,9.1,214.0,495.02,417.64
2018,2,15,8,30,749.0,56.0,3.3,9.6,265.0,573.95,483.61
2018,2,15,8,45,788.5,59.0,3.35,10.15,313.5,632.45,529.96
2018,2,15,9,0,828.0,62.0,3.4,10.7,362.0,691.08,573.82
2018,2,15,9,15,856.0,64.5,3.45,11.2,407.0,740.11,609.11
2018,2,15,9,30,884.0,67.0,3.5,11.7,452.0,781.11,637.53
2018,2,15,9,45,906.0,68.5,3.55,12.25,493.0,820.6,664.22
2018,2,15,10,0,928.0,70.0,3.6,12.8,534.0,857.73,688.74
2018,2,15,10,15,941.5,71.0,3.65,13.2,567.5,884.4,705.75
2018,2,15,10,30,955.0,72.0,3.7,13.6,601.0,907.81,720.42
2018,2,15,10,45,965.0,72.5,3.75,14.0,627.5,924.15,730.02
2018,2,15,11,0,975.0,73.0,3.8,14.4,654.0,936.79,737.12
2018,2,15,11,15,981.5,73.5,3.8,14.65,673.0,942.58,739.59
2018,2,15,11,30,988.0,74.0,3.8,14.9,692.0,944.43,739.48
2018,2,15,11,45,992.0,74.0,3.8,15.15,702.5,939.55,734.81
2018,2,15,12,0,996.0,74.0,3.8,15.4,713.0,930.69,727.55
2018,2,15,12,15,997.0,73.5,3.8,15.5,715.0,914.79,715.9
2018,2,15,12,30,998.0,73.0,3.8,15.6,717.0,895.05,701.68
2018,2,15,12,45,996.5,72.5,3.8,15.7,710.5,869.57,683.48
2018,2,15,13,0,995.0,72.0,3.8,15.8,704.0,840.54,662.79
2018,2,15,13,15,990.5,72.0,3.75,15.8,690.0,806.44,638.45
2018,2,15,13,30,986.0,72.0,3.7,15.8,676.0,769.24,611.79
2018,2,15,13,45,979.5,71.0,3.65,15.85,653.5,726.72,580.63
2018,2,15,14,0,973.0,70.0,3.6,15.9,631.0,681.65,545.22
2018,2,15,14,15,962.5,69.0,3.55,15.8,601.0,631.95,505.76
2018,2,15,14,30,952.0,68.0,3.5,15.7,571.0,580.5,463.89
2018,2,15,14,45,937.0,66.5,3.45,15.6,534.5,524.87,417.58
2018,2,15,15,0,922.0,65.0,3.4,15.5,498.0,468.48,369.27
2018,2,15,15,15,901.5,62.5,3.4,15.5,455.5,408.52,316.7
2018,2,15,15,30,881.0,60.0,3.4,15.5,413.0,348.99,263.11
2018,2,15,15,45,852.0,57.5,2.8,14.75,366.5,287.87,207.78
2018,2,15,16,0,823.0,55.0,2.2,14.0,320.0,226.97,152.77
2018,2,15,16,15,778.5,51.0,2.05,13.05,270.5,166.13,100.74
2018,2,15,16,30,734.0,47.0,1.9,12.1,221.0,109.86,57.67
2018,2,15,16,45,662.0,42.0,1.75,11.2,171.5,56.65,28.3
2018,2,15,17,0,590.0,37.0,1.6,10.3,122.0,31.08,21.85
2018,2,15,17,15,448.0,29.5,1.6,9.95,79.5,25.85,15.76
2018,2,15,17,30,306.0,22.0,1.6,9.6,37.0,18.8,0.0
2018,2,15,17,45,153.0,11.0,1.6,9.3,18.5,10.48,0.0
2018,2,15,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,6,45,47.5,4.5,1.2,7.7,5.0,0.0,0.0
2018,2,16,7,0,95.0,9.0,1.1,7.9,10.0,44.13,0.0
2018,2,16,7,15,256.0,20.5,1.1,8.55,42.0,147.95,0.0
2018,2,16,7,30,417.0,32.0,1.1,9.2,74.0,262.16,199.8
2018,2,16,7,45,515.0,39.0,1.1,9.8,119.5,341.42,276.74
2018,2,16,8,0,613.0,46.0,1.1,10.4,165.0,423.76,348.27
2018,2,16,8,15,671.0,51.0,1.15,10.95,214.0,492.11,405.82
2018,2,16,8,30,729.0,56.0,1.2,11.5,263.0,563.05,462.78
2018,2,16,8,45,766.5,59.0,1.3,12.05,310.0,619.54,505.99
2018,2,16,9,0,804.0,62.0,1.4,12.6,357.0,676.09,546.95
2018,2,16,9,15,830.5,65.0,1.45,13.1,401.5,723.99,580.0
2018,2,16,9,30,857.0,68.0,1.5,13.6,446.0,770.46,611.25
2018,2,16,9,45,877.0,70.0,1.55,14.1,485.5,801.79,631.1
2018,2,16,10,0,897.0,72.0,1.6,14.6,525.0,837.37,653.84
2018,2,16,10,15,909.5,74.0,1.65,14.95,558.0,863.96,670.37
2018,2,16,10,30,922.0,76.0,1.7,15.3,591.0,887.36,684.73
2018,2,16,10,45,931.0,76.5,1.75,15.65,616.5,902.54,693.48
2018,2,16,11,0,940.0,77.0,1.8,16.0,642.0,914.14,699.96
2018,2,16,11,15,945.5,78.5,1.85,16.25,660.5,920.19,703.08
2018,2,16,11,30,951.0,80.0,1.9,16.5,679.0,922.42,703.8
2018,2,16,11,45,953.5,81.0,1.9,16.75,689.5,917.61,699.37
2018,2,16,12,0,956.0,82.0,1.9,17.0,700.0,908.98,692.58
2018,2,16,12,15,956.0,82.5,1.95,17.15,702.0,893.88,682.37
2018,2,16,12,30,956.0,83.0,2.0,17.3,704.0,875.11,669.79
2018,2,16,12,45,954.0,82.5,2.0,17.4,697.5,850.04,652.58
2018,2,16,13,0,952.0,82.0,2.0,17.5,691.0,821.58,633.1
2018,2,16,13,15,948.0,81.5,2.05,17.5,677.0,788.41,610.95
2018,2,16,13,30,944.0,81.0,2.1,17.5,663.0,752.25,586.53
2018,2,16,13,45,936.5,79.5,2.15,17.5,640.5,709.9,556.82
2018,2,16,14,0,929.0,78.0,2.2,17.5,618.0,665.21,523.35
2018,2,16,14,15,918.0,76.5,2.25,17.35,588.5,616.38,486.12
2018,2,16,14,30,907.0,75.0,2.3,17.2,559.0,565.98,446.53
2018,2,16,14,45,891.5,73.5,2.3,17.1,523.0,512.08,402.69
2018,2,16,15,0,876.0,72.0,2.3,17.0,487.0,457.56,356.97
2018,2,16,15,15,854.0,69.5,2.3,17.0,445.5,398.58,306.29
2018,2,16,15,30,832.0,67.0,2.3,17.0,404.0,340.5,254.99
2018,2,16,15,45,801.0,64.0,1.9,16.1,358.0,280.53,201.81
2018,2,16,16,0,770.0,61.0,1.5,15.2,312.0,222.94,150.57
2018,2,16,16,15,724.0,56.5,1.5,14.35,263.5,164.31,101.0
2018,2,16,16,30,678.0,52.0,1.5,13.5,215.0,110.52,60.02
2018,2,16,16,45,605.0,45.5,1.45,12.65,166.5,59.08,30.91
2018,2,16,17,0,532.0,39.0,1.4,11.8,118.0,29.98,20.8
2018,2,16,17,15,397.5,30.5,1.4,11.55,77.0,24.33,14.65
2018,2,16,17,30,263.0,22.0,1.4,11.3,36.0,18.55,0.0
2018,2,16,17,45,131.5,11.0,1.45,11.05,18.0,10.48,0.0
2018,2,16,18,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,6,45,49.0,5.0,0.9,9.4,5.5,0.0,0.0
2018,2,17,7,0,98.0,10.0,0.9,9.7,11.0,46.41,0.0
2018,2,17,7,15,259.5,21.5,0.9,10.25,44.0,152.34,16.46
2018,2,17,7,30,421.0,33.0,0.9,10.8,77.0,266.19,203.78
2018,2,17,7,45,515.5,40.5,0.95,11.35,123.0,344.8,278.07
2018,2,17,8,0,610.0,48.0,1.0,11.9,169.0,431.12,351.95
2018,2,17,8,15,667.0,52.5,0.95,12.5,217.5,493.3,403.45
2018,2,17,8,30,724.0,57.0,0.9,13.1,266.0,563.06,457.92
2018,2,17,8,45,761.0,61.0,0.85,13.7,313.5,620.41,499.5
2018,2,17,9,0,798.0,65.0,0.8,14.3,361.0,677.82,538.5
2018,2,17,9,15,825.0,67.5,0.8,14.95,405.0,725.42,569.47
2018,2,17,9,30,852.0,70.0,0.8,15.6,449.0,771.6,598.62
2018,2,17,9,45,871.5,71.5,0.8,16.25,488.0,801.81,616.04
2018,2,17,10,0,891.0,73.0,0.8,16.9,527.0,836.3,636.25
2018,2,17,10,15,903.5,75.0,0.8,17.25,560.0,862.82,651.44
2018,2,17,10,30,916.0,77.0,0.8,17.6,593.0,886.18,664.54
2018,2,17,10,45,924.5,78.0,0.85,17.9,618.5,901.49,673.39
2018,2,17,11,0,933.0,79.0,0.9,18.2,644.0,913.23,680.1
2018,2,17,11,15,938.0,79.5,0.95,18.45,661.5,917.63,682.29
2018,2,17,11,30,943.0,80.0,1.0,18.7,679.0,918.25,682.26
2018,2,17,11,45,945.5,81.0,1.0,18.95,689.0,913.49,678.02
2018,2,17,12,0,948.0,82.0,1.0,19.2,699.0,904.93,671.53
2018,2,17,12,15,948.5,82.0,1.1,19.35,701.0,889.77,662.78
2018,2,17,12,30,949.0,82.0,1.2,19.5,703.0,870.94,651.63
2018,2,17,12,45,947.0,81.5,1.25,19.6,696.5,846.0,635.77
2018,2,17,13,0,945.0,81.0,1.3,19.7,690.0,817.69,617.64
2018,2,17,13,15,941.0,80.5,1.4,19.65,676.0,784.68,597.1
2018,2,17,13,30,937.0,80.0,1.5,19.6,662.0,748.7,574.2
2018,2,17,13,45,929.5,79.0,1.55,19.55,640.0,707.07,546.05
2018,2,17,14,0,922.0,78.0,1.6,19.5,618.0,663.12,514.05
2018,2,17,14,15,910.0,76.5,1.65,19.3,588.0,613.93,477.53
2018,2,17,14,30,898.0,75.0,1.7,19.1,558.0,563.27,438.72
2018,2,17,14,45,882.0,73.5,1.75,18.9,522.0,509.46,396.16
2018,2,17,15,0,866.0,72.0,1.8,18.7,486.0,455.11,351.64
2018,2,17,15,15,844.5,69.5,1.8,18.7,444.5,396.7,302.14
2018,2,17,15,30,823.0,67.0,1.8,18.7,403.0,339.2,251.99
2018,2,17,15,45,792.0,64.0,1.7,17.7,357.5,279.61,200.12
2018,2,17,16,0,761.0,61.0,1.6,16.7,312.0,222.42,149.88
2018,2,17,16,15,714.5,56.5,1.6,15.8,263.5,164.1,100.78
2018,2,17,16,30,668.0,52.0,1.6,14.9,215.0,110.68,60.09
2018,2,17,16,45,595.0,46.5,1.55,13.95,167.5,57.85,29.44
2018,2,17,17,0,522.0,41.0,1.5,13.0,120.0,31.59,22.14
2018,2,17,17,15,389.0,31.5,1.55,12.55,78.5,25.09,15.4
2018,2,17,17,30,256.0,22.0,1.6,12.1,37.0,18.33,0.0
2018,2,17,17,45,128.0,11.0,1.65,11.7,18.5,10.48,0.0
2018,2,17,18,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,18,6,45,9.0,3.0,3.1,9.6,3.0,0.0,0.0
2018,2,18,7,0,18.0,6.0,3.3,9.8,6.0,12.53,0.0
2018,2,18,7,15,151.0,23.0,3.6,10.1,38.5,109.61,29.26
2018,2,18,7,30,284.0,40.0,3.9,10.4,71.0,210.25,164.23
2018,2,18,7,45,350.5,50.5,4.25,10.65,108.5,269.15,221.86
2018,2,18,8,0,417.0,61.0,4.6,10.9,146.0,337.16,283.51
2018,2,18,8,15,214.0,65.5,4.7,11.05,109.5,230.9,195.36
2018,2,18,8,30,11.0,70.0,4.8,11.2,73.0,73.68,58.26
2018,2,18,8,45,51.5,99.5,4.9,11.4,118.5,139.97,116.19
2018,2,18,9,0,92.0,129.0,5.0,11.6,164.0,215.72,181.02
2018,2,18,9,15,130.5,153.0,5.0,11.75,208.5,274.98,231.0
2018,2,18,9,30,169.0,177.0,5.0,11.9,253.0,335.76,281.39
2018,2,18,9,45,123.5,192.0,5.05,12.0,250.0,318.3,264.85
2018,2,18,10,0,78.0,207.0,5.1,12.1,247.0,285.33,235.76
2018,2,18,10,15,254.0,203.0,5.1,12.25,345.0,455.37,378.36
2018,2,18,10,30,430.0,199.0,5.1,12.4,443.0,617.78,509.29
2018,2,18,10,45,635.5,156.5,5.15,12.5,535.0,755.97,618.5
2018,2,18,11,0,841.0,114.0,5.2,12.6,627.0,883.85,713.35
2018,2,18,11,15,882.0,105.0,5.3,12.6,656.5,908.42,730.62
2018,2,18,11,30,923.0,96.0,5.4,12.6,686.0,922.17,740.6
2018,2,18,11,45,917.5,99.5,5.45,12.65,693.5,913.26,733.61
2018,2,18,12,0,912.0,103.0,5.5,12.7,701.0,900.74,724.22
2018,2,18,12,15,884.5,113.0,5.6,12.7,694.5,879.74,709.08
2018,2,18,12,30,857.0,123.0,5.7,12.7,688.0,849.32,686.94
2018,2,18,12,45,869.0,118.0,5.8,12.65,686.5,831.8,674.65
2018,2,18,13,0,881.0,113.0,5.9,12.6,685.0,810.5,659.48
2018,2,18,13,15,809.0,131.5,5.95,12.45,648.0,748.13,612.81
2018,2,18,13,30,737.0,150.0,6.0,12.3,611.0,689.24,566.2
2018,2,18,13,45,691.5,156.0,6.05,12.15,577.0,634.82,522.82
2018,2,18,14,0,646.0,162.0,6.1,12.0,543.0,581.43,479.59
2018,2,18,14,15,574.5,172.5,6.1,11.8,499.5,515.96,425.86
2018,2,18,14,30,503.0,183.0,6.1,11.6,456.0,458.25,377.71
2018,2,18,14,45,557.5,155.5,6.1,11.4,439.5,430.75,354.16
2018,2,18,15,0,612.0,128.0,6.1,11.2,423.0,399.47,325.97
2018,2,18,15,15,438.0,144.0,6.1,11.2,346.0,309.72,250.39
2018,2,18,15,30,264.0,160.0,6.1,11.2,269.0,237.87,190.98
2018,2,18,15,45,351.5,132.0,5.95,10.65,260.0,219.71,171.49
2018,2,18,16,0,439.0,104.0,5.8,10.1,251.0,190.1,140.59
2018,2,18,16,15,448.5,87.5,5.65,9.75,218.0,148.11,102.13
2018,2,18,16,30,458.0,71.0,5.5,9.4,185.0,105.96,66.41
2018,2,18,16,45,422.5,60.5,5.3,9.05,147.5,64.89,39.92
2018,2,18,17,0,387.0,50.0,5.1,8.7,110.0,39.62,29.73
2018,2,18,17,15,283.5,38.5,5.0,8.5,74.0,30.08,20.1
2018,2,18,17,30,180.0,27.0,4.9,8.3,38.0,21.59,1.1
2018,2,18,17,45,90.0,13.5,4.85,8.1,19.0,12.87,0.0
2018,2,18,18,0,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.8,7.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.7,7.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,7.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.55,6.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.45,6.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.4,6.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.35,6.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.15,6.1,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.0,5.95,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.85,5.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.75,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,5.65,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.85,5.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.15,5.4,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.0,5.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.9,5.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.95,5.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,19,6,45,10.5,5.0,4.0,5.35,5.0,0.0,0.0
2018,2,19,7,0,21.0,10.0,4.0,5.4,10.0,17.53,0.0
2018,2,19,7,15,138.0,26.5,4.15,5.65,41.0,110.55,44.71
2018,2,19,7,30,255.0,43.0,4.3,5.9,72.0,200.78,160.72
2018,2,19,7,45,401.5,51.5,4.4,6.15,123.0,299.13,251.42
2018,2,19,8,0,548.0,60.0,4.5,6.4,174.0,412.88,352.48
2018,2,19,8,15,615.5,65.5,4.45,6.7,224.0,485.45,416.44
2018,2,19,8,30,683.0,71.0,4.4,7.0,274.0,561.53,480.98
2018,2,19,8,45,730.0,74.0,4.35,7.3,323.0,623.16,531.36
2018,2,19,9,0,777.0,77.0,4.3,7.6,372.0,681.59,576.06
2018,2,19,9,15,809.0,79.0,4.2,7.8,417.5,732.17,613.26
2018,2,19,9,30,841.0,81.0,4.1,8.0,463.0,781.56,648.59
2018,2,19,9,45,856.5,83.5,4.0,8.25,500.5,816.53,672.25
2018,2,19,10,0,872.0,86.0,3.9,8.5,538.0,848.86,693.74
2018,2,19,10,15,895.0,85.5,3.8,8.65,574.5,881.05,715.11
2018,2,19,10,30,918.0,85.0,3.7,8.8,611.0,903.07,728.78
2018,2,19,10,45,926.5,86.0,3.6,9.0,636.5,918.34,737.43
2018,2,19,11,0,935.0,87.0,3.5,9.2,662.0,930.02,743.56
2018,2,19,11,15,938.5,88.0,3.45,9.25,679.0,933.59,744.71
2018,2,19,11,30,942.0,89.0,3.4,9.3,696.0,933.37,743.36
2018,2,19,11,45,944.0,90.0,3.4,9.4,706.0,928.03,738.74
2018,2,19,12,0,946.0,91.0,3.4,9.5,716.0,918.88,731.59
2018,2,19,12,15,946.0,91.5,3.4,9.55,718.0,903.72,720.41
2018,2,19,12,30,946.0,92.0,3.4,9.6,720.0,884.9,706.76
2018,2,19,12,45,943.0,92.0,3.4,9.6,713.5,859.55,688.6
2018,2,19,13,0,940.0,92.0,3.4,9.6,707.0,830.89,668.07
2018,2,19,13,15,935.0,92.0,3.45,9.6,692.5,797.57,644.35
2018,2,19,13,30,930.0,92.0,3.5,9.6,678.0,761.35,618.35
2018,2,19,13,45,921.5,91.0,3.55,9.6,655.5,719.01,586.86
2018,2,19,14,0,913.0,90.0,3.6,9.6,633.0,674.44,551.71
2018,2,19,14,15,827.0,107.5,3.6,9.5,581.5,602.97,494.1
2018,2,19,14,30,741.0,125.0,3.6,9.4,530.0,533.94,437.6
2018,2,19,14,45,662.5,132.5,3.55,9.35,477.0,463.94,379.46
2018,2,19,15,0,584.0,140.0,3.5,9.3,424.0,399.8,325.25
2018,2,19,15,15,607.5,123.0,3.5,9.3,396.5,358.81,288.33
2018,2,19,15,30,631.0,106.0,3.5,9.3,369.0,314.35,247.03
2018,2,19,15,45,602.5,96.0,3.25,9.05,324.5,258.65,196.64
2018,2,19,16,0,574.0,86.0,3.0,8.8,280.0,205.52,148.48
2018,2,19,16,15,596.5,73.0,2.75,8.35,248.0,160.64,106.43
2018,2,19,16,30,619.0,60.0,2.5,7.9,216.0,112.76,65.47
2018,2,19,16,45,578.5,52.0,2.25,7.45,173.0,63.92,35.01
2018,2,19,17,0,538.0,44.0,2.0,7.0,130.0,33.95,24.95
2018,2,19,17,15,399.0,34.5,2.0,6.7,86.0,27.56,18.31
2018,2,19,17,30,260.0,25.0,2.0,6.4,42.0,20.97,3.62
2018,2,19,17,45,130.0,12.5,2.0,6.05,21.0,11.91,0.0
2018,2,19,18,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,6,45,15.5,5.0,1.0,4.1,5.5,0.0,0.0
2018,2,20,7,0,31.0,10.0,0.9,4.4,11.0,21.42,0.0
2018,2,20,7,15,151.5,25.5,0.9,4.95,42.0,116.14,58.56
2018,2,20,7,30,272.0,41.0,0.9,5.5,73.0,206.21,165.21
2018,2,20,7,45,456.0,45.0,0.85,6.0,129.0,322.55,267.56
2018,2,20,8,0,640.0,49.0,0.8,6.5,185.0,449.96,374.64
2018,2,20,8,15,693.5,54.0,0.85,7.05,234.5,517.43,430.45
2018,2,20,8,30,747.0,59.0,0.9,7.6,284.0,587.09,485.88
2018,2,20,8,45,716.0,73.5,0.95,8.2,317.5,614.8,505.86
2018,2,20,9,0,685.0,88.0,1.0,8.8,351.0,633.97,518.59
2018,2,20,9,15,495.0,132.0,1.05,9.1,333.5,555.62,455.75
2018,2,20,9,30,305.0,176.0,1.1,9.4,316.0,455.92,374.84
2018,2,20,9,45,264.0,200.0,1.15,9.7,328.5,456.48,373.96
2018,2,20,10,0,223.0,224.0,1.2,10.0,341.0,440.24,359.31
2018,2,20,10,15,482.0,177.0,1.25,10.2,449.5,635.63,513.56
2018,2,20,10,30,741.0,130.0,1.3,10.4,558.0,817.07,644.57
2018,2,20,10,45,832.5,109.5,1.4,10.65,609.5,873.77,681.72
2018,2,20,11,0,924.0,89.0,1.5,10.9,661.0,925.43,716.52
2018,2,20,11,15,929.0,90.0,1.55,11.0,679.0,930.28,718.8
2018,2,20,11,30,934.0,91.0,1.6,11.1,697.0,931.37,719.27
2018,2,20,11,45,935.0,91.5,1.7,11.25,706.0,924.6,715.07
2018,2,20,12,0,936.0,92.0,1.8,11.4,715.0,914.08,708.45
2018,2,20,12,15,937.0,92.0,1.85,11.45,717.0,899.3,698.63
2018,2,20,12,30,938.0,92.0,1.9,11.5,719.0,880.87,686.39
2018,2,20,12,45,936.5,91.0,2.0,11.55,712.5,855.75,670.02
2018,2,20,13,0,935.0,90.0,2.1,11.6,706.0,827.29,651.21
2018,2,20,13,15,930.5,89.5,2.15,11.55,691.5,793.91,628.52
2018,2,20,13,30,926.0,89.0,2.2,11.5,677.0,757.63,603.58
2018,2,20,13,45,911.0,90.0,2.3,11.45,652.5,713.12,572.14
2018,2,20,14,0,896.0,91.0,2.4,11.4,628.0,666.86,537.09
2018,2,20,14,15,888.0,88.0,2.45,11.25,599.0,619.18,500.0
2018,2,20,14,30,880.0,85.0,2.5,11.1,570.0,570.69,461.1
2018,2,20,14,45,829.5,90.0,2.55,10.95,524.0,506.26,408.48
2018,2,20,15,0,779.0,95.0,2.6,10.8,478.0,444.64,356.81
2018,2,20,15,15,493.0,134.0,2.6,10.8,369.0,323.38,258.46
2018,2,20,15,30,207.0,173.0,2.6,10.8,260.0,230.22,184.56
2018,2,20,15,45,164.0,154.5,2.65,10.25,218.5,187.34,149.26
2018,2,20,16,0,121.0,136.0,2.7,9.7,177.0,149.43,118.16
2018,2,20,16,15,137.0,117.5,2.5,9.1,157.5,126.25,97.37
2018,2,20,16,30,153.0,99.0,2.3,8.5,138.0,101.29,75.56
2018,2,20,16,45,123.0,79.5,2.1,7.95,106.5,71.92,53.46
2018,2,20,17,0,93.0,60.0,1.9,7.4,75.0,49.65,39.01
2018,2,20,17,15,62.0,41.5,1.85,7.15,50.0,34.98,24.85
2018,2,20,17,30,31.0,23.0,1.8,6.9,25.0,19.96,5.07
2018,2,20,17,45,23.0,13.0,1.75,6.65,13.5,12.39,0.0
2018,2,20,18,0,15.0,3.0,1.7,6.4,2.0,0.0,0.0
2018,2,20,18,15,7.5,1.5,1.65,6.3,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,6,45,9.0,5.0,0.75,5.85,5.0,0.0,0.0
2018,2,21,7,0,18.0,10.0,0.7,6.0,10.0,16.48,0.0
2018,2,21,7,15,96.0,27.5,0.8,6.35,38.0,88.09,49.39
2018,2,21,7,30,174.0,45.0,0.9,6.7,66.0,154.9,123.79
2018,2,21,7,45,340.5,51.5,1.0,7.05,117.0,266.87,222.04
2018,2,21,8,0,507.0,58.0,1.1,7.4,168.0,390.0,327.08
2018,2,21,8,15,606.0,60.5,1.15,7.7,223.5,476.9,399.66
2018,2,21,8,30,705.0,63.0,1.2,8.0,279.0,566.04,471.64
2018,2,21,8,45,743.0,66.5,1.25,8.3,326.5,623.4,515.14
2018,2,21,9,0,781.0,70.0,1.3,8.6,374.0,680.88,556.99
2018,2,21,9,15,811.0,72.0,1.3,8.95,419.0,730.06,590.89
2018,2,21,9,30,841.0,74.0,1.3,9.3,464.0,778.01,623.11
2018,2,21,9,45,863.0,75.0,1.3,9.65,504.0,809.54,642.89
2018,2,21,10,0,885.0,76.0,1.3,10.0,544.0,845.58,665.77
2018,2,21,10,15,898.0,78.0,1.2,10.35,577.0,872.55,680.49
2018,2,21,10,30,911.0,80.0,1.1,10.7,610.0,896.37,692.82
2018,2,21,10,45,920.0,81.5,1.05,11.05,636.5,912.7,700.76
2018,2,21,11,0,929.0,83.0,1.0,11.4,663.0,925.45,706.38
2018,2,21,11,15,933.5,84.5,0.95,11.65,681.0,930.51,707.21
2018,2,21,11,30,938.0,86.0,0.9,11.9,699.0,931.77,705.74
2018,2,21,11,45,939.5,87.0,0.85,12.15,709.0,926.0,699.8
2018,2,21,12,0,941.0,88.0,0.8,12.4,719.0,916.45,691.61
2018,2,21,12,15,941.0,89.0,0.95,12.55,721.0,901.87,684.31
2018,2,21,12,30,941.0,90.0,1.1,12.7,723.0,883.64,674.4
2018,2,21,12,45,937.5,90.5,1.3,12.85,716.5,858.47,660.24
2018,2,21,13,0,934.0,91.0,1.5,13.0,710.0,830.0,643.35
2018,2,21,13,15,928.0,90.5,1.65,13.0,695.0,795.45,621.49
2018,2,21,13,30,922.0,90.0,1.8,13.0,680.0,758.1,597.19
2018,2,21,13,45,913.0,89.5,1.9,13.0,657.0,716.11,568.29
2018,2,21,14,0,904.0,89.0,2.0,13.0,634.0,671.94,535.41
2018,2,21,14,15,891.5,87.5,2.05,12.85,604.0,622.73,497.75
2018,2,21,14,30,879.0,86.0,2.1,12.7,574.0,573.06,458.55
2018,2,21,14,45,853.0,86.5,2.1,12.6,535.5,516.12,412.2
2018,2,21,15,0,827.0,87.0,2.1,12.5,497.0,459.68,364.9
2018,2,21,15,15,813.0,82.5,2.1,12.5,457.5,403.9,316.51
2018,2,21,15,30,799.0,78.0,2.1,12.5,418.0,348.12,266.69
2018,2,21,15,45,758.5,76.0,1.9,11.95,370.5,287.56,212.84
2018,2,21,16,0,718.0,74.0,1.7,11.4,323.0,228.4,160.13
2018,2,21,16,15,665.0,70.0,1.6,10.75,274.0,171.0,110.95
2018,2,21,16,30,612.0,66.0,1.5,10.1,225.0,119.34,70.49
2018,2,21,16,45,541.5,58.0,1.4,9.5,177.0,69.39,39.58
2018,2,21,17,0,471.0,50.0,1.3,8.9,129.0,38.97,29.33
2018,2,21,17,15,363.0,39.0,1.35,8.6,87.5,31.45,21.79
