Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,30,255.0,28.0,1.4,8.3,46.0,23.61,8.69
2018,2,21,17,45,136.0,15.5,1.4,8.0,24.0,14.77,0.0
2018,2,21,18,0,17.0,3.0,1.4,7.7,2.0,0.0,0.0
2018,2,21,18,15,8.5,1.5,1.45,7.5,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,22,6,45,5.0,5.0,2.8,6.8,5.0,0.0,0.0
2018,2,22,7,0,10.0,10.0,2.9,7.0,10.0,13.42,0.0
2018,2,22,7,15,45.5,28.0,3.1,7.35,33.0,59.89,34.99
2018,2,22,7,30,81.0,46.0,3.3,7.7,56.0,101.99,80.31
2018,2,22,7,45,313.5,53.0,3.5,8.05,118.5,254.98,213.84
2018,2,22,8,0,546.0,60.0,3.7,8.4,181.0,416.61,353.27
2018,2,22,8,15,621.0,64.0,3.75,8.7,232.5,492.41,418.47
2018,2,22,8,30,696.0,68.0,3.8,9.0,284.0,572.37,485.07
2018,2,22,8,45,736.5,71.5,3.9,9.3,332.5,626.95,528.54
2018,2,22,9,0,777.0,75.0,4.0,9.6,381.0,686.3,573.7
2018,2,22,9,15,805.5,77.5,4.0,9.8,426.0,734.98,609.36
2018,2,22,9,30,834.0,80.0,4.0,10.0,471.0,782.33,643.33
2018,2,22,9,45,856.0,81.0,4.05,10.25,510.5,820.78,670.12
2018,2,22,10,0,878.0,82.0,4.1,10.5,550.0,856.87,694.91
2018,2,22,10,15,890.0,84.5,4.15,10.65,583.0,876.24,707.41
2018,2,22,10,30,902.0,87.0,4.2,10.8,616.0,899.63,723.16
2018,2,22,10,45,742.5,136.0,4.25,10.95,584.0,834.47,673.77
2018,2,22,11,0,583.0,185.0,4.3,11.1,552.0,749.12,608.6
2018,2,22,11,15,460.0,231.5,4.4,11.15,526.0,684.87,556.68
2018,2,22,11,30,337.0,278.0,4.5,11.2,500.0,610.81,496.48
2018,2,22,11,45,296.0,278.0,4.6,11.2,475.0,569.46,463.82
2018,2,22,12,0,255.0,278.0,4.7,11.2,450.0,527.69,430.37
2018,2,22,12,15,138.5,255.5,4.85,11.15,349.0,386.05,315.86
2018,2,22,12,30,22.0,233.0,5.0,11.1,248.0,241.99,196.18
2018,2,22,12,45,87.5,263.5,5.1,11.05,322.0,333.71,273.05
2018,2,22,13,0,153.0,294.0,5.2,11.0,396.0,421.94,345.27
2018,2,22,13,15,176.5,295.5,5.3,10.9,411.0,433.82,355.27
2018,2,22,13,30,200.0,297.0,5.4,10.8,426.0,443.46,363.62
2018,2,22,13,45,164.0,280.0,5.45,10.7,383.5,391.58,321.52
2018,2,22,14,0,128.0,263.0,5.5,10.6,341.0,342.36,281.36
2018,2,22,14,15,98.5,230.0,5.55,10.5,288.5,279.47,229.92
2018,2,22,14,30,69.0,197.0,5.6,10.4,236.0,225.46,185.24
2018,2,22,14,45,122.0,161.0,5.6,10.25,224.0,216.16,178.08
2018,2,22,15,0,175.0,125.0,5.6,10.1,212.0,199.91,164.16
2018,2,22,15,15,393.0,117.0,5.6,10.1,291.5,269.52,219.09
2018,2,22,15,30,611.0,109.0,5.6,10.1,371.0,313.69,248.33
2018,2,22,15,45,357.0,119.0,5.5,9.75,268.0,211.69,165.27
2018,2,22,16,0,103.0,129.0,5.4,9.4,165.0,139.82,111.17
2018,2,22,16,15,75.5,99.5,5.2,9.15,124.0,101.63,79.22
2018,2,22,16,30,48.0,70.0,5.0,8.9,83.0,68.65,52.0
2018,2,22,16,45,74.5,54.0,4.8,8.6,69.0,50.7,36.31
2018,2,22,17,0,101.0,38.0,4.6,8.3,55.0,31.09,22.34
2018,2,22,17,15,94.5,28.0,4.5,8.1,40.0,23.28,14.75
2018,2,22,17,30,88.0,18.0,4.4,7.9,25.0,13.92,3.6
2018,2,22,17,45,49.0,10.0,4.25,7.7,13.5,9.53,0.0
2018,2,22,18,0,10.0,2.0,4.1,7.5,2.0,0.0,0.0
2018,2,22,18,15,5.0,1.0,4.0,7.45,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.2,6.55,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.2,4.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.0,2.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.0,2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,23,6,45,28.5,4.5,2.05,4.05,5.5,0.0,0.0
2018,2,23,7,0,57.0,9.0,2.1,4.6,11.0,30.87,0.0
2018,2,23,7,15,262.5,23.5,2.4,5.15,55.0,168.92,115.41
2018,2,23,7,30,468.0,38.0,2.7,5.7,99.0,301.78,247.06
2018,2,23,7,45,573.0,43.5,3.05,6.3,150.5,387.82,326.12
2018,2,23,8,0,678.0,49.0,3.4,6.9,202.0,478.19,406.15
2018,2,23,8,15,730.0,53.5,3.6,7.2,253.5,546.13,465.22
2018,2,23,8,30,782.0,58.0,3.8,7.5,305.0,616.11,523.61
2018,2,23,8,45,819.0,62.0,3.95,7.8,356.0,676.35,570.47
2018,2,23,9,0,856.0,66.0,4.1,8.1,407.0,736.51,616.14
2018,2,23,9,15,879.0,68.5,4.1,8.35,452.5,776.8,644.81
2018,2,23,9,30,902.0,71.0,4.1,8.6,498.0,821.52,676.42
2018,2,23,9,45,917.5,73.5,4.1,8.85,538.0,857.93,701.22
2018,2,23,10,0,933.0,76.0,4.1,9.1,578.0,891.57,723.78
2018,2,23,10,15,941.5,78.0,4.1,9.35,610.0,915.5,739.02
2018,2,23,10,30,950.0,80.0,4.1,9.6,642.0,935.95,751.77
2018,2,23,10,45,957.0,81.0,4.1,9.8,667.5,950.26,760.26
2018,2,23,11,0,964.0,82.0,4.1,10.0,693.0,960.81,766.19
2018,2,23,11,15,969.0,83.0,4.05,10.2,711.5,965.72,767.91
2018,2,23,11,30,974.0,84.0,4.0,10.4,730.0,966.69,767.01
2018,2,23,11,45,976.5,85.0,4.0,10.55,740.5,961.47,762.33
2018,2,23,12,0,979.0,86.0,4.0,10.7,751.0,952.3,755.03
2018,2,23,12,15,977.0,87.5,4.0,10.85,752.5,935.91,742.74
2018,2,23,12,30,975.0,89.0,4.0,11.0,754.0,915.79,727.94
2018,2,23,12,45,970.0,90.0,4.0,11.1,747.0,889.04,708.59
2018,2,23,13,0,965.0,91.0,4.0,11.2,740.0,858.94,686.86
2018,2,23,13,15,960.5,90.5,3.95,11.25,725.0,824.43,661.77
2018,2,23,13,30,956.0,90.0,3.9,11.3,710.0,786.9,634.41
2018,2,23,13,45,948.0,88.5,3.85,11.35,686.0,743.1,602.25
2018,2,23,14,0,940.0,87.0,3.8,11.4,662.0,696.97,565.88
2018,2,23,14,15,927.5,85.5,3.75,11.35,631.0,646.04,525.14
2018,2,23,14,30,915.0,84.0,3.7,11.3,600.0,593.64,482.25
2018,2,23,14,45,898.5,82.0,3.6,11.25,562.0,537.53,435.16
2018,2,23,15,0,882.0,80.0,3.5,11.2,524.0,480.66,386.16
2018,2,23,15,15,861.0,77.5,3.5,11.2,481.5,421.05,333.73
2018,2,23,15,30,840.0,75.0,3.5,11.2,439.0,362.07,280.42
2018,2,23,15,45,810.0,71.5,3.25,10.8,391.5,300.5,224.37
2018,2,23,16,0,780.0,68.0,3.0,10.4,344.0,241.24,170.08
2018,2,23,16,15,736.5,63.5,2.65,9.65,294.0,181.4,117.48
2018,2,23,16,30,693.0,59.0,2.3,8.9,244.0,126.17,73.03
2018,2,23,16,45,625.0,53.0,2.0,8.15,194.0,70.24,37.46
2018,2,23,17,0,557.0,47.0,1.7,7.4,144.0,35.9,26.83
2018,2,23,17,15,440.5,38.0,1.75,6.95,99.0,30.12,20.98
2018,2,23,17,30,324.0,29.0,1.8,6.5,54.0,24.2,11.62
2018,2,23,17,45,173.5,16.5,1.8,6.05,28.5,15.73,0.0
2018,2,23,18,0,23.0,4.0,1.8,5.6,3.0,0.0,0.0
2018,2,23,18,15,11.5,2.0,1.8,5.5,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.75,3.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,24,6,45,72.0,9.0,1.7,4.95,12.0,0.0,0.0
2018,2,24,7,0,144.0,18.0,1.7,5.5,24.0,73.85,0.0
2018,2,24,7,15,284.0,30.5,1.9,6.2,62.0,187.89,133.76
2018,2,24,7,30,424.0,43.0,2.1,6.9,100.0,286.46,233.93
2018,2,24,7,45,508.0,51.5,2.3,7.6,148.0,363.53,304.03
2018,2,24,8,0,592.0,60.0,2.5,8.3,196.0,447.05,376.79
2018,2,24,8,15,644.0,65.0,2.6,8.7,244.5,511.84,432.01
2018,2,24,8,30,696.0,70.0,2.7,9.1,293.0,578.93,486.98
2018,2,24,8,45,730.0,75.0,2.75,9.5,340.5,635.01,530.32
2018,2,24,9,0,764.0,80.0,2.8,9.9,388.0,687.2,568.68
2018,2,24,9,15,776.0,86.0,2.85,10.25,428.5,726.98,596.78
2018,2,24,9,30,788.0,92.0,2.9,10.6,469.0,764.55,622.79
2018,2,24,9,45,810.0,94.0,3.0,10.95,508.0,803.34,649.62
2018,2,24,10,0,832.0,96.0,3.1,11.3,547.0,839.88,674.5
2018,2,24,10,15,848.0,97.5,3.2,11.55,580.5,868.07,693.37
2018,2,24,10,30,864.0,99.0,3.3,11.8,614.0,893.27,710.11
2018,2,24,10,45,778.5,131.0,3.45,12.05,609.5,864.86,688.5
2018,2,24,11,0,693.0,163.0,3.6,12.3,605.0,826.78,660.24
2018,2,24,11,15,648.5,183.5,3.65,12.25,606.0,807.74,646.17
2018,2,24,11,30,604.0,204.0,3.7,12.2,607.0,785.23,628.52
2018,2,24,11,45,580.5,211.5,3.75,12.15,603.5,761.1,610.18
2018,2,24,12,0,557.0,219.0,3.8,12.1,600.0,739.35,593.46
2018,2,24,12,15,472.5,251.5,3.85,12.05,575.5,690.26,554.4
2018,2,24,12,30,388.0,284.0,3.9,12.0,551.0,631.12,507.79
2018,2,24,12,45,375.5,285.0,3.95,11.9,541.5,609.83,491.73
2018,2,24,13,0,363.0,286.0,4.0,11.8,532.0,587.68,474.71
2018,2,24,13,15,321.5,288.5,4.05,11.75,503.0,544.54,440.72
2018,2,24,13,30,280.0,291.0,4.1,11.7,474.0,502.81,407.68
2018,2,24,13,45,224.5,269.0,4.15,11.65,412.5,422.06,343.85
2018,2,24,14,0,169.0,247.0,4.2,11.6,351.0,352.93,288.25
2018,2,24,14,15,227.5,234.0,4.2,11.55,367.0,370.29,303.12
2018,2,24,14,30,286.0,221.0,4.2,11.5,383.0,376.35,308.07
2018,2,24,14,45,306.0,210.5,4.2,11.4,374.5,359.36,293.64
2018,2,24,15,0,326.0,200.0,4.2,11.3,366.0,339.77,276.57
2018,2,24,15,15,340.0,173.5,4.2,11.3,334.0,300.34,242.65
2018,2,24,15,30,354.0,147.0,4.2,11.3,302.0,260.63,207.55
2018,2,24,15,45,481.0,118.0,4.1,11.05,304.5,247.39,190.44
2018,2,24,16,0,608.0,89.0,4.0,10.8,307.0,220.52,159.54
2018,2,24,16,15,540.0,83.0,3.75,10.5,256.0,164.73,111.93
2018,2,24,16,30,472.0,77.0,3.5,10.2,205.0,116.74,74.29
2018,2,24,16,45,431.0,66.5,3.25,9.95,165.0,74.02,45.71
2018,2,24,17,0,390.0,56.0,3.0,9.7,125.0,43.76,33.61
2018,2,24,17,15,297.5,44.0,2.8,9.3,87.0,34.03,24.24
2018,2,24,17,30,205.0,32.0,2.6,8.9,49.0,25.3,13.11
2018,2,24,17,45,110.0,18.0,2.45,8.5,26.5,17.16,0.0
2018,2,24,18,0,15.0,4.0,2.3,8.1,4.0,0.0,0.0
2018,2,24,18,15,7.5,2.0,2.3,8.0,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,25,6,45,77.5,9.5,1.3,4.9,13.0,9.05,0.0
2018,2,25,7,0,155.0,19.0,1.3,5.5,26.0,79.56,0.0
2018,2,25,7,15,310.5,30.5,1.3,6.05,66.5,201.17,147.89
2018,2,25,7,30,466.0,42.0,1.3,6.6,107.0,307.83,251.26
2018,2,25,7,45,550.0,49.5,1.35,7.2,156.5,385.77,321.05
2018,2,25,8,0,634.0,57.0,1.4,7.8,206.0,470.15,393.1
2018,2,25,8,15,686.5,62.0,1.5,8.5,256.5,537.07,448.41
2018,2,25,8,30,739.0,67.0,1.6,9.2,307.0,602.39,500.33
2018,2,25,8,45,774.5,70.5,1.75,9.85,356.0,659.78,543.02
2018,2,25,9,0,810.0,74.0,1.9,10.5,405.0,716.98,584.22
2018,2,25,9,15,834.5,76.5,1.95,11.05,449.5,763.77,616.12
2018,2,25,9,30,859.0,79.0,2.0,11.6,494.0,808.91,646.2
2018,2,25,9,45,877.5,80.5,2.1,12.15,533.5,845.81,670.3
2018,2,25,10,0,896.0,82.0,2.2,12.7,573.0,872.86,687.23
2018,2,25,10,15,908.5,83.5,2.15,12.95,606.0,899.01,702.84
2018,2,25,10,30,921.0,85.0,2.1,13.2,639.0,921.93,716.09
2018,2,25,10,45,930.0,86.5,2.05,13.5,665.5,938.31,724.66
2018,2,25,11,0,939.0,88.0,2.0,13.8,692.0,951.04,730.84
2018,2,25,11,15,945.0,88.0,2.0,14.0,710.0,955.55,732.42
2018,2,25,11,30,951.0,88.0,2.0,14.2,728.0,956.23,731.64
2018,2,25,11,45,954.5,88.5,2.0,14.4,738.5,951.38,727.31
2018,2,25,12,0,958.0,89.0,2.0,14.6,749.0,942.64,720.57
2018,2,25,12,15,957.0,90.0,2.05,14.65,750.5,926.73,710.09
2018,2,25,12,30,956.0,91.0,2.1,14.7,752.0,907.11,697.21
2018,2,25,12,45,951.5,91.5,2.15,14.8,744.5,880.5,679.42
2018,2,25,13,0,947.0,92.0,2.2,14.9,737.0,850.58,659.34
2018,2,25,13,15,943.0,91.0,2.3,14.85,722.5,816.3,636.86
2018,2,25,13,30,939.0,90.0,2.4,14.8,708.0,779.04,612.0
2018,2,25,13,45,932.5,88.5,2.5,14.75,685.0,736.75,583.15
2018,2,25,14,0,926.0,87.0,2.6,14.7,662.0,692.04,550.17
2018,2,25,14,15,916.0,85.5,2.7,14.55,632.0,643.03,512.89
2018,2,25,14,30,906.0,84.0,2.8,14.4,602.0,592.37,473.13
2018,2,25,14,45,891.5,82.0,2.9,14.2,565.5,537.52,428.86
2018,2,25,15,0,877.0,80.0,3.0,14.0,529.0,481.66,382.24
2018,2,25,15,15,856.5,77.5,3.0,14.0,486.5,422.31,330.88
2018,2,25,15,30,836.0,75.0,3.0,14.0,444.0,363.55,278.59
2018,2,25,15,45,806.5,71.5,3.1,13.3,396.5,302.13,223.97
2018,2,25,16,0,777.0,68.0,3.2,12.6,349.0,242.97,170.63
2018,2,25,16,15,732.5,64.0,2.95,11.85,299.0,183.37,118.54
2018,2,25,16,30,688.0,60.0,2.7,11.1,249.0,128.49,74.46
2018,2,25,16,45,610.0,55.0,2.45,10.4,197.5,72.92,39.13
2018,2,25,17,0,532.0,50.0,2.2,9.7,146.0,38.16,28.66
2018,2,25,17,15,396.5,41.0,2.15,9.25,100.0,32.5,23.0
2018,2,25,17,30,261.0,32.0,2.1,8.8,54.0,26.75,14.93
2018,2,25,17,45,147.0,19.0,2.05,8.3,29.5,18.11,0.0
2018,2,25,18,0,33.0,6.0,2.0,7.8,5.0,0.0,0.0
2018,2,25,18,15,16.5,3.0,2.0,7.65,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.1,9.3,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,3.1,9.4,3.0,2.77,0.0
2018,2,26,7,15,0.0,5.0,3.2,9.4,5.0,4.62,0.0
2018,2,26,7,30,0.0,7.0,3.3,9.4,7.0,6.48,0.0
2018,2,26,7,45,0.0,8.5,3.4,9.45,8.5,7.87,1.15
2018,2,26,8,0,0.0,10.0,3.5,9.5,10.0,9.26,2.42
2018,2,26,8,15,0.0,13.0,3.55,9.55,13.0,12.04,4.88
2018,2,26,8,30,0.0,16.0,3.6,9.6,16.0,14.83,7.32
2018,2,26,8,45,0.0,19.0,3.7,9.6,19.0,17.62,9.73
2018,2,26,9,0,0.0,22.0,3.8,9.6,22.0,20.41,12.13
2018,2,26,9,15,1.0,44.5,3.8,9.65,45.0,42.14,30.92
2018,2,26,9,30,2.0,67.0,3.8,9.7,68.0,63.97,49.61
2018,2,26,9,45,49.0,144.0,3.85,9.8,171.0,187.97,156.1
2018,2,26,10,0,96.0,221.0,3.9,9.9,274.0,315.94,262.21
2018,2,26,10,15,148.0,246.5,3.95,10.0,333.5,403.92,333.66
2018,2,26,10,30,200.0,272.0,4.0,10.1,393.0,479.17,393.73
2018,2,26,10,45,284.0,266.5,4.05,10.25,446.5,560.8,458.92
2018,2,26,11,0,368.0,261.0,4.1,10.4,500.0,628.59,512.43
2018,2,26,11,15,404.0,262.0,4.1,10.45,530.5,659.62,535.93
2018,2,26,11,30,440.0,263.0,4.1,10.5,561.0,701.54,567.36
2018,2,26,11,45,425.0,272.0,4.1,10.6,563.0,691.44,558.27
2018,2,26,12,0,410.0,281.0,4.1,10.7,565.0,668.38,540.03
2018,2,26,12,15,431.0,265.5,4.1,10.7,565.0,671.47,542.77
2018,2,26,12,30,452.0,250.0,4.1,10.7,565.0,660.95,535.31
2018,2,26,12,45,620.5,198.5,4.1,10.75,626.5,734.71,594.83
2018,2,26,13,0,789.0,147.0,4.1,10.8,688.0,794.03,640.76
2018,2,26,13,15,730.5,161.5,4.05,10.7,654.5,737.82,597.87
2018,2,26,13,30,672.0,176.0,4.0,10.6,621.0,682.16,554.47
2018,2,26,13,45,720.0,157.0,4.0,10.55,619.5,667.52,543.92
2018,2,26,14,0,768.0,138.0,4.0,10.5,618.0,647.0,528.07
2018,2,26,14,15,767.0,130.5,3.9,10.45,591.5,602.5,492.18
2018,2,26,14,30,766.0,123.0,3.8,10.4,565.0,556.09,454.07
2018,2,26,14,45,791.5,109.5,3.75,10.3,541.5,516.05,420.17
2018,2,26,15,0,817.0,96.0,3.7,10.2,518.0,471.69,381.39
2018,2,26,15,15,796.5,91.5,3.7,10.2,475.5,413.3,330.07
2018,2,26,15,30,776.0,87.0,3.7,10.2,433.0,355.68,278.12
2018,2,26,15,45,755.5,82.0,3.45,9.9,389.5,298.63,225.72
2018,2,26,16,0,735.0,77.0,3.2,9.6,346.0,240.65,172.27
2018,2,26,16,15,682.0,73.5,2.9,9.2,295.5,181.97,120.81
2018,2,26,16,30,629.0,70.0,2.6,8.8,245.0,129.06,78.11
2018,2,26,16,45,553.0,63.0,2.35,8.4,194.5,77.95,45.19
2018,2,26,17,0,477.0,56.0,2.1,8.0,144.0,43.38,33.59
2018,2,26,17,15,295.0,44.5,2.1,7.75,93.5,34.25,24.77
2018,2,26,17,30,113.0,33.0,2.1,7.5,43.0,26.99,15.8
2018,2,26,17,45,62.5,18.5,2.1,7.25,23.5,17.63,0.0
2018,2,26,18,0,12.0,4.0,2.1,7.0,4.0,0.0,0.0
2018,2,26,18,15,6.0,2.0,2.05,6.85,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.05,4.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.95,4.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.75,3.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.7,3.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.65,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.8,4.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,2,27,6,45,24.0,9.5,3.2,4.9,10.5,17.49,0.0
2018,2,27,7,0,48.0,19.0,3.4,5.3,21.0,49.18,0.0
2018,2,27,7,15,125.0,36.0,3.55,5.75,52.0,115.49,87.48
2018,2,27,7,30,202.0,53.0,3.7,6.2,83.0,189.39,156.6
2018,2,27,7,45,451.5,52.0,3.85,6.65,152.5,337.31,286.75
2018,2,27,8,0,701.0,51.0,4.0,7.1,222.0,502.64,428.89
2018,2,27,8,15,747.5,55.0,4.0,7.5,273.5,568.06,484.29
2018,2,27,8,30,794.0,59.0,4.0,7.9,325.0,635.01,538.24
2018,2,27,8,45,826.5,62.5,3.95,8.35,375.0,692.29,581.29
2018,2,27,9,0,859.0,66.0,3.9,8.8,425.0,749.12,622.64
2018,2,27,9,15,882.0,69.0,3.8,9.15,471.5,790.28,650.94
2018,2,27,9,30,905.0,72.0,3.7,9.5,518.0,836.01,682.1
2018,2,27,9,45,919.5,74.0,3.6,9.9,557.5,871.18,704.63
2018,2,27,10,0,934.0,76.0,3.5,10.3,597.0,903.52,724.79
2018,2,27,10,15,944.0,78.5,3.45,10.55,630.5,929.41,740.78
2018,2,27,10,30,954.0,81.0,3.4,10.8,664.0,951.83,754.26
2018,2,27,10,45,961.0,82.5,3.35,11.1,690.0,966.72,762.27
2018,2,27,11,0,968.0,84.0,3.3,11.4,716.0,977.8,767.72
2018,2,27,11,15,972.5,85.0,3.3,11.6,734.5,982.13,769.26
2018,2,27,11,30,977.0,86.0,3.3,11.8,753.0,982.49,768.24
2018,2,27,11,45,979.5,87.0,3.3,12.0,763.5,977.06,763.36
2018,2,27,12,0,982.0,88.0,3.3,12.2,774.0,967.64,755.91
2018,2,27,12,15,981.5,88.5,3.3,12.3,775.5,951.1,743.93
2018,2,27,12,30,981.0,89.0,3.3,12.4,777.0,930.77,729.45
2018,2,27,12,45,978.0,89.5,3.3,12.5,770.0,904.67,710.99
2018,2,27,13,0,975.0,90.0,3.3,12.6,763.0,875.1,690.12
2018,2,27,13,15,969.5,89.5,3.25,12.65,747.5,839.22,664.53
2018,2,27,13,30,964.0,89.0,3.2,12.7,732.0,800.36,636.73
2018,2,27,13,45,956.0,88.5,3.15,12.75,708.5,756.99,605.5
2018,2,27,14,0,948.0,88.0,3.1,12.8,685.0,711.22,570.6
2018,2,27,14,15,937.5,87.0,3.0,12.75,654.5,661.28,531.16
2018,2,27,14,30,927.0,86.0,2.9,12.7,624.0,609.64,489.49
2018,2,27,14,45,912.5,84.0,2.8,12.65,586.5,553.55,443.27
2018,2,27,15,0,898.0,82.0,2.7,12.6,549.0,496.38,394.89
2018,2,27,15,15,878.0,79.0,2.7,12.6,505.5,435.4,342.28
2018,2,27,15,30,858.0,76.0,2.7,12.6,462.0,374.93,288.55
2018,2,27,15,45,827.5,72.5,2.4,12.2,413.0,311.73,231.74
2018,2,27,16,0,797.0,69.0,2.1,11.8,364.0,250.89,176.57
2018,2,27,16,15,753.5,65.0,1.95,11.0,312.5,190.02,123.41
2018,2,27,16,30,710.0,61.0,1.8,10.2,261.0,133.75,77.94
2018,2,27,16,45,645.0,55.0,1.65,9.4,209.5,76.28,40.42
2018,2,27,17,0,580.0,49.0,1.5,8.6,158.0,36.95,27.77
2018,2,27,17,15,468.0,40.5,1.55,8.2,111.5,31.69,22.55
2018,2,27,17,30,356.0,32.0,1.6,7.8,65.0,26.34,15.73
2018,2,27,17,45,201.5,19.0,1.65,7.35,35.5,18.11,0.0
2018,2,27,18,0,47.0,6.0,1.7,6.9,6.0,5.72,0.0
2018,2,27,18,15,23.5,3.0,1.7,6.8,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,28,6,45,93.0,12.5,1.75,6.2,17.5,44.82,0.0
2018,2,28,7,0,186.0,25.0,1.8,6.8,35.0,120.94,3.74
2018,2,28,7,15,311.0,36.0,1.95,7.35,74.5,209.37,162.42
2018,2,28,7,30,436.0,47.0,2.1,7.9,114.0,302.17,248.9
2018,2,28,7,45,412.0,57.0,2.25,8.45,139.0,322.32,270.7
2018,2,28,8,0,388.0,67.0,2.4,9.0,164.0,334.29,283.56
2018,2,28,8,15,215.0,95.5,2.45,9.35,151.0,261.46,221.83
2018,2,28,8,30,42.0,124.0,2.5,9.7,138.0,162.99,135.39
2018,2,28,8,45,72.5,143.0,2.5,10.1,172.0,206.69,172.86
2018,2,28,9,0,103.0,162.0,2.5,10.5,206.0,264.11,220.58
2018,2,28,9,15,123.5,188.5,2.55,10.8,246.5,313.23,260.29
2018,2,28,9,30,144.0,215.0,2.6,11.1,287.0,362.81,299.64
2018,2,28,9,45,130.0,234.0,2.6,11.45,302.5,374.33,306.96
2018,2,28,10,0,116.0,253.0,2.6,11.8,318.0,384.61,313.37
2018,2,28,10,15,96.5,263.5,2.65,12.0,319.5,365.09,296.55
2018,2,28,10,30,77.0,274.0,2.7,12.2,321.0,358.29,289.81
2018,2,28,10,45,65.5,276.0,2.7,12.4,317.5,348.22,280.81
2018,2,28,11,0,54.0,278.0,2.7,12.6,314.0,338.03,271.79
2018,2,28,11,15,99.5,301.5,2.75,12.65,369.5,403.59,324.39
2018,2,28,11,30,145.0,325.0,2.8,12.7,425.0,481.28,384.9
2018,2,28,11,45,182.5,329.0,2.8,12.75,456.5,515.17,411.11
2018,2,28,12,0,220.0,333.0,2.8,12.8,488.0,547.52,436.13
2018,2,28,12,15,204.5,335.0,2.8,12.75,479.0,529.83,421.94
2018,2,28,12,30,189.0,337.0,2.8,12.7,470.0,511.83,407.84
2018,2,28,12,45,166.5,330.5,2.8,12.65,447.0,478.94,382.28
2018,2,28,13,0,144.0,324.0,2.8,12.6,424.0,446.7,357.16
2018,2,28,13,15,90.0,297.0,2.8,12.5,359.0,362.03,290.47
2018,2,28,13,30,36.0,270.0,2.8,12.4,294.0,290.32,232.96
2018,2,28,13,45,27.5,235.0,2.75,12.3,253.0,246.61,198.35
2018,2,28,14,0,19.0,200.0,2.7,12.2,212.0,200.53,161.31
2018,2,28,14,15,36.5,212.0,2.65,12.05,234.0,224.76,181.7
2018,2,28,14,30,54.0,224.0,2.6,11.9,256.0,243.11,196.94
2018,2,28,14,45,87.5,223.5,2.55,11.75,271.0,255.55,207.39
2018,2,28,15,0,121.0,223.0,2.5,11.6,286.0,266.35,216.04
2018,2,28,15,15,86.5,183.5,2.5,11.6,227.0,205.54,166.32
2018,2,28,15,30,52.0,144.0,2.5,11.6,168.0,151.41,121.88
2018,2,28,15,45,61.5,129.5,2.3,11.4,155.0,137.01,109.54
2018,2,28,16,0,71.0,115.0,2.1,11.2,142.0,121.58,95.94
2018,2,28,16,15,179.5,108.5,1.95,10.95,163.0,126.8,95.39
2018,2,28,16,30,288.0,102.0,1.8,10.7,184.0,119.76,84.56
2018,2,28,16,45,165.0,72.0,1.65,10.45,117.0,68.31,48.14
2018,2,28,17,0,42.0,42.0,1.5,10.2,50.0,36.63,27.33
2018,2,28,17,15,30.0,29.0,1.5,10.05,34.0,25.77,17.19
2018,2,28,17,30,18.0,16.0,1.5,9.9,18.0,14.59,6.32
2018,2,28,17,45,9.0,8.5,1.5,9.75,9.5,7.98,0.0
2018,2,28,18,0,0.0,1.0,1.5,9.6,1.0,0.95,0.0
2018,2,28,18,15,0.0,0.5,1.55,9.6,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,5.05,11.35,3.0,2.86,0.0
2018,3,1,7,0,0.0,6.0,5.1,11.4,6.0,5.55,0.0
2018,3,1,7,15,0.0,11.5,5.1,11.5,11.5,10.65,3.0
2018,3,1,7,30,0.0,17.0,5.1,11.6,17.0,15.75,7.71
2018,3,1,7,45,0.0,24.0,5.1,11.7,24.0,22.25,13.48
2018,3,1,8,0,0.0,31.0,5.1,11.8,31.0,28.76,19.21
2018,3,1,8,15,0.0,33.0,5.1,11.9,33.0,30.62,20.86
2018,3,1,8,30,0.0,35.0,5.1,12.0,35.0,32.49,22.45
2018,3,1,8,45,0.0,33.5,5.05,12.05,33.5,31.1,21.2
2018,3,1,9,0,0.0,32.0,5.0,12.1,32.0,29.71,19.94
2018,3,1,9,15,0.0,40.0,4.95,12.2,40.0,37.17,26.24
2018,3,1,9,30,0.0,48.0,4.9,12.3,48.0,44.63,32.51
2018,3,1,9,45,2.0,81.5,4.8,12.4,82.5,77.6,60.41
2018,3,1,10,0,4.0,115.0,4.7,12.5,117.0,111.96,89.12
2018,3,1,10,15,56.0,175.0,4.65,12.55,209.5,227.89,186.86
2018,3,1,10,30,108.0,235.0,4.6,12.6,302.0,354.24,289.99
2018,3,1,10,45,192.5,263.5,4.6,12.7,389.0,462.06,377.11
2018,3,1,11,0,277.0,292.0,4.6,12.8,476.0,583.59,472.24
2018,3,1,11,15,218.5,305.0,4.5,12.8,452.5,528.79,427.0
2018,3,1,11,30,160.0,318.0,4.4,12.8,429.0,486.94,392.15
2018,3,1,11,45,189.0,323.5,4.35,12.8,456.0,514.96,414.42
2018,3,1,12,0,218.0,329.0,4.3,12.8,483.0,541.55,435.13
2018,3,1,12,15,165.0,315.0,4.3,12.8,432.0,474.0,381.35
2018,3,1,12,30,112.0,301.0,4.3,12.8,381.0,408.11,328.59
2018,3,1,12,45,163.0,304.5,4.3,12.85,419.5,448.63,361.91
2018,3,1,13,0,214.0,308.0,4.3,12.9,458.0,485.81,391.85
2018,3,1,13,15,307.5,279.0,4.35,12.9,489.5,526.38,425.64
2018,3,1,13,30,401.0,250.0,4.4,12.9,521.0,558.96,452.68
2018,3,1,13,45,487.0,218.5,4.45,12.9,537.0,568.31,461.39
2018,3,1,14,0,573.0,187.0,4.5,12.9,553.0,569.73,463.47
2018,3,1,14,15,647.5,156.0,4.4,12.8,551.5,559.31,455.17
2018,3,1,14,30,722.0,125.0,4.3,12.7,550.0,537.37,437.05
2018,3,1,14,45,610.0,143.0,4.25,12.55,487.0,459.08,372.66
2018,3,1,15,0,498.0,161.0,4.2,12.4,424.0,387.55,313.38
2018,3,1,15,15,435.5,160.0,4.2,12.4,377.0,331.09,265.76
2018,3,1,15,30,373.0,159.0,4.2,12.4,330.0,280.49,222.71
2018,3,1,15,45,486.0,127.0,4.15,12.2,325.5,260.31,200.5
2018,3,1,16,0,599.0,95.0,4.1,12.0,321.0,228.05,165.94
2018,3,1,16,15,608.5,82.5,4.0,11.8,285.0,179.82,121.41
2018,3,1,16,30,618.0,70.0,3.9,11.6,249.0,130.11,78.58
2018,3,1,16,45,564.0,62.5,3.85,11.35,202.0,80.0,45.27
2018,3,1,17,0,510.0,55.0,3.8,11.1,155.0,41.8,31.84
2018,3,1,17,15,406.0,45.5,3.85,10.9,110.5,35.91,26.07
2018,3,1,17,30,302.0,36.0,3.9,10.7,66.0,29.87,19.05
2018,3,1,17,45,172.5,22.0,3.95,10.5,37.0,17.61,0.0
2018,3,1,18,0,43.0,8.0,4.0,10.3,8.0,7.63,0.0
2018,3,1,18,15,21.5,4.0,4.1,10.25,4.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,9.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.5,9.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.4,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,2,6,45,0.0,6.5,1.45,7.65,6.5,6.2,0.0
2018,3,2,7,0,0.0,13.0,1.5,8.1,13.0,12.05,0.0
2018,3,2,7,15,0.0,28.0,1.75,8.4,28.0,26.01,15.94
2018,3,2,7,30,0.0,43.0,2.0,8.7,43.0,41.29,29.78
2018,3,2,7,45,4.0,57.5,2.25,9.05,58.5,57.9,44.6
2018,3,2,8,0,8.0,72.0,2.5,9.4,74.0,74.79,59.5
2018,3,2,8,15,8.0,75.0,2.7,9.6,77.5,76.67,61.21
2018,3,2,8,30,8.0,78.0,2.9,9.8,81.0,79.11,63.24
2018,3,2,8,45,169.5,119.5,3.1,10.0,192.5,271.1,230.03
2018,3,2,9,0,331.0,161.0,3.3,10.2,304.0,450.32,378.76
2018,3,2,9,15,367.0,175.0,3.5,10.35,348.5,504.12,420.97
2018,3,2,9,30,403.0,189.0,3.7,10.5,393.0,572.38,474.11
2018,3,2,9,45,530.5,170.0,3.85,10.7,460.0,667.13,549.44
2018,3,2,10,0,658.0,151.0,4.0,10.9,527.0,771.77,628.92
2018,3,2,10,15,725.5,139.5,4.05,10.95,575.5,828.0,669.1
2018,3,2,10,30,793.0,128.0,4.1,11.0,624.0,877.65,704.27
2018,3,2,10,45,658.0,174.5,4.2,11.1,597.0,818.07,659.19
2018,3,2,11,0,523.0,221.0,4.3,11.2,570.0,742.0,599.85
2018,3,2,11,15,447.0,252.5,4.35,11.25,556.0,705.13,569.66
2018,3,2,11,30,371.0,284.0,4.4,11.3,542.0,653.49,528.14
2018,3,2,11,45,270.0,304.0,4.45,11.35,493.0,578.97,468.09
2018,3,2,12,0,169.0,324.0,4.5,11.4,444.0,492.8,398.38
2018,3,2,12,15,145.0,319.5,4.55,11.4,423.0,461.53,373.52
2018,3,2,12,30,121.0,315.0,4.6,11.4,402.0,430.66,348.65
2018,3,2,12,45,152.5,307.0,4.65,11.4,415.5,442.67,359.3
2018,3,2,13,0,184.0,299.0,4.7,11.4,429.0,452.66,368.15
2018,3,2,13,15,141.0,276.5,4.7,11.35,375.0,388.17,316.18
2018,3,2,13,30,98.0,254.0,4.7,11.3,321.0,326.55,266.14
2018,3,2,13,45,65.0,241.5,4.7,11.25,285.5,278.97,227.19
2018,3,2,14,0,32.0,229.0,4.7,11.2,250.0,241.08,195.83
2018,3,2,14,15,68.0,219.5,4.65,11.05,261.0,251.17,205.17
2018,3,2,14,30,104.0,210.0,4.6,10.9,272.0,261.6,214.33
2018,3,2,14,45,113.0,196.0,4.55,10.75,259.5,245.77,201.36
2018,3,2,15,0,122.0,182.0,4.5,10.6,247.0,228.99,187.35
2018,3,2,15,15,312.0,163.0,4.5,10.6,311.5,281.93,229.13
2018,3,2,15,30,502.0,144.0,4.5,10.6,376.0,313.0,249.11
2018,3,2,15,45,469.5,133.5,4.2,10.25,333.0,261.85,203.69
2018,3,2,16,0,437.0,123.0,3.9,9.9,290.0,213.94,161.2
2018,3,2,16,15,370.0,112.5,3.8,9.75,240.5,163.34,118.7
2018,3,2,16,30,303.0,102.0,3.7,9.6,191.0,122.3,86.48
2018,3,2,16,45,281.5,83.5,3.6,9.45,154.0,81.76,56.03
2018,3,2,17,0,260.0,65.0,3.5,9.3,117.0,48.6,38.24
2018,3,2,17,15,203.5,51.0,3.45,9.15,84.5,38.95,29.02
2018,3,2,17,30,147.0,37.0,3.4,9.0,52.0,30.18,19.74
2018,3,2,17,45,80.5,22.0,3.35,8.9,29.5,18.2,0.0
2018,3,2,18,0,14.0,7.0,3.3,8.8,7.0,6.67,0.0
2018,3,2,18,15,7.0,3.5,3.3,8.7,3.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.3,6.85,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.3,7.2,2.0,0.0,0.0
2018,3,3,6,45,16.5,9.5,1.3,7.55,10.5,15.02,0.0
2018,3,3,7,0,28.0,17.0,1.3,7.9,19.0,32.72,12.58
2018,3,3,7,15,110.5,34.5,1.45,8.2,51.5,103.86,80.86
2018,3,3,7,30,193.0,52.0,1.6,8.5,84.0,183.84,151.73
2018,3,3,7,45,381.5,62.5,1.75,8.8,153.5,311.56,262.32
2018,3,3,8,0,570.0,73.0,1.9,9.1,223.0,461.13,387.61
2018,3,3,8,15,549.5,83.0,2.0,9.2,251.5,484.58,407.41
2018,3,3,8,30,529.0,93.0,2.1,9.3,280.0,504.52,423.88
2018,3,3,8,45,435.5,126.5,2.2,9.4,295.0,489.88,410.4
2018,3,3,9,0,342.0,160.0,2.3,9.5,310.0,458.2,382.97
2018,3,3,9,15,502.5,145.5,2.4,9.6,390.5,592.55,491.38
2018,3,3,9,30,663.0,131.0,2.5,9.7,471.0,727.84,594.51
2018,3,3,9,45,714.0,128.0,2.6,9.8,518.5,782.91,633.36
2018,3,3,10,0,765.0,125.0,2.7,9.9,566.0,837.09,671.71
2018,3,3,10,15,745.5,137.5,2.75,9.95,587.0,845.49,676.2
2018,3,3,10,30,726.0,150.0,2.8,10.0,608.0,849.96,678.4
2018,3,3,10,45,554.5,207.0,2.85,10.05,565.0,756.18,607.35
2018,3,3,11,0,383.0,264.0,2.9,10.1,522.0,649.42,523.23
2018,3,3,11,15,421.5,260.5,2.95,10.1,551.0,691.54,555.86
2018,3,3,11,30,460.0,257.0,3.0,10.1,580.0,718.34,576.14
2018,3,3,11,45,538.5,238.0,3.05,10.05,621.0,761.97,610.17
2018,3,3,12,0,617.0,219.0,3.1,10.0,662.0,805.94,643.86
2018,3,3,12,15,508.0,248.5,3.15,9.95,613.5,725.25,581.47
2018,3,3,12,30,399.0,278.0,3.2,9.9,565.0,649.4,522.46
2018,3,3,12,45,206.5,201.5,3.25,9.9,350.0,385.89,316.32
2018,3,3,13,0,14.0,125.0,3.3,9.9,135.0,131.9,105.54
2018,3,3,13,15,10.5,132.5,3.3,9.8,140.0,132.31,106.18
2018,3,3,13,30,7.0,140.0,3.3,9.7,145.0,136.41,109.57
2018,3,3,13,45,64.0,156.5,3.3,9.6,198.0,199.82,163.87
2018,3,3,14,0,121.0,173.0,3.3,9.5,251.0,249.71,206.0
2018,3,3,14,15,191.5,210.5,3.3,9.4,328.0,326.86,269.37
2018,3,3,14,30,262.0,248.0,3.3,9.3,405.0,391.16,320.81
2018,3,3,14,45,373.5,210.0,3.3,9.15,418.5,396.5,325.07
2018,3,3,15,0,485.0,172.0,3.3,9.0,432.0,393.18,320.93
2018,3,3,15,15,350.0,148.0,3.3,9.0,328.0,285.87,232.27
2018,3,3,15,30,215.0,124.0,3.3,9.0,224.0,192.3,154.77
2018,3,3,15,45,417.0,108.0,3.1,8.65,277.0,223.83,174.54
2018,3,3,16,0,619.0,92.0,2.9,8.3,330.0,231.55,170.3
2018,3,3,16,15,604.5,83.0,2.65,8.05,289.5,181.0,124.12
2018,3,3,16,30,590.0,74.0,2.4,7.8,249.0,131.79,82.19
2018,3,3,16,45,538.0,64.5,2.2,7.6,201.5,81.52,47.59
2018,3,3,17,0,486.0,55.0,2.0,7.4,154.0,41.31,31.98
2018,3,3,17,15,413.5,45.5,1.85,7.25,113.0,35.47,26.23
2018,3,3,17,30,341.0,36.0,1.7,7.1,72.0,29.41,19.52
2018,3,3,17,45,204.0,22.5,1.6,6.9,41.0,18.89,0.0
2018,3,3,18,0,67.0,9.0,1.5,6.7,10.0,8.58,0.0
2018,3,3,18,15,33.5,4.5,1.5,6.6,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
