Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,0,0.0,21.0,2.8,11.5,21.0,19.47,11.27
2018,3,14,8,15,0.0,35.5,2.9,11.5,35.5,32.96,22.91
2018,3,14,8,30,0.0,50.0,3.0,11.5,50.0,46.47,34.46
2018,3,14,8,45,0.0,71.0,3.05,11.5,71.0,66.07,51.1
2018,3,14,9,0,0.0,92.0,3.1,11.5,92.0,86.09,67.9
2018,3,14,9,15,5.0,122.5,3.1,11.5,125.5,120.56,96.87
2018,3,14,9,30,10.0,153.0,3.1,11.5,159.0,155.63,125.94
2018,3,14,9,45,9.0,160.0,3.1,11.45,165.5,161.5,130.39
2018,3,14,10,0,8.0,167.0,3.1,11.4,172.0,167.33,134.87
2018,3,14,10,15,4.0,114.5,3.1,11.45,117.0,111.21,88.06
2018,3,14,10,30,0.0,62.0,3.1,11.5,62.0,57.77,43.16
2018,3,14,10,45,3.0,90.5,3.05,11.55,92.5,87.24,67.91
2018,3,14,11,0,6.0,119.0,3.0,11.6,123.0,117.4,92.92
2018,3,14,11,15,64.5,211.0,2.95,11.6,259.5,272.02,220.95
2018,3,14,11,30,123.0,303.0,2.9,11.6,396.0,436.16,350.75
2018,3,14,11,45,134.0,328.0,2.85,11.6,430.0,469.99,375.72
2018,3,14,12,0,145.0,353.0,2.8,11.6,464.0,502.51,400.09
2018,3,14,12,15,240.5,343.0,2.75,11.6,527.5,583.38,463.61
2018,3,14,12,30,336.0,333.0,2.7,11.6,591.0,647.98,513.49
2018,3,14,12,45,302.0,279.0,2.65,11.65,509.5,550.83,440.35
2018,3,14,13,0,268.0,225.0,2.6,11.7,428.0,455.42,367.98
2018,3,14,13,15,148.5,212.0,2.6,11.7,324.0,329.7,267.23
2018,3,14,13,30,29.0,199.0,2.6,11.7,220.0,213.45,171.23
2018,3,14,13,45,150.0,221.0,2.55,11.7,325.5,325.21,264.31
2018,3,14,14,0,271.0,243.0,2.5,11.7,431.0,424.89,344.04
2018,3,14,14,15,596.0,161.5,2.5,11.7,551.0,543.82,439.89
2018,3,14,14,30,921.0,80.0,2.5,11.7,671.0,622.4,500.3
2018,3,14,14,45,908.5,78.5,2.5,11.7,633.5,567.03,454.54
2018,3,14,15,0,896.0,77.0,2.5,11.7,596.0,510.77,407.64
2018,3,14,15,15,873.0,76.0,2.5,11.7,551.0,449.9,355.65
2018,3,14,15,30,850.0,75.0,2.5,11.7,506.0,389.83,302.78
2018,3,14,15,45,819.5,74.0,2.45,11.55,457.0,326.21,246.02
2018,3,14,16,0,789.0,73.0,2.4,11.4,408.0,266.91,192.1
2018,3,14,16,15,768.0,67.0,2.25,11.15,360.0,207.6,138.45
2018,3,14,16,30,747.0,61.0,2.1,10.9,312.0,150.24,89.36
2018,3,14,16,45,696.5,57.0,1.9,10.6,260.0,94.8,50.48
2018,3,14,17,0,646.0,53.0,1.7,10.3,208.0,45.51,35.59
2018,3,14,17,15,562.5,46.0,1.65,9.8,157.5,34.16,25.17
2018,3,14,17,30,479.0,39.0,1.6,9.3,107.0,30.26,21.19
2018,3,14,17,45,328.5,29.0,1.55,8.75,66.5,23.37,13.23
2018,3,14,18,0,178.0,19.0,1.5,8.2,26.0,18.11,0.0
2018,3,14,18,15,89.0,9.5,1.55,8.1,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,15,6,15,63.5,7.0,1.75,6.9,9.0,0.0,0.0
2018,3,15,6,30,127.0,14.0,1.9,7.6,18.0,56.9,0.0
2018,3,15,6,45,275.0,26.5,2.1,8.3,55.5,160.84,101.46
2018,3,15,7,0,423.0,39.0,2.3,9.0,93.0,260.26,207.93
2018,3,15,7,15,381.0,56.5,2.45,9.4,122.0,280.04,231.59
2018,3,15,7,30,339.0,74.0,2.6,9.8,151.0,296.53,249.07
2018,3,15,7,45,335.5,93.0,2.8,10.2,185.5,333.09,281.35
2018,3,15,8,0,332.0,112.0,3.0,10.6,220.0,368.24,310.93
2018,3,15,8,15,238.0,136.5,3.1,10.9,220.5,333.54,280.77
2018,3,15,8,30,144.0,161.0,3.2,11.2,221.0,289.73,242.22
2018,3,15,8,45,135.5,184.5,3.3,11.5,246.0,314.22,261.33
2018,3,15,9,0,127.0,208.0,3.4,11.8,271.0,337.46,278.84
2018,3,15,9,15,186.0,225.0,3.5,11.9,326.5,408.32,336.55
2018,3,15,9,30,245.0,242.0,3.6,12.0,382.0,495.7,405.71
2018,3,15,9,45,237.5,260.0,3.65,12.15,403.0,513.48,417.7
2018,3,15,10,0,230.0,278.0,3.7,12.3,424.0,515.48,417.99
2018,3,15,10,15,192.5,294.5,3.8,12.45,421.0,500.82,404.51
2018,3,15,10,30,155.0,311.0,3.9,12.6,418.0,484.21,389.59
2018,3,15,10,45,244.5,307.0,4.0,12.7,482.5,576.72,462.9
2018,3,15,11,0,334.0,303.0,4.1,12.8,547.0,654.94,523.68
2018,3,15,11,15,357.5,301.5,4.2,12.75,568.0,672.44,536.99
2018,3,15,11,30,381.0,300.0,4.3,12.7,589.0,688.29,549.5
2018,3,15,11,45,432.5,286.0,4.35,12.7,617.5,727.11,579.46
2018,3,15,12,0,484.0,272.0,4.4,12.7,646.0,750.64,598.07
2018,3,15,12,15,397.5,307.0,4.45,12.6,614.5,697.18,555.63
2018,3,15,12,30,311.0,342.0,4.5,12.5,583.0,635.69,507.32
2018,3,15,12,45,547.0,249.5,4.6,12.35,668.0,740.14,593.62
2018,3,15,13,0,783.0,157.0,4.7,12.2,753.0,822.0,658.68
2018,3,15,13,15,697.0,185.0,4.65,12.1,707.5,757.23,609.51
2018,3,15,13,30,611.0,213.0,4.6,12.0,662.0,691.47,558.02
2018,3,15,13,45,443.0,255.0,4.55,11.9,575.0,581.48,470.57
2018,3,15,14,0,275.0,297.0,4.5,11.8,488.0,480.29,388.73
2018,3,15,14,15,436.5,240.5,4.4,11.8,529.0,516.76,419.95
2018,3,15,14,30,598.0,184.0,4.3,11.8,570.0,535.44,435.15
2018,3,15,14,45,570.5,183.5,4.25,11.75,534.5,484.61,393.15
2018,3,15,15,0,543.0,183.0,4.2,11.7,499.0,437.46,353.6
2018,3,15,15,15,439.0,186.5,4.2,11.7,430.0,362.79,291.84
2018,3,15,15,30,335.0,190.0,4.2,11.7,361.0,298.16,238.31
2018,3,15,15,45,256.5,175.0,4.15,11.65,298.5,237.6,188.22
2018,3,15,16,0,178.0,160.0,4.1,11.6,236.0,187.5,147.43
2018,3,15,16,15,246.5,138.5,3.95,11.5,230.0,167.23,126.66
2018,3,15,16,30,315.0,117.0,3.8,11.4,224.0,140.25,100.33
2018,3,15,16,45,333.5,97.0,3.65,11.3,193.5,99.61,67.74
2018,3,15,17,0,352.0,77.0,3.5,11.2,163.0,59.38,47.91
2018,3,15,17,15,308.5,63.0,3.4,11.1,125.0,47.28,36.74
2018,3,15,17,30,265.0,49.0,3.3,11.0,87.0,37.61,27.51
2018,3,15,17,45,171.0,34.0,3.2,10.9,54.5,26.62,16.0
2018,3,15,18,0,77.0,19.0,3.1,10.8,22.0,15.8,0.0
2018,3,15,18,15,38.5,9.5,3.1,10.8,11.0,9.05,0.0
2018,3,15,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,16,6,15,1.0,5.0,2.05,9.75,5.0,0.0,0.0
2018,3,16,6,30,2.0,10.0,2.2,9.8,10.0,10.22,0.0
2018,3,16,6,45,4.5,26.0,2.35,9.9,26.5,27.8,14.49
2018,3,16,7,0,7.0,42.0,2.5,10.0,43.0,45.46,32.58
2018,3,16,7,15,18.0,63.0,2.65,10.0,67.0,78.51,61.77
2018,3,16,7,30,29.0,84.0,2.8,10.0,91.0,108.28,88.12
2018,3,16,7,45,18.0,96.0,2.9,10.0,100.5,107.02,87.25
2018,3,16,8,0,7.0,108.0,3.0,10.0,110.0,111.43,90.81
2018,3,16,8,15,6.0,110.5,3.1,10.0,112.5,111.62,90.82
2018,3,16,8,30,5.0,113.0,3.2,10.0,115.0,112.36,91.2
2018,3,16,8,45,73.5,154.0,3.35,10.0,190.5,217.58,181.8
2018,3,16,9,0,142.0,195.0,3.5,10.0,266.0,333.78,278.69
2018,3,16,9,15,108.0,183.5,3.55,10.1,240.5,293.56,243.96
2018,3,16,9,30,74.0,172.0,3.6,10.2,215.0,240.0,198.61
2018,3,16,9,45,154.0,197.5,3.7,10.35,294.0,352.72,292.6
2018,3,16,10,0,234.0,223.0,3.8,10.5,373.0,469.91,386.92
2018,3,16,10,15,166.5,234.0,3.85,10.6,343.5,407.76,334.51
2018,3,16,10,30,99.0,245.0,3.9,10.7,314.0,356.97,291.21
2018,3,16,10,45,137.0,279.5,3.95,10.8,378.5,430.27,349.94
2018,3,16,11,0,175.0,314.0,4.0,10.9,443.0,502.97,406.68
2018,3,16,11,15,299.0,304.5,4.05,11.0,530.5,620.8,500.0
2018,3,16,11,30,423.0,295.0,4.1,11.1,618.0,735.44,588.04
2018,3,16,11,45,453.0,279.5,4.15,11.15,628.5,740.01,591.57
2018,3,16,12,0,483.0,264.0,4.2,11.2,639.0,741.98,593.91
2018,3,16,12,15,497.5,252.5,4.25,11.25,639.0,731.34,586.47
2018,3,16,12,30,512.0,241.0,4.3,11.3,639.0,718.22,577.25
2018,3,16,12,45,311.5,261.0,4.35,11.35,502.5,540.77,437.85
2018,3,16,13,0,111.0,281.0,4.4,11.4,366.0,375.2,303.28
2018,3,16,13,15,140.0,292.0,4.4,11.4,397.0,403.4,326.83
2018,3,16,13,30,169.0,303.0,4.4,11.4,428.0,428.8,347.37
2018,3,16,13,45,229.5,308.0,4.45,11.4,472.0,473.63,383.7
2018,3,16,14,0,290.0,313.0,4.5,11.4,516.0,506.05,409.79
2018,3,16,14,15,368.0,274.5,4.45,11.35,520.5,501.73,407.52
2018,3,16,14,30,446.0,236.0,4.4,11.3,525.0,493.52,401.47
2018,3,16,14,45,587.5,183.5,4.35,11.2,542.0,496.3,403.56
2018,3,16,15,0,729.0,131.0,4.3,11.1,559.0,481.43,389.67
2018,3,16,15,15,645.5,140.0,4.3,11.1,498.5,411.14,330.17
2018,3,16,15,30,562.0,149.0,4.3,11.1,438.0,347.04,275.42
2018,3,16,15,45,591.5,129.0,4.1,10.8,407.5,304.01,235.51
2018,3,16,16,0,621.0,109.0,3.9,10.5,377.0,255.38,189.73
2018,3,16,16,15,628.5,93.5,3.65,10.25,336.5,202.59,141.03
2018,3,16,16,30,636.0,78.0,3.4,10.0,296.0,148.66,93.46
2018,3,16,16,45,567.0,71.5,3.1,9.75,242.0,95.97,56.16
2018,3,16,17,0,498.0,65.0,2.8,9.5,188.0,51.77,41.39
2018,3,16,17,15,430.0,55.0,2.55,9.05,143.0,41.52,31.91
2018,3,16,17,30,362.0,45.0,2.3,8.6,98.0,35.34,25.85
2018,3,16,17,45,258.5,33.0,2.1,8.15,63.0,26.85,16.72
2018,3,16,18,0,155.0,21.0,1.9,7.7,28.0,16.79,0.0
2018,3,16,18,15,77.5,10.5,1.9,7.6,14.0,10.01,0.0
2018,3,16,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,17,6,15,4.5,7.0,1.1,7.95,7.0,0.0,0.0
2018,3,17,6,30,9.0,14.0,1.2,8.2,14.0,16.48,0.0
2018,3,17,6,45,33.0,30.0,1.35,8.4,34.0,54.33,35.43
2018,3,17,7,0,57.0,46.0,1.5,8.6,54.0,84.12,65.5
2018,3,17,7,15,96.5,68.0,1.55,8.75,88.0,132.77,108.86
2018,3,17,7,30,136.0,90.0,1.6,8.9,122.0,184.61,154.59
2018,3,17,7,45,135.0,109.5,1.7,9.05,148.0,211.55,178.09
2018,3,17,8,0,134.0,129.0,1.8,9.2,174.0,238.0,200.44
2018,3,17,8,15,123.0,149.5,1.75,9.4,196.0,258.16,216.5
2018,3,17,8,30,112.0,170.0,1.7,9.6,218.0,276.95,230.92
2018,3,17,8,45,165.5,192.5,1.7,9.75,272.0,347.22,288.53
2018,3,17,9,0,219.0,215.0,1.7,9.9,326.0,420.59,346.88
2018,3,17,9,15,214.5,217.0,1.7,10.0,333.5,422.95,347.39
2018,3,17,9,30,210.0,219.0,1.7,10.1,341.0,438.6,358.48
2018,3,17,9,45,123.5,164.0,1.65,10.2,237.0,287.71,236.65
2018,3,17,10,0,37.0,109.0,1.6,10.3,133.0,141.14,114.48
2018,3,17,10,15,34.0,171.0,1.6,10.4,194.0,203.26,165.15
2018,3,17,10,30,31.0,233.0,1.6,10.5,255.0,266.55,215.09
2018,3,17,10,45,62.5,256.0,1.6,10.65,301.5,320.28,258.13
2018,3,17,11,0,94.0,279.0,1.6,10.8,348.0,387.21,310.5
2018,3,17,11,15,54.0,210.0,1.6,10.85,250.0,261.05,210.04
2018,3,17,11,30,14.0,141.0,1.6,10.9,152.0,151.55,120.72
2018,3,17,11,45,12.5,164.5,1.65,10.95,174.5,167.23,133.57
2018,3,17,12,0,11.0,188.0,1.7,11.0,197.0,188.37,150.47
2018,3,17,12,15,17.5,233.5,1.75,11.05,247.5,238.31,190.62
2018,3,17,12,30,24.0,279.0,1.8,11.1,298.0,296.91,236.92
2018,3,17,12,45,23.5,280.0,1.85,11.15,298.5,287.28,229.12
2018,3,17,13,0,23.0,281.0,1.9,11.2,299.0,286.44,228.57
2018,3,17,13,15,66.5,283.5,2.0,11.15,333.5,328.78,263.63
2018,3,17,13,30,110.0,286.0,2.1,11.1,368.0,366.96,294.82
2018,3,17,13,45,218.5,297.5,2.15,11.1,453.5,455.37,365.64
2018,3,17,14,0,327.0,309.0,2.2,11.1,539.0,527.48,421.87
2018,3,17,14,15,255.5,289.5,2.2,11.0,464.5,444.61,356.94
2018,3,17,14,30,184.0,270.0,2.2,10.9,390.0,365.19,294.54
2018,3,17,14,45,108.0,217.5,2.2,10.85,287.0,263.58,213.37
2018,3,17,15,0,32.0,165.0,2.2,10.8,184.0,169.2,136.46
2018,3,17,15,15,108.0,180.0,2.2,10.8,237.0,213.41,172.84
2018,3,17,15,30,184.0,195.0,2.2,10.8,290.0,246.65,198.35
2018,3,17,15,45,273.0,172.5,2.05,10.65,299.0,240.95,190.38
2018,3,17,16,0,362.0,150.0,1.9,10.5,308.0,223.95,171.45
2018,3,17,16,15,329.5,135.0,1.7,10.3,265.5,181.03,134.73
2018,3,17,16,30,297.0,120.0,1.5,10.1,223.0,140.77,101.66
2018,3,17,16,45,301.0,102.5,1.3,9.85,192.0,105.24,73.82
2018,3,17,17,0,305.0,85.0,1.1,9.6,161.0,65.66,53.88
2018,3,17,17,15,270.5,68.0,1.15,9.2,124.0,50.91,40.38
2018,3,17,17,30,236.0,51.0,1.2,8.8,87.0,38.99,29.14
2018,3,17,17,45,187.0,36.5,1.2,8.4,58.0,28.53,18.38
2018,3,17,18,0,138.0,22.0,1.2,8.0,29.0,17.56,0.0
2018,3,17,18,15,69.0,11.0,1.2,7.85,14.5,10.48,0.0
2018,3,17,18,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,6,15,28.5,9.0,0.6,6.85,10.0,8.58,0.0
2018,3,18,6,30,57.0,18.0,0.7,7.1,20.0,37.21,0.0
2018,3,18,6,45,139.0,33.5,0.75,7.35,50.5,118.57,85.86
2018,3,18,7,0,221.0,49.0,0.8,7.6,81.0,181.0,146.26
2018,3,18,7,15,283.0,64.0,0.85,8.05,122.0,241.62,200.51
2018,3,18,7,30,345.0,79.0,0.9,8.5,163.0,308.36,258.33
2018,3,18,7,45,348.5,98.5,0.95,8.9,200.5,350.02,293.4
2018,3,18,8,0,352.0,118.0,1.0,9.3,238.0,390.88,326.47
2018,3,18,8,15,396.5,130.5,1.05,9.85,285.5,451.54,374.47
2018,3,18,8,30,441.0,143.0,1.1,10.4,333.0,514.68,422.72
2018,3,18,8,45,537.0,139.0,1.15,10.9,396.5,600.61,488.03
2018,3,18,9,0,633.0,135.0,1.2,11.4,460.0,698.08,558.77
2018,3,18,9,15,496.0,185.5,1.2,11.8,453.5,652.72,519.77
2018,3,18,9,30,359.0,236.0,1.2,12.2,447.0,589.07,468.15
2018,3,18,9,45,270.5,268.0,1.2,12.6,432.5,553.06,437.82
2018,3,18,10,0,182.0,300.0,1.2,13.0,418.0,497.51,392.66
2018,3,18,10,15,192.5,316.0,1.15,13.2,446.5,525.7,412.89
2018,3,18,10,30,203.0,332.0,1.1,13.4,475.0,553.23,431.62
2018,3,18,10,45,177.5,345.5,1.05,13.65,473.5,542.87,421.51
2018,3,18,11,0,152.0,359.0,1.0,13.9,472.0,531.32,410.98
2018,3,18,11,15,208.0,360.5,0.9,13.9,519.0,583.12,449.03
2018,3,18,11,30,264.0,362.0,0.8,13.9,566.0,646.68,493.52
2018,3,18,11,45,313.0,356.0,0.7,13.9,600.0,680.12,515.96
2018,3,18,12,0,362.0,350.0,0.6,13.9,634.0,711.2,536.62
2018,3,18,12,15,254.5,359.0,0.65,13.8,559.0,613.28,466.15
2018,3,18,12,30,147.0,368.0,0.7,13.7,484.0,508.01,389.79
2018,3,18,12,45,95.5,348.0,0.8,13.6,423.0,426.78,330.9
2018,3,18,13,0,44.0,328.0,0.9,13.5,362.0,358.64,279.63
2018,3,18,13,15,34.0,306.0,0.95,13.4,332.0,325.14,254.81
2018,3,18,13,30,24.0,284.0,1.0,13.3,302.0,286.92,225.76
2018,3,18,13,45,20.0,266.5,1.05,13.2,281.0,265.48,209.62
2018,3,18,14,0,16.0,249.0,1.1,13.1,260.0,244.52,193.6
2018,3,18,14,15,12.0,227.0,1.1,13.0,235.0,219.83,174.44
2018,3,18,14,30,8.0,205.0,1.1,12.9,210.0,195.73,155.59
2018,3,18,14,45,7.0,193.5,1.05,12.75,198.0,183.54,146.21
2018,3,18,15,0,6.0,182.0,1.0,12.6,186.0,171.5,136.86
2018,3,18,15,15,5.0,170.0,1.0,12.6,173.0,159.15,127.18
2018,3,18,15,30,4.0,158.0,1.0,12.6,160.0,146.95,117.56
2018,3,18,15,45,31.5,159.5,0.85,12.25,173.5,154.86,123.89
2018,3,18,16,0,59.0,161.0,0.7,11.9,187.0,159.3,126.75
2018,3,18,16,15,66.0,145.0,0.7,11.65,170.5,141.36,111.58
2018,3,18,16,30,73.0,129.0,0.7,11.4,154.0,122.57,95.74
2018,3,18,16,45,53.5,86.0,0.7,11.15,103.0,80.32,61.52
2018,3,18,17,0,34.0,43.0,0.7,10.9,52.0,38.14,27.18
2018,3,18,17,15,51.5,38.5,0.75,10.75,48.5,33.91,24.97
2018,3,18,17,30,69.0,34.0,0.8,10.6,45.0,27.95,19.23
2018,3,18,17,45,43.0,22.5,0.85,10.45,28.5,20.12,11.36
2018,3,18,18,0,17.0,11.0,0.9,10.3,12.0,10.08,0.0
2018,3,18,18,15,8.5,5.5,0.9,10.2,6.0,5.24,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,19,6,15,97.0,10.5,1.45,6.25,15.0,39.24,0.0
2018,3,19,6,30,194.0,21.0,1.5,7.0,30.0,103.8,0.0
2018,3,19,6,45,340.5,31.5,1.55,7.75,72.5,199.27,149.07
2018,3,19,7,0,487.0,42.0,1.6,8.5,115.0,298.54,241.89
2018,3,19,7,15,566.5,49.5,1.7,9.05,166.5,374.78,310.28
2018,3,19,7,30,646.0,57.0,1.8,9.6,218.0,458.03,381.79
2018,3,19,7,45,587.5,75.0,1.9,10.2,247.0,474.91,396.8
2018,3,19,8,0,529.0,93.0,2.0,10.8,276.0,484.19,404.21
2018,3,19,8,15,462.5,123.5,2.15,11.4,301.0,490.9,408.09
2018,3,19,8,30,396.0,154.0,2.3,12.0,326.0,494.85,408.79
2018,3,19,8,45,399.5,172.5,2.45,12.55,363.0,532.96,437.17
2018,3,19,9,0,403.0,191.0,2.6,13.1,400.0,569.71,463.69
2018,3,19,9,15,439.0,200.5,2.6,13.45,445.5,622.47,502.5
2018,3,19,9,30,475.0,210.0,2.6,13.8,491.0,675.47,540.57
2018,3,19,9,45,588.5,186.5,2.55,14.15,557.0,765.7,606.93
2018,3,19,10,0,702.0,163.0,2.5,14.5,623.0,854.69,667.99
2018,3,19,10,15,669.5,183.5,2.5,14.85,639.0,856.43,666.26
2018,3,19,10,30,637.0,204.0,2.5,15.2,655.0,853.86,662.49
2018,3,19,10,45,514.5,259.5,2.5,15.55,631.5,795.71,616.43
2018,3,19,11,0,392.0,315.0,2.5,15.9,608.0,725.27,561.68
2018,3,19,11,15,378.0,327.0,2.55,16.15,614.5,721.84,558.43
2018,3,19,11,30,364.0,339.0,2.6,16.4,621.0,716.59,553.41
2018,3,19,11,45,502.0,289.0,2.65,16.7,683.0,797.93,614.38
2018,3,19,12,0,640.0,239.0,2.7,17.0,745.0,866.62,664.71
2018,3,19,12,15,748.0,191.5,2.6,17.15,783.0,901.38,687.82
2018,3,19,12,30,856.0,144.0,2.5,17.3,821.0,924.64,702.23
2018,3,19,12,45,652.0,225.5,2.4,17.4,738.0,812.21,622.34
2018,3,19,13,0,448.0,307.0,2.3,17.5,655.0,698.48,536.79
2018,3,19,13,15,390.5,321.5,2.15,17.6,620.5,640.91,494.11
2018,3,19,13,30,333.0,336.0,2.0,17.7,586.0,593.38,457.78
2018,3,19,13,45,289.0,332.5,1.85,17.8,544.5,540.77,418.08
2018,3,19,14,0,245.0,329.0,1.7,17.9,503.0,486.21,376.76
2018,3,19,14,15,386.0,270.0,1.55,17.6,531.0,509.55,396.62
2018,3,19,14,30,527.0,211.0,1.4,17.3,559.0,518.85,404.21
2018,3,19,14,45,453.0,218.5,1.25,17.05,505.5,455.42,354.71
2018,3,19,15,0,379.0,226.0,1.1,16.8,452.0,396.58,308.79
2018,3,19,15,15,287.5,224.5,1.1,16.8,389.0,331.31,258.05
2018,3,19,15,30,196.0,223.0,1.1,16.8,326.0,275.59,214.71
2018,3,19,15,45,249.0,197.0,0.85,16.2,315.5,254.6,196.23
2018,3,19,16,0,302.0,171.0,0.6,15.6,305.0,227.76,171.62
2018,3,19,16,15,401.5,133.0,0.6,15.3,288.5,192.15,137.5
2018,3,19,16,30,501.0,95.0,0.6,15.0,272.0,146.56,95.11
2018,3,19,16,45,459.0,86.0,0.6,14.7,228.0,101.23,62.88
2018,3,19,17,0,417.0,77.0,0.6,14.4,184.0,61.4,43.28
2018,3,19,17,15,347.0,64.0,0.7,14.0,139.5,47.73,36.85
2018,3,19,17,30,277.0,51.0,0.8,13.6,95.0,38.87,28.56
2018,3,19,17,45,190.0,36.0,0.9,13.2,61.0,27.98,17.9
2018,3,19,18,0,103.0,21.0,1.0,12.8,27.0,16.6,0.0
2018,3,19,18,15,51.5,10.5,1.05,12.6,13.5,10.01,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.45,10.7,2.5,3.43,0.0
2018,3,20,6,30,10.0,4.0,1.7,10.7,5.0,9.19,0.0
2018,3,20,6,45,5.0,5.5,1.9,10.75,6.0,7.23,0.16
2018,3,20,7,0,0.0,7.0,2.1,10.8,7.0,6.48,0.0
2018,3,20,7,15,0.0,8.5,2.05,10.8,8.5,7.87,1.15
2018,3,20,7,30,0.0,10.0,2.0,10.8,10.0,9.26,2.41
2018,3,20,7,45,0.0,25.0,2.0,10.85,25.0,23.19,14.55
2018,3,20,8,0,0.0,40.0,2.0,10.9,40.0,37.14,26.63
2018,3,20,8,15,0.0,53.5,2.15,11.0,53.5,49.73,37.38
2018,3,20,8,30,0.0,67.0,2.3,11.1,67.0,62.33,48.03
2018,3,20,8,45,0.0,59.0,2.45,11.2,59.0,54.88,41.49
2018,3,20,9,0,0.0,51.0,2.6,11.3,51.0,47.43,34.99
2018,3,20,9,15,0.0,69.5,2.7,11.4,69.5,64.71,49.52
2018,3,20,9,30,0.0,88.0,2.8,11.5,88.0,82.01,63.92
2018,3,20,9,45,0.0,77.5,2.95,11.6,77.5,72.21,55.49
2018,3,20,10,0,0.0,67.0,3.1,11.7,67.0,62.42,47.14
2018,3,20,10,15,0.0,83.0,3.2,11.8,83.0,77.39,59.56
2018,3,20,10,30,0.0,99.0,3.3,11.9,99.0,92.5,71.99
2018,3,20,10,45,0.0,115.0,3.4,11.95,115.0,107.89,84.6
2018,3,20,11,0,0.0,131.0,3.5,12.0,131.0,123.31,97.17
2018,3,20,11,15,0.0,118.5,3.55,12.1,118.5,111.21,87.07
2018,3,20,11,30,0.0,106.0,3.6,12.2,106.0,99.23,77.11
2018,3,20,11,45,0.0,99.5,3.7,12.35,99.5,93.04,71.93
2018,3,20,12,0,0.0,93.0,3.8,12.5,93.0,86.88,66.79
2018,3,20,12,15,0.0,98.0,3.8,12.5,98.0,91.61,70.69
2018,3,20,12,30,0.0,103.0,3.8,12.5,103.0,96.33,74.59
2018,3,20,12,45,0.0,95.0,3.85,12.55,95.0,88.75,68.33
2018,3,20,13,0,0.0,87.0,3.9,12.6,87.0,81.22,62.14
2018,3,20,13,15,0.0,85.0,3.8,12.6,85.0,79.33,60.63
2018,3,20,13,30,0.0,83.0,3.7,12.6,83.0,77.45,59.13
2018,3,20,13,45,0.0,93.0,3.65,12.6,93.0,86.79,66.95
2018,3,20,14,0,0.0,103.0,3.6,12.6,103.0,96.13,74.79
2018,3,20,14,15,0.0,97.0,3.5,12.6,97.0,90.49,70.22
2018,3,20,14,30,0.0,91.0,3.4,12.6,91.0,84.86,65.68
2018,3,20,14,45,0.0,87.0,3.3,12.65,87.0,81.1,62.68
2018,3,20,15,0,0.0,83.0,3.2,12.7,83.0,77.34,59.68
2018,3,20,15,15,0.0,93.0,3.2,12.7,93.0,86.64,67.65
2018,3,20,15,30,0.0,103.0,3.2,12.7,103.0,95.71,75.45
2018,3,20,15,45,0.0,101.0,3.05,12.65,101.0,93.69,73.99
2018,3,20,16,0,0.0,99.0,2.9,12.6,99.0,91.59,72.47
2018,3,20,16,15,0.0,87.5,2.8,12.5,87.5,80.97,63.71
2018,3,20,16,30,0.0,76.0,2.7,12.4,76.0,70.4,54.89
2018,3,20,16,45,0.0,67.5,2.6,12.35,67.5,62.48,48.19
2018,3,20,17,0,0.0,59.0,2.5,12.3,59.0,54.52,41.32
2018,3,20,17,15,0.0,50.0,2.4,12.25,50.0,46.15,35.72
2018,3,20,17,30,0.0,41.0,2.3,12.2,41.0,37.72,27.73
2018,3,20,17,45,4.5,27.0,2.25,12.1,27.5,25.08,15.66
2018,3,20,18,0,9.0,13.0,2.2,12.0,14.0,12.22,0.0
2018,3,20,18,15,4.5,6.5,2.45,12.05,7.0,6.2,0.0
2018,3,20,18,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.55,13.1,3.0,2.86,0.0
2018,3,21,6,30,0.0,6.0,1.6,13.3,6.0,5.55,0.0
2018,3,21,6,45,0.0,9.5,1.65,13.55,9.5,8.79,1.45
2018,3,21,7,0,0.0,13.0,1.7,13.8,13.0,12.04,4.51
2018,3,21,7,15,0.0,19.5,1.85,13.95,19.5,18.07,9.81
2018,3,21,7,30,0.0,26.0,2.0,14.1,26.0,24.11,15.08
2018,3,21,7,45,0.0,43.0,2.1,14.25,43.0,39.93,28.65
2018,3,21,8,0,0.0,60.0,2.2,14.4,60.0,55.79,42.09
2018,3,21,8,15,0.0,74.0,2.35,14.55,74.0,68.87,53.02
2018,3,21,8,30,0.0,88.0,2.5,14.7,88.0,82.44,64.22
2018,3,21,8,45,0.0,88.0,2.6,14.85,88.0,82.15,63.72
2018,3,21,9,0,0.0,88.0,2.7,15.0,88.0,81.99,63.35
2018,3,21,9,15,1.0,124.5,2.75,15.2,125.0,118.81,93.61
2018,3,21,9,30,2.0,161.0,2.8,15.4,162.0,156.23,123.86
2018,3,21,9,45,3.0,170.5,2.9,15.55,172.5,166.27,131.61
2018,3,21,10,0,4.0,180.0,3.0,15.7,183.0,176.35,139.43
2018,3,21,10,15,10.5,216.5,3.2,15.9,224.0,219.13,173.61
2018,3,21,10,30,17.0,253.0,3.4,16.1,265.0,262.19,207.5
2018,3,21,10,45,22.0,273.5,3.55,16.3,289.5,287.3,226.92
2018,3,21,11,0,27.0,294.0,3.7,16.5,314.0,325.63,256.51
2018,3,21,11,15,30.0,305.5,3.8,16.6,328.5,339.18,266.71
2018,3,21,11,30,33.0,317.0,3.9,16.7,343.0,352.45,276.76
2018,3,21,11,45,41.0,333.0,4.0,16.75,365.5,374.88,294.11
2018,3,21,12,0,49.0,349.0,4.1,16.8,388.0,396.71,310.92
2018,3,21,12,15,47.5,347.5,4.05,16.85,385.5,390.77,306.08
2018,3,21,12,30,46.0,346.0,4.0,16.9,383.0,384.74,301.3
2018,3,21,12,45,44.0,338.5,3.95,16.9,373.5,372.04,291.53
2018,3,21,13,0,42.0,331.0,3.9,16.9,364.0,359.42,281.87
2018,3,21,13,15,43.0,320.0,3.8,16.9,353.0,345.82,271.54
2018,3,21,13,30,44.0,309.0,3.7,16.9,342.0,332.19,261.19
2018,3,21,13,45,81.0,324.5,3.65,16.85,383.5,370.56,292.04
2018,3,21,14,0,118.0,340.0,3.6,16.8,425.0,409.5,322.71
2018,3,21,14,15,114.5,324.0,3.6,16.75,403.5,379.69,299.82
2018,3,21,14,30,111.0,308.0,3.6,16.7,382.0,354.49,280.53
2018,3,21,14,45,104.5,285.0,3.6,16.7,351.5,321.54,254.91
2018,3,21,15,0,98.0,262.0,3.6,16.7,321.0,289.43,229.71
2018,3,21,15,15,75.0,232.0,3.6,16.7,275.5,244.84,194.35
2018,3,21,15,30,52.0,202.0,3.6,16.7,230.0,203.27,161.23
2018,3,21,15,45,81.5,192.0,3.6,16.35,231.0,198.73,157.2
2018,3,21,16,0,111.0,182.0,3.6,16.0,232.0,188.93,148.18
2018,3,21,16,15,129.5,154.5,3.55,15.85,206.0,160.05,123.29
2018,3,21,16,30,148.0,127.0,3.5,15.7,180.0,129.44,96.97
2018,3,21,16,45,158.5,106.0,3.45,15.5,154.5,101.44,74.33
2018,3,21,17,0,169.0,85.0,3.4,15.3,129.0,68.74,51.18
2018,3,21,17,15,134.5,70.0,3.35,15.15,100.0,55.1,43.18
2018,3,21,17,30,100.0,55.0,3.3,15.0,71.0,46.13,34.75
2018,3,21,17,45,72.5,38.5,3.25,14.85,48.0,32.74,22.0
2018,3,21,18,0,45.0,22.0,3.2,14.7,25.0,19.1,1.76
2018,3,21,18,15,22.5,11.0,3.25,14.6,12.5,10.48,0.0
2018,3,21,18,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.5,3.5,13.25,4.5,4.29,0.0
2018,3,22,6,30,0.0,9.0,3.6,13.3,9.0,8.33,0.0
2018,3,22,6,45,0.0,16.0,3.65,13.35,16.0,14.83,6.43
2018,3,22,7,0,0.0,23.0,3.7,13.4,23.0,21.33,12.37
2018,3,22,7,15,0.0,34.0,3.7,13.45,34.0,31.56,21.35
2018,3,22,7,30,0.0,45.0,3.7,13.5,45.0,41.8,30.27
2018,3,22,7,45,0.0,60.5,3.7,13.55,60.5,56.26,42.68
2018,3,22,8,0,0.0,76.0,3.7,13.6,76.0,71.23,55.35
2018,3,22,8,15,0.0,59.5,3.7,13.7,59.5,55.33,41.67
2018,3,22,8,30,0.0,43.0,3.7,13.8,43.0,39.95,28.47
2018,3,22,8,45,1.0,70.0,3.75,13.85,70.5,65.94,50.4
2018,3,22,9,0,2.0,97.0,3.8,13.9,98.0,92.47,72.49
2018,3,22,9,15,4.5,105.5,3.75,13.9,108.0,102.88,81.03
2018,3,22,9,30,7.0,114.0,3.7,13.9,118.0,113.42,89.65
2018,3,22,9,45,72.0,174.5,3.7,13.9,222.5,253.35,206.3
2018,3,22,10,0,137.0,235.0,3.7,13.9,327.0,381.48,309.42
2018,3,22,10,15,123.0,239.0,3.8,13.8,324.5,373.17,301.6
2018,3,22,10,30,109.0,243.0,3.9,13.7,322.0,364.02,293.64
2018,3,22,10,45,77.5,245.5,3.95,13.55,302.5,322.89,259.89
2018,3,22,11,0,46.0,248.0,4.0,13.4,283.0,294.28,235.86
2018,3,22,11,15,39.5,267.0,4.05,13.2,297.5,306.92,245.54
2018,3,22,11,30,33.0,286.0,4.1,13.0,312.0,319.24,254.88
2018,3,22,11,45,40.0,252.5,4.15,12.8,284.5,289.15,231.61
2018,3,22,12,0,47.0,219.0,4.2,12.6,257.0,259.69,208.79
2018,3,22,12,15,78.0,260.5,4.25,12.45,323.0,338.44,272.53
2018,3,22,12,30,109.0,302.0,4.3,12.3,389.0,405.25,325.74
2018,3,22,12,45,153.0,328.5,4.35,12.15,449.5,465.26,373.62
2018,3,22,13,0,197.0,355.0,4.4,12.0,510.0,521.63,418.12
2018,3,22,13,15,186.5,357.5,4.4,11.95,502.0,505.95,405.53
2018,3,22,13,30,176.0,360.0,4.4,11.9,494.0,490.16,393.16
2018,3,22,13,45,246.0,339.5,4.45,11.9,520.5,516.19,415.26
2018,3,22,14,0,316.0,319.0,4.5,11.9,547.0,529.96,427.33
2018,3,22,14,15,502.5,242.5,4.5,11.95,587.5,562.96,455.9
2018,3,22,14,30,689.0,166.0,4.5,12.0,628.0,575.85,467.17
2018,3,22,14,45,605.0,181.5,4.55,12.05,571.0,506.5,410.34
2018,3,22,15,0,521.0,197.0,4.6,12.1,514.0,442.16,357.19
2018,3,22,15,15,495.5,187.5,4.6,12.1,471.5,390.15,313.4
2018,3,22,15,30,470.0,178.0,4.6,12.1,429.0,340.22,270.48
2018,3,22,15,45,589.0,137.5,4.65,11.85,423.0,313.28,242.85
2018,3,22,16,0,708.0,97.0,4.7,11.6,417.0,270.11,199.05
2018,3,22,16,15,686.0,89.0,4.6,11.3,369.0,212.96,147.28
2018,3,22,16,30,664.0,81.0,4.5,11.0,321.0,158.04,99.8
2018,3,22,16,45,634.5,73.0,4.4,10.65,273.5,105.0,60.3
2018,3,22,17,0,605.0,65.0,4.3,10.3,226.0,55.53,36.16
2018,3,22,17,15,536.0,57.5,4.1,9.9,177.0,42.79,33.07
2018,3,22,17,30,467.0,50.0,3.9,9.5,128.0,38.98,29.23
2018,3,22,17,45,339.0,38.5,3.7,9.1,84.5,31.13,21.32
2018,3,22,18,0,211.0,27.0,3.5,8.7,41.0,21.48,4.91
2018,3,22,18,15,105.5,13.5,3.3,8.45,20.5,12.87,0.0
2018,3,22,18,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.5,1.1,7.15,1.0,0.0,0.0
2018,3,23,6,0,13.0,3.0,1.0,7.3,2.0,0.0,0.0
2018,3,23,6,15,93.5,15.0,0.95,7.9,20.5,43.46,0.0
2018,3,23,6,30,174.0,27.0,0.9,8.5,39.0,111.73,52.25
2018,3,23,6,45,287.5,38.5,0.9,9.05,78.5,187.11,145.87
2018,3,23,7,0,401.0,50.0,0.9,9.6,118.0,271.95,221.3
2018,3,23,7,15,506.5,58.0,0.9,9.95,174.5,359.36,296.52
2018,3,23,7,30,612.0,66.0,0.9,10.3,231.0,456.41,376.68
2018,3,23,7,45,685.0,67.5,0.9,10.65,288.5,533.88,438.41
2018,3,23,8,0,758.0,69.0,0.9,11.0,346.0,613.17,499.11
2018,3,23,8,15,790.0,73.0,0.95,11.3,398.5,673.51,541.96
2018,3,23,8,30,822.0,77.0,1.0,11.6,451.0,733.96,583.62
2018,3,23,8,45,808.5,88.5,1.05,11.9,489.5,766.79,604.59
2018,3,23,9,0,795.0,100.0,1.1,12.2,528.0,795.63,622.79
2018,3,23,9,15,791.0,111.0,1.2,12.45,565.5,828.12,644.23
2018,3,23,9,30,787.0,122.0,1.3,12.7,603.0,857.2,663.12
2018,3,23,9,45,833.5,114.0,1.45,12.95,651.5,907.41,697.15
2018,3,23,10,0,880.0,106.0,1.6,13.2,700.0,947.76,723.91
2018,3,23,10,15,840.5,126.5,1.75,13.4,714.5,954.0,727.82
2018,3,23,10,30,801.0,147.0,1.9,13.6,729.0,946.75,723.06
2018,3,23,10,45,706.5,191.0,2.05,13.8,716.5,914.17,701.13
2018,3,23,11,0,612.0,235.0,2.2,14.0,704.0,869.59,670.01
2018,3,23,11,15,543.5,267.0,2.35,14.1,690.0,830.71,641.75
2018,3,23,11,30,475.0,299.0,2.5,14.2,676.0,793.26,613.91
2018,3,23,11,45,418.0,327.0,2.65,14.3,661.0,760.43,589.35
2018,3,23,12,0,361.0,355.0,2.8,14.4,646.0,716.86,556.96
2018,3,23,12,15,327.0,365.0,2.9,14.45,628.5,686.11,534.17
2018,3,23,12,30,293.0,375.0,3.0,14.5,611.0,655.03,510.87
2018,3,23,12,45,349.5,346.5,3.15,14.5,625.5,663.27,519.52
2018,3,23,13,0,406.0,318.0,3.3,14.5,640.0,675.33,530.42
2018,3,23,13,15,606.5,234.5,3.35,14.4,704.5,739.42,582.86
2018,3,23,13,30,807.0,151.0,3.4,14.3,769.0,784.0,618.86
2018,3,23,13,45,876.5,120.5,3.45,14.2,773.0,767.48,607.64
2018,3,23,14,0,946.0,90.0,3.5,14.1,777.0,746.92,593.92
2018,3,23,14,15,868.5,113.5,3.5,13.95,723.5,677.18,540.41
2018,3,23,14,30,791.0,137.0,3.5,13.8,670.0,609.86,487.55
2018,3,23,14,45,705.5,154.0,3.55,13.65,610.0,535.94,428.9
2018,3,23,15,0,620.0,171.0,3.6,13.5,550.0,469.13,374.75
2018,3,23,15,15,663.5,145.0,3.6,13.5,524.5,426.91,338.61
2018,3,23,15,30,707.0,119.0,3.6,13.5,499.0,379.03,296.02
2018,3,23,15,45,761.0,97.5,3.55,13.0,473.0,335.61,255.16
2018,3,23,16,0,815.0,76.0,3.5,12.5,447.0,282.61,204.59
2018,3,23,16,15,780.5,72.5,3.35,12.25,394.5,220.96,149.24
2018,3,23,16,30,746.0,69.0,3.2,12.0,342.0,162.9,99.65
2018,3,23,16,45,698.0,64.5,3.0,11.7,288.5,106.77,58.9
2018,3,23,17,0,650.0,60.0,2.8,11.4,235.0,52.54,32.52
2018,3,23,17,15,573.5,53.5,2.55,10.85,183.0,39.22,29.76
2018,3,23,17,30,497.0,47.0,2.3,10.3,131.0,36.05,26.59
2018,3,23,17,45,371.0,37.0,2.0,9.8,87.5,29.5,19.98
2018,3,23,18,0,245.0,27.0,1.7,9.3,44.0,22.7,7.16
2018,3,23,18,15,128.5,14.5,1.7,9.1,23.0,13.82,0.0
2018,3,23,18,30,12.0,2.0,1.7,8.9,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.65,8.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,24,5,45,1.5,1.0,1.15,8.95,1.0,0.0,0.0
2018,3,24,6,0,3.0,2.0,1.1,9.0,2.0,0.0,0.0
2018,3,24,6,15,19.0,14.0,1.2,9.25,15.5,19.32,0.0
2018,3,24,6,30,35.0,26.0,1.3,9.5,29.0,47.33,23.46
2018,3,24,6,45,84.5,45.0,1.45,9.8,58.0,94.17,72.27
2018,3,24,7,0,134.0,64.0,1.6,10.1,87.0,151.13,122.87
2018,3,24,7,15,195.0,81.0,1.7,10.2,127.5,209.28,174.24
2018,3,24,7,30,256.0,98.0,1.8,10.3,168.0,273.51,229.91
2018,3,24,7,45,292.5,116.0,1.85,10.45,212.0,328.96,276.69
2018,3,24,8,0,329.0,134.0,1.9,10.6,256.0,387.04,324.34
2018,3,24,8,15,260.5,144.0,2.0,10.7,249.0,361.6,302.29
2018,3,24,8,30,192.0,154.0,2.1,10.8,242.0,329.84,274.85
2018,3,24,8,45,107.5,141.5,2.15,10.95,191.5,240.9,199.99
2018,3,24,9,0,23.0,129.0,2.2,11.1,141.0,148.59,120.67
2018,3,24,9,15,59.0,150.0,2.3,11.3,185.5,202.24,166.19
2018,3,24,9,30,95.0,171.0,2.4,11.5,230.0,269.32,221.39
2018,3,24,9,45,159.0,230.5,2.5,11.7,335.5,395.67,322.79
2018,3,24,10,0,223.0,290.0,2.6,11.9,441.0,524.02,421.83
2018,3,24,10,15,222.5,315.5,2.75,12.05,472.0,553.41,442.42
2018,3,24,10,30,222.0,341.0,2.9,12.2,503.0,581.54,462.54
