Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,45,278.0,341.0,3.05,12.35,550.5,648.32,513.29
2018,3,24,11,0,334.0,341.0,3.2,12.5,598.0,700.16,552.37
2018,3,24,11,15,512.5,277.0,3.3,12.55,681.0,812.3,638.94
2018,3,24,11,30,691.0,213.0,3.4,12.6,764.0,913.97,714.59
2018,3,24,11,45,816.5,161.5,3.55,12.65,819.0,963.4,749.08
2018,3,24,12,0,942.0,110.0,3.7,12.7,874.0,1005.2,778.54
2018,3,24,12,15,944.0,109.0,3.8,12.65,874.5,987.99,766.95
2018,3,24,12,30,946.0,108.0,3.9,12.6,875.0,967.06,753.28
2018,3,24,12,45,915.0,119.5,4.0,12.55,855.5,926.63,725.77
2018,3,24,13,0,884.0,131.0,4.1,12.5,836.0,884.11,696.64
2018,3,24,13,15,720.5,194.0,4.15,12.4,761.0,792.17,630.46
2018,3,24,13,30,557.0,257.0,4.2,12.3,686.0,695.63,555.77
2018,3,24,13,45,470.0,279.5,4.25,12.25,634.0,627.47,503.12
2018,3,24,14,0,383.0,302.0,4.3,12.2,582.0,560.02,450.16
2018,3,24,14,15,426.0,276.0,4.3,12.05,575.0,545.44,439.87
2018,3,24,14,30,469.0,250.0,4.3,11.9,568.0,522.11,422.0
2018,3,24,14,45,539.0,212.0,4.25,11.8,558.0,497.56,402.43
2018,3,24,15,0,609.0,174.0,4.2,11.7,548.0,466.81,376.6
2018,3,24,15,15,708.0,135.5,4.2,11.7,541.0,438.09,350.4
2018,3,24,15,30,807.0,97.0,4.2,11.7,534.0,399.75,313.98
2018,3,24,15,45,797.0,89.5,4.05,11.35,488.5,340.42,260.23
2018,3,24,16,0,787.0,82.0,3.9,11.0,443.0,281.31,205.78
2018,3,24,16,15,774.5,75.5,3.7,10.7,396.5,223.03,152.22
2018,3,24,16,30,762.0,69.0,3.5,10.4,350.0,165.72,101.95
2018,3,24,16,45,706.5,65.5,3.3,10.15,294.5,108.86,60.58
2018,3,24,17,0,651.0,62.0,3.1,9.9,239.0,54.7,34.14
2018,3,24,17,15,584.5,54.5,2.8,9.4,188.0,39.93,30.61
2018,3,24,17,30,518.0,47.0,2.5,8.9,137.0,35.91,26.66
2018,3,24,17,45,390.5,37.5,2.2,8.4,92.0,29.82,20.47
2018,3,24,18,0,263.0,28.0,1.9,7.9,47.0,23.54,9.08
2018,3,24,18,15,138.0,15.0,1.85,7.75,24.5,14.3,0.0
2018,3,24,18,30,13.0,2.0,1.8,7.6,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.8,7.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,25,5,45,2.5,0.5,1.45,6.65,0.5,0.0,0.0
2018,3,25,6,0,5.0,1.0,1.4,6.8,1.0,0.0,0.0
2018,3,25,6,15,15.0,11.5,1.45,7.35,12.5,15.72,0.0
2018,3,25,6,30,25.0,22.0,1.5,7.9,24.0,37.02,19.59
2018,3,25,6,45,109.0,40.5,1.55,8.45,59.0,104.46,81.55
2018,3,25,7,0,193.0,59.0,1.6,9.0,94.0,172.42,141.67
2018,3,25,7,15,385.5,66.5,1.7,9.25,165.0,303.34,254.4
2018,3,25,7,30,578.0,74.0,1.8,9.5,236.0,449.08,376.26
2018,3,25,7,45,415.5,78.0,1.95,9.75,206.5,372.31,314.38
2018,3,25,8,0,253.0,82.0,2.1,10.0,177.0,284.08,240.73
2018,3,25,8,15,275.5,117.0,2.15,10.2,234.0,340.03,287.01
2018,3,25,8,30,298.0,152.0,2.2,10.4,291.0,408.85,341.63
2018,3,25,8,45,524.0,133.5,2.25,10.6,408.5,598.78,493.7
2018,3,25,9,0,750.0,115.0,2.3,10.8,526.0,783.53,630.59
2018,3,25,9,15,567.5,177.0,2.4,11.0,502.0,712.2,573.9
2018,3,25,9,30,385.0,239.0,2.5,11.2,478.0,619.49,499.42
2018,3,25,9,45,322.0,266.0,2.55,11.45,474.0,599.65,481.89
2018,3,25,10,0,259.0,293.0,2.6,11.7,470.0,575.53,460.56
2018,3,25,10,15,252.5,303.0,2.7,11.8,482.0,582.14,464.81
2018,3,25,10,30,246.0,313.0,2.8,11.9,494.0,587.37,467.87
2018,3,25,10,45,453.5,261.5,2.85,12.05,608.0,743.91,589.28
2018,3,25,11,0,661.0,210.0,2.9,12.2,722.0,892.74,698.73
2018,3,25,11,15,581.5,251.0,2.95,12.25,708.0,851.57,666.05
2018,3,25,11,30,502.0,292.0,3.0,12.3,694.0,812.88,635.8
2018,3,25,11,45,384.5,331.5,3.1,12.35,641.5,723.0,567.95
2018,3,25,12,0,267.0,371.0,3.2,12.4,589.0,646.12,508.32
2018,3,25,12,15,341.0,343.0,3.25,12.45,621.0,676.15,533.41
2018,3,25,12,30,415.0,315.0,3.3,12.5,653.0,711.93,561.59
2018,3,25,12,45,637.0,225.5,3.4,12.5,738.5,803.31,634.57
2018,3,25,13,0,859.0,136.0,3.5,12.5,824.0,874.47,687.24
2018,3,25,13,15,782.5,162.5,3.5,12.5,779.5,808.75,639.7
2018,3,25,13,30,706.0,189.0,3.5,12.5,735.0,747.08,594.28
2018,3,25,13,45,636.5,211.5,3.55,12.45,692.5,686.56,548.2
2018,3,25,14,0,567.0,234.0,3.6,12.4,650.0,627.05,502.19
2018,3,25,14,15,669.5,188.5,3.6,12.35,659.5,622.59,500.19
2018,3,25,14,30,772.0,143.0,3.6,12.3,669.0,604.93,486.81
2018,3,25,14,45,823.0,118.5,3.6,12.2,651.5,568.61,457.31
2018,3,25,15,0,874.0,94.0,3.6,12.1,634.0,525.88,421.33
2018,3,25,15,15,871.0,88.0,3.6,12.1,594.0,469.55,372.77
2018,3,25,15,30,868.0,82.0,3.6,12.1,554.0,411.99,321.64
2018,3,25,15,45,808.0,86.5,3.5,11.85,495.0,341.79,260.19
2018,3,25,16,0,748.0,91.0,3.4,11.6,436.0,276.83,202.68
2018,3,25,16,15,751.5,80.0,3.2,11.35,393.0,222.97,152.61
2018,3,25,16,30,755.0,69.0,3.0,11.1,350.0,165.28,101.53
2018,3,25,16,45,707.0,64.5,2.8,10.8,296.0,108.52,59.94
2018,3,25,17,0,659.0,60.0,2.6,10.5,242.0,53.69,32.65
2018,3,25,17,15,585.0,54.0,2.45,10.0,190.0,39.35,30.03
2018,3,25,17,30,511.0,48.0,2.3,9.5,138.0,36.63,27.27
2018,3,25,17,45,318.5,38.5,2.15,9.0,88.0,30.51,21.1
2018,3,25,18,0,126.0,29.0,2.0,8.5,38.0,22.9,9.72
2018,3,25,18,15,70.0,15.5,2.0,8.35,20.0,14.77,0.0
2018,3,25,18,30,14.0,2.0,2.0,8.2,2.0,0.0,0.0
2018,3,25,18,45,7.0,1.0,2.05,8.1,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,26,5,45,18.5,3.0,1.9,6.15,2.5,0.0,0.0
2018,3,26,6,0,37.0,6.0,1.9,6.4,5.0,0.0,0.0
2018,3,26,6,15,188.5,18.0,2.15,7.05,31.5,77.55,0.0
2018,3,26,6,30,340.0,30.0,2.4,7.7,58.0,182.5,122.54
2018,3,26,6,45,460.0,38.0,2.6,8.4,105.5,264.87,211.78
2018,3,26,7,0,580.0,46.0,2.8,9.1,153.0,358.24,295.67
2018,3,26,7,15,647.0,51.5,3.0,9.55,206.5,428.22,358.63
2018,3,26,7,30,714.0,57.0,3.2,10.0,260.0,507.63,426.76
2018,3,26,7,45,757.0,61.0,3.35,10.5,314.5,574.56,482.13
2018,3,26,8,0,800.0,65.0,3.5,11.0,369.0,643.34,536.32
2018,3,26,8,15,827.5,68.0,3.6,11.4,421.0,700.98,578.7
2018,3,26,8,30,855.0,71.0,3.7,11.8,473.0,758.28,619.79
2018,3,26,8,45,873.5,74.0,3.75,12.2,521.5,801.07,648.93
2018,3,26,9,0,892.0,77.0,3.8,12.6,570.0,848.35,680.98
2018,3,26,9,15,908.0,78.5,3.85,12.95,614.0,889.63,708.26
2018,3,26,9,30,924.0,80.0,3.9,13.3,658.0,928.46,733.51
2018,3,26,9,45,936.0,81.5,3.95,13.6,697.0,960.9,754.14
2018,3,26,10,0,948.0,83.0,4.0,13.9,736.0,990.17,772.49
2018,3,26,10,15,954.0,84.5,4.05,14.15,766.0,1010.36,784.63
2018,3,26,10,30,960.0,86.0,4.1,14.4,796.0,1026.84,794.32
2018,3,26,10,45,964.5,87.5,4.1,14.65,820.0,1038.04,800.16
2018,3,26,11,0,969.0,89.0,4.1,14.9,844.0,1045.31,803.46
2018,3,26,11,15,973.0,89.5,4.05,15.1,860.5,1046.97,802.89
2018,3,26,11,30,977.0,90.0,4.0,15.3,877.0,1044.61,799.77
2018,3,26,11,45,978.5,89.5,4.0,15.45,884.0,1034.74,792.19
2018,3,26,12,0,980.0,89.0,4.0,15.6,891.0,1020.92,782.1
2018,3,26,12,15,978.5,89.5,3.95,15.7,890.5,1001.51,768.14
2018,3,26,12,30,977.0,90.0,3.9,15.8,890.0,978.35,751.75
2018,3,26,12,45,973.5,90.5,3.9,15.95,880.5,949.82,731.9
2018,3,26,13,0,970.0,91.0,3.9,16.1,871.0,917.9,709.71
2018,3,26,13,15,962.5,91.5,3.85,16.1,852.5,879.5,683.05
2018,3,26,13,30,955.0,92.0,3.8,16.1,834.0,838.32,654.32
2018,3,26,13,45,946.0,92.5,3.75,16.15,808.5,793.48,622.68
2018,3,26,14,0,937.0,93.0,3.7,16.2,783.0,746.43,589.2
2018,3,26,14,15,926.0,92.5,3.7,16.1,750.5,695.13,550.81
2018,3,26,14,30,915.0,92.0,3.7,16.0,718.0,642.31,509.77
2018,3,26,14,45,899.5,91.0,3.65,15.95,678.5,585.31,464.16
2018,3,26,15,0,884.0,90.0,3.6,15.9,639.0,527.79,416.86
2018,3,26,15,15,867.0,87.5,3.6,15.9,594.5,468.01,366.41
2018,3,26,15,30,850.0,85.0,3.6,15.9,550.0,406.22,312.92
2018,3,26,15,45,826.0,82.0,3.45,15.55,501.0,344.08,258.1
2018,3,26,16,0,802.0,79.0,3.3,15.2,452.0,283.67,203.83
2018,3,26,16,15,768.0,76.0,3.05,14.75,400.0,223.25,150.24
2018,3,26,16,30,734.0,73.0,2.8,14.3,348.0,166.39,102.1
2018,3,26,16,45,686.0,68.5,2.55,13.85,295.0,107.2,58.77
2018,3,26,17,0,638.0,64.0,2.3,13.4,242.0,57.07,34.98
2018,3,26,17,15,566.5,56.5,2.2,12.7,190.0,41.28,31.43
2018,3,26,17,30,495.0,49.0,2.1,12.0,138.0,37.34,27.64
2018,3,26,17,45,377.5,39.5,2.05,11.3,94.0,31.35,21.68
2018,3,26,18,0,260.0,30.0,2.0,10.6,50.0,25.18,12.06
2018,3,26,18,15,137.5,16.0,2.0,10.4,26.0,15.25,0.0
2018,3,26,18,30,15.0,2.0,2.0,10.2,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.0,2.0,9.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.6,8.1,2.5,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.6,8.4,5.0,0.0,0.0
2018,3,27,6,15,181.0,18.0,1.65,9.25,32.0,75.66,0.0
2018,3,27,6,30,323.0,30.0,1.7,10.1,59.0,178.6,124.12
2018,3,27,6,45,434.5,39.0,1.8,10.95,105.5,256.14,203.31
2018,3,27,7,0,546.0,48.0,1.9,11.8,152.0,345.5,281.95
2018,3,27,7,15,611.5,54.5,2.0,12.25,204.5,417.81,345.04
2018,3,27,7,30,677.0,61.0,2.1,12.7,257.0,492.19,407.45
2018,3,27,7,45,719.5,65.5,2.2,13.2,310.5,557.81,460.35
2018,3,27,8,0,762.0,70.0,2.3,13.7,364.0,625.29,512.38
2018,3,27,8,15,791.0,73.5,2.35,14.1,415.5,683.1,553.72
2018,3,27,8,30,820.0,77.0,2.4,14.5,467.0,740.76,593.87
2018,3,27,8,45,841.0,80.5,2.5,14.95,515.5,791.41,628.19
2018,3,27,9,0,862.0,84.0,2.6,15.4,564.0,840.56,660.88
2018,3,27,9,15,875.5,87.0,2.65,15.75,607.0,873.55,681.52
2018,3,27,9,30,889.0,90.0,2.7,16.1,650.0,910.95,705.23
2018,3,27,9,45,889.5,95.5,2.75,16.5,684.0,936.56,720.39
2018,3,27,10,0,890.0,101.0,2.8,16.9,718.0,958.6,733.19
2018,3,27,10,15,908.0,99.5,2.8,17.15,752.5,985.71,749.47
2018,3,27,10,30,926.0,98.0,2.8,17.4,787.0,1009.62,763.5
2018,3,27,10,45,930.0,99.5,2.8,17.7,810.0,1019.91,768.3
2018,3,27,11,0,934.0,101.0,2.8,18.0,833.0,1026.4,770.83
2018,3,27,11,15,938.0,101.0,2.8,18.25,848.5,1027.37,770.01
2018,3,27,11,30,942.0,101.0,2.8,18.5,864.0,1024.47,766.83
2018,3,27,11,45,916.0,115.5,2.8,18.7,863.0,1004.66,752.73
2018,3,27,12,0,890.0,130.0,2.8,18.9,862.0,981.24,736.48
2018,3,27,12,15,751.0,199.5,2.85,19.0,817.0,920.0,695.39
2018,3,27,12,30,612.0,269.0,2.9,19.1,772.0,844.93,642.05
2018,3,27,12,45,637.5,253.5,2.9,19.2,773.0,832.47,634.42
2018,3,27,13,0,663.0,238.0,2.9,19.3,774.0,816.24,623.56
2018,3,27,13,15,676.0,225.0,2.85,19.35,762.0,788.41,604.08
2018,3,27,13,30,689.0,212.0,2.8,19.4,750.0,757.5,582.26
2018,3,27,13,45,718.0,190.5,2.8,19.4,736.0,727.05,561.22
2018,3,27,14,0,747.0,169.0,2.8,19.4,722.0,692.24,536.51
2018,3,27,14,15,765.0,151.5,2.75,19.35,697.5,649.78,505.25
2018,3,27,14,30,783.0,134.0,2.7,19.3,673.0,604.54,471.08
2018,3,27,14,45,798.0,119.0,2.65,19.25,642.5,556.51,433.68
2018,3,27,15,0,813.0,104.0,2.6,19.2,612.0,505.31,392.55
2018,3,27,15,15,821.0,94.0,2.6,19.2,576.0,452.66,348.75
2018,3,27,15,30,829.0,84.0,2.6,19.2,540.0,397.8,301.57
2018,3,27,15,45,826.0,77.5,2.4,18.85,498.0,340.51,251.13
2018,3,27,16,0,823.0,71.0,2.2,18.5,456.0,282.57,199.08
2018,3,27,16,15,793.0,68.0,2.0,17.95,404.5,221.76,145.83
2018,3,27,16,30,763.0,65.0,1.8,17.4,353.0,163.95,97.39
2018,3,27,16,45,719.0,60.5,1.6,16.9,299.5,106.98,56.39
2018,3,27,17,0,675.0,56.0,1.4,16.4,246.0,55.31,32.15
2018,3,27,17,15,603.0,50.5,1.45,15.65,194.0,36.19,26.55
2018,3,27,17,30,531.0,45.0,1.5,14.9,142.0,33.68,24.11
2018,3,27,17,45,412.5,36.5,1.5,14.15,97.0,28.4,18.94
2018,3,27,18,0,294.0,28.0,1.5,13.4,52.0,22.97,11.03
2018,3,27,18,15,157.0,16.0,1.5,13.1,27.5,15.25,0.0
2018,3,27,18,30,20.0,4.0,1.5,12.8,3.0,0.0,0.0
2018,3,27,18,45,10.0,2.0,1.5,12.55,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,1.0,10.95,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,1.0,11.0,6.0,5.72,0.0
2018,3,28,6,15,179.5,18.5,1.05,11.55,33.5,76.16,0.0
2018,3,28,6,30,318.0,31.0,1.1,12.1,61.0,178.63,126.96
2018,3,28,6,45,424.5,40.0,1.2,12.65,107.0,254.06,200.6
2018,3,28,7,0,531.0,49.0,1.3,13.2,153.0,340.75,276.12
2018,3,28,7,15,597.0,55.5,1.35,13.7,205.0,412.72,337.66
2018,3,28,7,30,663.0,62.0,1.4,14.2,257.0,490.16,400.98
2018,3,28,7,45,706.5,66.5,1.45,14.7,310.5,552.5,450.15
2018,3,28,8,0,750.0,71.0,1.5,15.2,364.0,620.15,500.99
2018,3,28,8,15,780.5,74.5,1.55,15.75,415.5,678.58,541.57
2018,3,28,8,30,811.0,78.0,1.6,16.3,467.0,737.0,581.03
2018,3,28,8,45,833.5,80.5,1.65,16.85,515.5,787.3,613.71
2018,3,28,9,0,856.0,83.0,1.7,17.4,564.0,829.32,640.03
2018,3,28,9,15,875.5,83.5,1.75,17.85,608.0,871.29,666.21
2018,3,28,9,30,895.0,84.0,1.8,18.3,652.0,911.13,690.59
2018,3,28,9,45,911.5,83.5,1.8,18.75,691.0,944.57,709.84
2018,3,28,10,0,928.0,83.0,1.8,19.2,730.0,975.15,727.08
2018,3,28,10,15,936.0,84.0,1.85,19.55,761.0,996.25,738.96
2018,3,28,10,30,944.0,85.0,1.9,19.9,792.0,1013.76,748.68
2018,3,28,10,45,950.0,86.5,1.9,20.25,816.5,1026.19,754.55
2018,3,28,11,0,956.0,88.0,1.9,20.6,841.0,1034.74,758.1
2018,3,28,11,15,960.0,88.0,1.95,20.8,857.0,1035.74,758.08
2018,3,28,11,30,964.0,88.0,2.0,21.0,873.0,1032.78,755.75
2018,3,28,11,45,965.0,89.0,2.05,21.25,881.0,1024.08,749.75
2018,3,28,12,0,966.0,90.0,2.1,21.5,889.0,1011.47,741.4
2018,3,28,12,15,966.0,90.0,2.2,21.6,888.5,993.0,730.37
2018,3,28,12,30,966.0,90.0,2.3,21.7,888.0,970.79,716.92
2018,3,28,12,45,964.0,89.5,2.35,21.8,879.0,942.67,699.04
2018,3,28,13,0,962.0,89.0,2.4,21.9,870.0,911.15,678.86
2018,3,28,13,15,958.0,88.5,2.4,21.9,853.0,874.72,655.13
2018,3,28,13,30,954.0,88.0,2.4,21.9,836.0,835.33,629.26
2018,3,28,13,45,948.0,87.0,2.45,21.9,811.5,791.17,600.24
2018,3,28,14,0,942.0,86.0,2.5,21.9,787.0,744.6,569.19
2018,3,28,14,15,933.0,85.0,2.45,21.8,755.0,693.87,532.87
2018,3,28,14,30,924.0,84.0,2.4,21.7,723.0,641.46,493.54
2018,3,28,14,45,912.0,82.5,2.4,21.6,684.5,585.47,450.67
2018,3,28,15,0,900.0,81.0,2.4,21.5,646.0,528.62,405.73
2018,3,28,15,15,884.5,79.0,2.4,21.5,602.0,469.15,357.18
2018,3,28,15,30,869.0,77.0,2.4,21.5,558.0,409.76,307.1
2018,3,28,15,45,847.0,74.0,2.2,21.05,509.0,347.68,253.82
2018,3,28,16,0,825.0,71.0,2.0,20.6,460.0,283.68,198.13
2018,3,28,16,15,795.0,68.0,1.85,20.0,408.0,222.72,145.32
2018,3,28,16,30,765.0,65.0,1.7,19.4,356.0,164.79,97.17
2018,3,28,16,45,722.5,60.5,1.55,18.85,303.0,107.79,56.34
2018,3,28,17,0,680.0,56.0,1.4,18.3,250.0,55.92,31.93
2018,3,28,17,15,616.0,50.5,1.4,17.5,198.5,39.51,29.26
2018,3,28,17,30,552.0,45.0,1.4,16.7,147.0,33.57,23.85
2018,3,28,17,45,437.5,36.5,1.4,15.9,101.0,28.27,18.73
2018,3,28,18,0,323.0,28.0,1.4,15.1,55.0,22.81,11.37
2018,3,28,18,15,176.5,16.5,1.4,14.8,29.5,15.73,0.0
2018,3,28,18,30,30.0,5.0,1.4,14.5,4.0,0.0,0.0
2018,3,28,18,45,15.0,2.5,1.35,14.2,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,29,5,45,22.5,3.0,0.85,12.95,3.0,0.0,0.0
2018,3,29,6,0,45.0,6.0,0.9,13.0,6.0,18.07,0.0
2018,3,29,6,15,177.5,19.0,0.95,13.5,34.5,90.55,0.0
2018,3,29,6,30,310.0,32.0,1.0,14.0,63.0,177.46,128.05
2018,3,29,6,45,398.0,41.5,1.05,14.5,105.5,245.17,192.83
2018,3,29,7,0,486.0,51.0,1.1,15.0,148.0,322.14,259.66
2018,3,29,7,15,582.5,56.0,1.15,15.5,206.5,406.9,330.58
2018,3,29,7,30,679.0,61.0,1.2,16.0,265.0,497.14,403.08
2018,3,29,7,45,726.5,65.0,1.25,16.45,320.0,565.59,456.02
2018,3,29,8,0,774.0,69.0,1.3,16.9,375.0,636.34,508.08
2018,3,29,8,15,802.0,72.5,1.3,17.4,426.5,693.93,546.89
2018,3,29,8,30,830.0,76.0,1.3,17.9,478.0,751.26,584.4
2018,3,29,8,45,850.5,79.0,1.35,18.45,526.5,801.21,616.18
2018,3,29,9,0,871.0,82.0,1.4,19.0,575.0,842.73,641.62
2018,3,29,9,15,888.5,83.0,1.45,19.5,619.0,883.97,666.69
2018,3,29,9,30,906.0,84.0,1.5,20.0,663.0,922.91,689.89
2018,3,29,9,45,920.0,84.5,1.5,20.55,701.5,955.42,707.81
2018,3,29,10,0,934.0,85.0,1.5,21.1,740.0,984.93,723.66
2018,3,29,10,15,941.5,86.5,1.55,21.5,771.0,1006.13,735.3
2018,3,29,10,30,949.0,88.0,1.6,21.9,802.0,1023.7,744.77
2018,3,29,10,45,954.5,89.0,1.65,22.35,826.0,1035.0,750.23
2018,3,29,11,0,960.0,90.0,1.7,22.8,850.0,1042.41,753.43
2018,3,29,11,15,962.5,91.5,1.75,23.05,866.0,1043.52,753.41
2018,3,29,11,30,965.0,93.0,1.8,23.3,882.0,1040.64,751.08
2018,3,29,11,45,966.0,93.5,1.85,23.55,889.5,1031.25,744.81
2018,3,29,12,0,967.0,94.0,1.9,23.8,897.0,1017.96,736.24
2018,3,29,12,15,967.5,93.5,1.95,23.85,896.5,999.29,724.92
2018,3,29,12,30,968.0,93.0,2.0,23.9,896.0,976.87,711.27
2018,3,29,12,45,967.0,92.0,2.05,24.0,887.5,948.96,693.94
2018,3,29,13,0,966.0,91.0,2.1,24.1,879.0,917.59,674.32
2018,3,29,13,15,963.0,90.0,2.1,24.05,862.0,881.26,651.22
2018,3,29,13,30,960.0,89.0,2.1,24.0,845.0,841.89,625.96
2018,3,29,13,45,948.0,91.5,2.1,24.0,819.0,796.51,596.3
2018,3,29,14,0,936.0,94.0,2.1,24.0,793.0,749.12,564.97
2018,3,29,14,15,873.0,110.0,2.15,23.85,741.0,679.8,516.06
2018,3,29,14,30,810.0,126.0,2.2,23.7,689.0,614.15,468.01
2018,3,29,14,45,811.5,116.0,2.2,23.55,654.0,562.12,429.02
2018,3,29,15,0,813.0,106.0,2.2,23.4,619.0,508.26,387.17
2018,3,29,15,15,824.5,94.0,2.2,23.4,583.0,455.29,344.16
2018,3,29,15,30,836.0,82.0,2.2,23.4,547.0,399.75,297.46
2018,3,29,15,45,838.0,77.0,2.1,22.75,508.5,345.1,250.32
2018,3,29,16,0,840.0,72.0,2.0,22.1,470.0,289.16,200.85
2018,3,29,16,15,811.5,68.5,1.9,21.5,418.0,227.14,147.39
2018,3,29,16,30,783.0,65.0,1.8,20.9,366.0,167.95,98.39
2018,3,29,16,45,741.5,61.0,1.65,20.25,312.5,110.34,57.26
2018,3,29,17,0,700.0,57.0,1.5,19.6,259.0,57.73,32.6
2018,3,29,17,15,634.5,51.5,1.45,18.75,206.0,40.32,29.82
2018,3,29,17,30,569.0,46.0,1.4,17.9,153.0,34.33,24.4
2018,3,29,17,45,456.0,37.5,1.35,17.05,106.0,29.06,19.36
2018,3,29,18,0,343.0,29.0,1.3,16.2,59.0,23.64,12.39
2018,3,29,18,15,193.5,17.5,1.3,15.85,32.0,16.68,0.0
2018,3,29,18,30,44.0,6.0,1.3,15.5,5.0,0.0,0.0
2018,3,29,18,45,22.0,3.0,1.3,15.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,30,5,45,15.0,3.5,1.15,11.85,3.5,0.0,0.0
2018,3,30,6,0,30.0,7.0,1.1,12.0,7.0,14.98,0.0
2018,3,30,6,15,107.5,22.0,1.1,12.7,31.5,72.37,0.0
2018,3,30,6,30,185.0,37.0,1.1,13.4,56.0,135.15,99.2
2018,3,30,6,45,252.5,51.0,1.15,14.1,93.5,190.7,150.9
2018,3,30,7,0,320.0,65.0,1.2,14.8,131.0,253.99,205.99
2018,3,30,7,15,376.0,78.0,1.15,15.2,177.0,316.55,259.06
2018,3,30,7,30,432.0,91.0,1.1,15.6,223.0,384.18,314.2
2018,3,30,7,45,452.0,106.0,1.1,16.05,266.5,435.25,354.12
2018,3,30,8,0,472.0,121.0,1.1,16.5,310.0,486.9,393.03
2018,3,30,8,15,435.0,149.0,1.0,17.1,341.0,511.85,408.53
2018,3,30,8,30,398.0,177.0,0.9,17.7,372.0,531.79,419.67
2018,3,30,8,45,407.5,195.5,0.85,18.3,412.0,574.42,448.18
2018,3,30,9,0,417.0,214.0,0.8,18.9,452.0,616.04,474.87
2018,3,30,9,15,435.0,226.5,0.85,19.45,491.5,657.31,502.07
2018,3,30,9,30,453.0,239.0,0.9,20.0,531.0,697.71,528.19
2018,3,30,9,45,456.0,253.0,0.9,20.55,561.0,724.73,543.86
2018,3,30,10,0,459.0,267.0,0.9,21.1,591.0,749.76,558.12
2018,3,30,10,15,447.0,284.5,0.95,21.4,611.0,762.09,564.58
2018,3,30,10,30,435.0,302.0,1.0,21.7,631.0,771.83,569.51
2018,3,30,10,45,441.5,310.0,1.0,22.05,653.0,787.05,578.02
2018,3,30,11,0,448.0,318.0,1.0,22.4,675.0,800.13,585.04
2018,3,30,11,15,455.0,322.0,1.0,22.6,690.5,807.27,588.67
2018,3,30,11,30,462.0,326.0,1.0,22.8,706.0,812.13,590.95
2018,3,30,11,45,476.5,324.0,1.0,22.95,719.0,815.67,592.86
2018,3,30,12,0,491.0,322.0,1.0,23.1,732.0,816.7,593.2
2018,3,30,12,15,603.0,273.5,1.05,23.25,776.5,859.81,624.42
2018,3,30,12,30,715.0,225.0,1.1,23.4,821.0,895.87,649.87
2018,3,30,12,45,808.5,178.5,1.1,23.55,846.0,904.8,654.96
2018,3,30,13,0,902.0,132.0,1.1,23.7,871.0,905.68,655.36
2018,3,30,13,15,805.0,171.0,1.1,23.75,820.5,838.71,612.39
2018,3,30,13,30,708.0,210.0,1.1,23.8,770.0,771.59,567.72
2018,3,30,13,45,652.5,224.0,1.15,23.8,728.0,712.1,527.75
2018,3,30,14,0,597.0,238.0,1.2,23.8,686.0,654.68,488.16
2018,3,30,14,15,546.5,243.5,1.2,23.85,640.5,594.17,445.28
2018,3,30,14,30,496.0,249.0,1.2,23.9,595.0,538.27,404.82
2018,3,30,14,45,505.5,230.5,1.25,23.9,566.5,497.27,375.25
2018,3,30,15,0,515.0,212.0,1.3,23.9,538.0,454.5,343.2
2018,3,30,15,15,521.5,193.0,1.3,23.9,504.0,408.26,307.25
2018,3,30,15,30,528.0,174.0,1.3,23.9,470.0,360.73,269.12
2018,3,30,15,45,489.0,166.5,1.3,23.6,422.0,306.99,226.16
2018,3,30,16,0,450.0,159.0,1.3,23.3,374.0,257.26,185.89
2018,3,30,16,15,415.5,145.5,1.25,22.5,326.5,207.73,146.07
2018,3,30,16,30,381.0,132.0,1.2,21.7,279.0,162.28,110.49
2018,3,30,16,45,378.5,111.5,1.15,20.9,239.5,118.19,77.34
2018,3,30,17,0,376.0,91.0,1.1,20.1,200.0,74.77,51.11
2018,3,30,17,15,371.5,74.0,1.15,19.2,163.5,54.36,42.0
2018,3,30,17,30,367.0,57.0,1.2,18.3,127.0,42.81,31.76
2018,3,30,17,45,290.0,44.0,1.25,17.4,88.5,33.76,23.4
2018,3,30,18,0,213.0,31.0,1.3,16.5,50.0,24.3,13.25
2018,3,30,18,15,119.5,18.0,1.3,16.15,27.5,17.16,0.0
2018,3,30,18,30,26.0,5.0,1.3,15.8,5.0,0.0,0.0
2018,3,30,18,45,13.0,2.5,1.3,15.45,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,31,5,45,10.0,4.0,1.2,12.4,4.0,0.0,0.0
2018,3,31,6,0,20.0,8.0,1.2,12.5,8.0,13.21,0.0
2018,3,31,6,15,62.0,23.0,1.3,13.05,28.5,54.49,5.02
2018,3,31,6,30,104.0,38.0,1.4,13.6,49.0,96.54,70.79
2018,3,31,6,45,130.5,57.5,1.5,14.2,79.5,136.39,107.6
2018,3,31,7,0,157.0,77.0,1.6,14.8,110.0,178.64,144.8
2018,3,31,7,15,199.5,96.0,1.6,15.15,150.0,231.56,190.12
2018,3,31,7,30,242.0,115.0,1.6,15.5,190.0,288.4,237.45
2018,3,31,7,45,264.0,135.0,1.65,15.85,230.5,336.6,276.32
2018,3,31,8,0,286.0,155.0,1.7,16.2,271.0,386.06,315.1
2018,3,31,8,15,260.5,181.5,1.7,16.7,297.5,409.07,330.94
2018,3,31,8,30,235.0,208.0,1.7,17.2,324.0,428.89,343.9
2018,3,31,8,45,238.0,230.0,1.7,17.7,357.5,463.74,368.65
2018,3,31,9,0,241.0,252.0,1.7,18.2,391.0,484.47,382.45
2018,3,31,9,15,248.0,272.0,1.75,18.6,424.0,532.11,416.09
2018,3,31,9,30,255.0,292.0,1.8,19.0,457.0,565.68,438.9
2018,3,31,9,45,299.5,300.5,1.85,19.35,505.0,620.03,477.78
2018,3,31,10,0,344.0,309.0,1.9,19.7,553.0,674.9,516.16
2018,3,31,10,15,316.0,331.0,1.95,19.95,562.5,675.21,513.81
2018,3,31,10,30,288.0,353.0,2.0,20.2,572.0,673.12,510.3
2018,3,31,10,45,285.5,365.5,2.05,20.45,588.0,683.34,516.4
2018,3,31,11,0,283.0,378.0,2.1,20.7,604.0,692.03,521.36
2018,3,31,11,15,325.0,372.0,2.15,20.8,636.5,722.59,543.45
2018,3,31,11,30,367.0,366.0,2.2,20.9,669.0,751.45,564.04
2018,3,31,11,45,411.5,351.0,2.3,21.0,693.5,781.23,585.55
2018,3,31,12,0,456.0,336.0,2.4,21.1,718.0,798.16,598.4
2018,3,31,12,15,455.5,336.0,2.45,21.0,717.5,785.16,589.7
2018,3,31,12,30,455.0,336.0,2.5,20.9,717.0,770.2,579.87
2018,3,31,12,45,450.0,335.0,2.6,20.85,708.5,748.4,565.39
2018,3,31,13,0,445.0,334.0,2.7,20.8,700.0,725.08,549.73
2018,3,31,13,15,518.5,298.5,2.7,20.65,716.5,731.17,556.43
2018,3,31,13,30,592.0,263.0,2.7,20.5,733.0,730.75,558.07
2018,3,31,13,45,557.0,265.5,2.75,20.3,697.0,679.55,521.47
2018,3,31,14,0,522.0,268.0,2.8,20.1,661.0,629.39,485.3
2018,3,31,14,15,619.0,216.0,2.8,19.8,663.5,617.52,478.74
2018,3,31,14,30,716.0,164.0,2.8,19.5,666.0,593.82,462.28
2018,3,31,14,45,700.5,158.5,2.8,19.25,627.5,540.52,421.28
2018,3,31,15,0,685.0,153.0,2.8,19.0,589.0,487.37,379.37
2018,3,31,15,15,701.0,134.0,2.8,19.0,554.0,436.29,337.42
2018,3,31,15,30,717.0,115.0,2.8,19.0,519.0,382.54,291.76
2018,3,31,15,45,650.5,121.0,2.7,18.2,463.0,321.36,240.83
2018,3,31,16,0,584.0,127.0,2.6,17.4,407.0,267.07,195.23
2018,3,31,16,15,515.0,124.0,2.55,16.9,351.0,210.9,148.77
2018,3,31,16,30,446.0,121.0,2.5,16.4,295.0,163.14,111.09
2018,3,31,16,45,412.0,107.5,2.4,15.85,250.0,118.13,77.66
2018,3,31,17,0,378.0,94.0,2.3,15.3,205.0,77.39,54.15
2018,3,31,17,15,327.0,79.0,2.15,14.6,161.5,57.97,46.03
2018,3,31,17,30,276.0,64.0,2.0,13.9,118.0,48.03,36.98
2018,3,31,17,45,214.0,48.5,1.85,13.2,82.5,37.18,26.87
2018,3,31,18,0,152.0,33.0,1.7,12.5,47.0,25.82,15.08
2018,3,31,18,15,86.0,19.0,1.7,12.2,26.0,18.11,0.0
2018,3,31,18,30,20.0,5.0,1.7,11.9,5.0,4.77,0.0
2018,3,31,18,45,10.0,2.5,1.7,11.6,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,1.75,10.3,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,1.8,10.6,11.0,24.76,0.0
2018,4,1,6,15,180.5,25.0,1.95,11.05,43.0,103.3,33.09
2018,4,1,6,30,307.0,40.0,2.1,11.5,75.0,186.46,142.07
2018,4,1,6,45,405.5,51.0,2.25,11.9,122.5,261.98,211.07
2018,4,1,7,0,504.0,62.0,2.4,12.3,170.0,347.5,285.95
2018,4,1,7,15,567.5,69.0,2.4,12.7,222.0,418.44,346.92
2018,4,1,7,30,631.0,76.0,2.4,13.1,274.0,494.35,409.53
2018,4,1,7,45,674.5,81.5,2.35,13.5,327.5,559.84,461.33
2018,4,1,8,0,718.0,87.0,2.3,13.9,381.0,627.42,512.7
2018,4,1,8,15,749.0,91.0,2.3,14.4,432.5,685.48,553.7
2018,4,1,8,30,780.0,95.0,2.3,14.9,484.0,740.27,590.95
2018,4,1,8,45,803.0,98.0,2.25,15.4,532.0,790.53,623.64
2018,4,1,9,0,826.0,101.0,2.2,15.9,580.0,839.47,654.6
2018,4,1,9,15,844.5,103.0,2.25,16.35,624.0,881.61,681.18
2018,4,1,9,30,863.0,105.0,2.3,16.8,668.0,921.53,705.96
2018,4,1,9,45,878.0,106.0,2.3,17.25,706.5,946.48,719.82
2018,4,1,10,0,893.0,107.0,2.3,17.7,745.0,976.42,737.12
2018,4,1,10,15,902.0,108.5,2.4,17.95,776.0,998.07,750.39
2018,4,1,10,30,911.0,110.0,2.5,18.2,807.0,1016.27,761.52
2018,4,1,10,45,917.5,111.0,2.6,18.45,831.0,1027.87,768.39
2018,4,1,11,0,924.0,112.0,2.7,18.7,855.0,1035.74,772.98
2018,4,1,11,15,928.0,112.5,2.8,18.8,870.5,1036.82,773.68
2018,4,1,11,30,932.0,113.0,2.9,18.9,886.0,1034.07,772.03
2018,4,1,11,45,934.0,113.0,3.0,19.05,893.5,1025.01,766.19
2018,4,1,12,0,936.0,113.0,3.1,19.2,901.0,1012.17,757.96
2018,4,1,12,15,936.0,113.0,3.2,19.15,900.5,993.73,746.64
2018,4,1,12,30,936.0,113.0,3.3,19.1,900.0,971.69,732.92
2018,4,1,12,45,934.5,113.0,3.45,19.1,891.5,944.81,716.09
2018,4,1,13,0,933.0,113.0,3.6,19.1,883.0,914.61,696.86
2018,4,1,13,15,929.0,112.0,3.65,18.95,866.0,878.19,672.93
2018,4,1,13,30,925.0,111.0,3.7,18.8,849.0,838.92,646.83
2018,4,1,13,45,918.5,110.0,3.8,18.65,824.0,795.12,617.48
2018,4,1,14,0,912.0,109.0,3.9,18.5,799.0,749.06,586.08
2018,4,1,14,15,903.0,107.5,3.95,18.3,767.0,698.83,548.92
2018,4,1,14,30,894.0,106.0,4.0,18.1,735.0,647.01,509.4
2018,4,1,14,45,881.0,104.0,4.05,17.85,696.0,591.15,465.72
2018,4,1,15,0,868.0,102.0,4.1,17.6,657.0,533.47,419.25
2018,4,1,15,15,851.0,99.0,4.1,17.6,612.5,473.27,368.89
2018,4,1,15,30,834.0,96.0,4.1,17.6,568.0,413.47,317.38
2018,4,1,15,45,810.5,93.0,4.15,16.9,519.0,352.22,264.28
2018,4,1,16,0,787.0,90.0,4.2,16.2,470.0,292.71,211.51
2018,4,1,16,15,755.0,86.0,4.1,15.75,418.0,232.56,158.3
2018,4,1,16,30,723.0,82.0,4.0,15.3,366.0,172.03,106.97
2018,4,1,16,45,676.5,76.5,3.95,14.85,312.0,115.9,65.55
2018,4,1,17,0,630.0,71.0,3.9,14.4,258.0,65.42,39.88
2018,4,1,17,15,528.0,65.5,3.65,13.85,201.0,47.92,37.25
2018,4,1,17,30,426.0,60.0,3.4,13.3,144.0,46.18,35.46
2018,4,1,17,45,322.0,48.0,3.2,12.75,100.5,36.85,26.66
2018,4,1,18,0,218.0,36.0,3.0,12.2,57.0,28.28,17.37
2018,4,1,18,15,116.5,20.5,2.9,11.95,31.0,16.39,0.0
2018,4,1,18,30,15.0,5.0,2.8,11.7,5.0,4.77,0.0
2018,4,1,18,45,7.5,2.5,2.75,11.45,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,2,5,45,6.5,4.5,3.0,10.95,4.5,0.0,0.0
2018,4,2,6,0,13.0,9.0,3.1,11.2,9.0,12.28,0.0
2018,4,2,6,15,17.5,23.5,3.25,11.5,25.0,31.62,10.58
2018,4,2,6,30,22.0,38.0,3.4,11.8,41.0,50.14,35.44
2018,4,2,6,45,46.5,58.0,3.6,12.1,67.5,84.24,65.68
2018,4,2,7,0,71.0,78.0,3.8,12.4,94.0,127.73,103.78
2018,4,2,7,15,117.5,99.5,3.8,12.65,133.5,181.14,150.21
2018,4,2,7,30,164.0,121.0,3.8,12.9,173.0,238.86,199.61
2018,4,2,7,45,343.0,121.5,3.85,13.15,255.5,384.53,322.3
2018,4,2,8,0,522.0,122.0,3.9,13.4,338.0,526.23,437.89
2018,4,2,8,15,481.5,145.5,3.85,13.8,364.5,545.04,449.88
2018,4,2,8,30,441.0,169.0,3.8,14.2,391.0,558.63,457.78
2018,4,2,8,45,381.5,204.0,3.75,14.55,409.0,551.53,449.05
2018,4,2,9,0,322.0,239.0,3.7,14.9,427.0,552.14,445.88
2018,4,2,9,15,272.0,268.0,3.7,15.2,435.0,548.9,440.19
2018,4,2,9,30,222.0,297.0,3.7,15.5,443.0,527.54,420.94
2018,4,2,9,45,312.5,294.0,3.65,15.85,512.0,625.09,495.4
2018,4,2,10,0,403.0,291.0,3.6,16.2,581.0,711.12,558.98
2018,4,2,10,15,595.5,223.5,3.6,16.4,671.5,844.81,658.95
2018,4,2,10,30,788.0,156.0,3.6,16.6,762.0,957.35,736.43
2018,4,2,10,45,853.0,130.5,3.55,16.8,804.5,996.19,760.43
2018,4,2,11,0,918.0,105.0,3.5,17.0,847.0,1023.41,776.92
2018,4,2,11,15,921.5,106.0,3.5,17.1,862.5,1024.57,776.53
2018,4,2,11,30,925.0,107.0,3.5,17.2,878.0,1021.91,773.94
2018,4,2,11,45,926.5,107.5,3.45,17.35,885.5,1012.98,766.75
2018,4,2,12,0,928.0,108.0,3.4,17.5,893.0,1000.3,757.23
2018,4,2,12,15,928.0,108.5,3.4,17.55,892.5,982.52,745.07
2018,4,2,12,30,928.0,109.0,3.4,17.6,892.0,961.16,730.59
2018,4,2,12,45,926.0,108.5,3.4,17.7,883.0,933.53,711.75
2018,4,2,13,0,924.0,108.0,3.4,17.8,874.0,902.66,690.71
2018,4,2,13,15,919.0,108.0,3.4,17.8,857.0,866.72,666.35
2018,4,2,13,30,914.0,108.0,3.4,17.8,840.0,828.02,639.95
2018,4,2,13,45,906.0,107.5,3.4,17.75,815.0,784.03,609.71
2018,4,2,14,0,898.0,107.0,3.4,17.7,790.0,737.94,577.68
2018,4,2,14,15,887.5,106.0,3.35,17.6,757.5,687.84,540.14
2018,4,2,14,30,877.0,105.0,3.3,17.5,725.0,636.33,500.47
2018,4,2,14,45,862.0,104.0,3.3,17.4,686.5,581.16,457.1
2018,4,2,15,0,847.0,103.0,3.3,17.3,648.0,524.37,411.24
2018,4,2,15,15,830.0,100.5,3.3,17.3,604.0,465.77,362.44
2018,4,2,15,30,813.0,98.0,3.3,17.3,560.0,407.61,312.54
2018,4,2,15,45,790.0,94.5,3.2,16.85,512.0,347.27,260.1
2018,4,2,16,0,767.0,91.0,3.1,16.4,464.0,288.66,208.13
2018,4,2,16,15,721.5,89.0,3.1,16.0,409.0,225.2,153.17
2018,4,2,16,30,676.0,87.0,3.1,15.6,354.0,169.7,106.85
2018,4,2,16,45,621.5,79.5,3.05,15.15,298.0,114.06,65.97
2018,4,2,17,0,567.0,72.0,3.0,14.7,242.0,65.11,40.3
2018,4,2,17,15,504.5,64.0,2.95,14.05,193.0,46.38,35.86
2018,4,2,17,30,442.0,56.0,2.9,13.4,144.0,42.32,32.06
2018,4,2,17,45,337.5,46.5,2.85,12.75,102.0,36.65,26.54
2018,4,2,18,0,233.0,37.0,2.8,12.1,60.0,29.04,18.27
2018,4,2,18,15,130.0,21.5,2.75,11.75,33.0,17.18,0.0
2018,4,2,18,30,27.0,6.0,2.7,11.4,6.0,5.72,0.0
2018,4,2,18,45,13.5,3.0,2.65,11.0,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,3,5,45,30.0,7.0,1.4,8.95,7.5,0.0,0.0
2018,4,3,6,0,60.0,14.0,1.4,9.3,15.0,30.58,0.0
2018,4,3,6,15,182.0,30.5,1.55,9.8,49.5,114.02,61.42
2018,4,3,6,30,304.0,47.0,1.7,10.3,84.0,195.94,152.27
2018,4,3,6,45,406.0,57.0,1.8,10.8,132.5,270.52,219.47
2018,4,3,7,0,508.0,67.0,1.9,11.3,181.0,357.62,295.08
2018,4,3,7,15,575.0,74.0,1.9,11.75,235.0,431.21,357.51
2018,4,3,7,30,642.0,81.0,1.9,12.2,289.0,510.01,421.62
2018,4,3,7,45,689.0,85.0,1.9,12.65,343.0,576.79,473.84
2018,4,3,8,0,736.0,89.0,1.9,13.1,397.0,645.84,525.83
2018,4,3,8,15,766.0,93.0,1.9,13.65,449.0,700.37,563.25
2018,4,3,8,30,796.0,97.0,1.9,14.2,501.0,758.62,602.41
2018,4,3,8,45,818.0,99.5,1.95,14.7,549.0,808.01,634.73
2018,4,3,9,0,840.0,102.0,2.0,15.2,597.0,855.95,665.49
2018,4,3,9,15,854.5,105.0,2.0,15.65,640.0,896.04,689.93
2018,4,3,9,30,869.0,108.0,2.0,16.1,683.0,933.64,712.39
2018,4,3,9,45,879.5,111.0,2.0,16.5,720.5,964.77,730.38
2018,4,3,10,0,890.0,114.0,2.0,16.9,758.0,984.39,740.64
2018,4,3,10,15,899.0,116.0,2.0,17.25,789.0,1006.36,752.75
2018,4,3,10,30,908.0,118.0,2.0,17.6,820.0,1024.87,762.57
2018,4,3,10,45,913.0,119.0,2.0,17.9,842.5,1034.77,767.02
2018,4,3,11,0,918.0,120.0,2.0,18.2,865.0,1040.95,769.26
