Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,15,922.0,120.0,1.95,18.45,880.0,1041.29,767.38
2018,4,3,11,30,926.0,120.0,1.9,18.7,895.0,1037.84,763.25
2018,4,3,11,45,928.5,120.0,1.85,19.0,902.5,1029.12,755.79
2018,4,3,12,0,931.0,120.0,1.8,19.3,910.0,1016.64,746.11
2018,4,3,12,15,925.0,122.0,1.85,19.4,906.5,994.56,732.33
2018,4,3,12,30,919.0,124.0,1.9,19.5,903.0,969.13,716.45
2018,4,3,12,45,893.5,135.0,1.9,19.65,886.0,932.27,692.29
2018,4,3,13,0,868.0,146.0,1.9,19.8,869.0,898.92,670.49
2018,4,3,13,15,879.5,136.5,1.95,19.75,856.5,863.03,647.84
2018,4,3,13,30,891.0,127.0,2.0,19.7,844.0,829.2,626.38
2018,4,3,13,45,881.0,127.0,2.1,19.65,818.0,784.87,597.8
2018,4,3,14,0,871.0,127.0,2.2,19.6,792.0,740.73,568.32
2018,4,3,14,15,857.0,125.5,2.3,19.4,757.5,688.1,530.97
2018,4,3,14,30,843.0,124.0,2.4,19.2,723.0,634.53,491.75
2018,4,3,14,45,829.5,121.0,2.45,19.05,684.0,579.14,449.58
2018,4,3,15,0,816.0,118.0,2.5,18.9,645.0,523.33,405.68
2018,4,3,15,15,801.0,115.0,2.5,18.9,603.0,466.72,359.32
2018,4,3,15,30,786.0,112.0,2.5,18.9,561.0,410.39,311.76
2018,4,3,15,45,760.5,108.0,2.65,18.15,512.0,347.25,258.79
2018,4,3,16,0,735.0,104.0,2.8,17.4,463.0,288.73,208.15
2018,4,3,16,15,700.5,99.5,2.75,16.85,411.5,230.22,157.41
2018,4,3,16,30,666.0,95.0,2.7,16.3,360.0,175.44,111.62
2018,4,3,16,45,618.5,88.0,2.65,15.75,307.0,121.39,71.92
2018,4,3,17,0,571.0,81.0,2.6,15.2,254.0,73.23,46.7
2018,4,3,17,15,503.0,72.5,2.45,14.5,203.0,53.64,42.25
2018,4,3,17,30,435.0,64.0,2.3,13.8,152.0,49.52,38.41
2018,4,3,17,45,332.0,52.0,2.15,13.05,107.5,39.9,29.41
2018,4,3,18,0,229.0,40.0,2.0,12.3,63.0,31.44,20.49
2018,4,3,18,15,127.5,24.0,1.9,11.95,35.5,19.23,0.0
2018,4,3,18,30,26.0,8.0,1.8,11.6,8.0,7.63,0.0
2018,4,3,18,45,13.0,4.0,1.75,11.2,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,4,5,45,15.5,5.5,1.65,9.85,6.0,0.0,0.0
2018,4,4,6,0,31.0,11.0,1.7,10.1,12.0,19.47,0.0
2018,4,4,6,15,15.5,21.5,1.9,10.5,22.0,27.3,12.54
2018,4,4,6,30,0.0,32.0,2.1,10.9,32.0,30.0,19.41
2018,4,4,6,45,34.0,49.5,2.25,11.35,57.5,66.58,51.21
2018,4,4,7,0,68.0,67.0,2.4,11.8,83.0,111.32,90.3
2018,4,4,7,15,179.0,86.0,2.35,12.15,141.5,207.48,173.28
2018,4,4,7,30,290.0,105.0,2.3,12.5,200.0,306.41,256.87
2018,4,4,7,45,371.0,116.5,2.25,12.9,260.0,398.45,331.92
2018,4,4,8,0,452.0,128.0,2.2,13.3,320.0,485.65,400.9
2018,4,4,8,15,568.0,126.5,2.15,13.7,398.0,595.41,485.44
2018,4,4,8,30,684.0,125.0,2.1,14.1,476.0,708.07,567.89
2018,4,4,8,45,730.0,123.5,2.1,14.5,529.5,768.73,608.53
2018,4,4,9,0,776.0,122.0,2.1,14.9,583.0,829.7,648.84
2018,4,4,9,15,753.0,137.5,2.05,15.2,611.0,849.16,659.03
2018,4,4,9,30,730.0,153.0,2.0,15.5,639.0,864.18,666.49
2018,4,4,9,45,661.0,189.0,2.0,15.8,647.0,854.44,657.41
2018,4,4,10,0,592.0,225.0,2.0,16.1,655.0,837.58,642.84
2018,4,4,10,15,579.5,242.0,2.0,16.3,677.5,846.36,647.09
2018,4,4,10,30,567.0,259.0,2.0,16.5,700.0,856.55,651.97
2018,4,4,10,45,644.5,234.0,1.95,16.7,749.0,911.34,689.35
2018,4,4,11,0,722.0,209.0,1.9,16.9,798.0,960.1,719.79
2018,4,4,11,15,646.0,252.5,1.85,17.0,786.5,926.58,694.77
2018,4,4,11,30,570.0,296.0,1.8,17.1,775.0,887.66,665.34
2018,4,4,11,45,645.5,261.5,1.8,17.2,808.5,918.08,687.72
2018,4,4,12,0,721.0,227.0,1.8,17.3,842.0,942.11,703.99
2018,4,4,12,15,589.5,279.5,1.8,17.45,782.0,853.24,641.1
2018,4,4,12,30,458.0,332.0,1.8,17.6,722.0,769.39,580.59
2018,4,4,12,45,312.0,371.5,1.85,17.7,636.0,655.78,498.42
2018,4,4,13,0,166.0,411.0,1.9,17.8,550.0,549.53,419.25
2018,4,4,13,15,152.0,393.0,2.05,17.8,518.0,510.87,392.39
2018,4,4,13,30,138.0,375.0,2.2,17.8,486.0,473.05,365.18
2018,4,4,13,45,239.5,355.5,2.3,17.85,541.5,525.02,406.58
2018,4,4,14,0,341.0,336.0,2.4,17.9,597.0,563.04,436.38
2018,4,4,14,15,294.0,328.0,2.45,17.7,546.5,504.8,392.69
2018,4,4,14,30,247.0,320.0,2.5,17.5,496.0,450.29,351.7
2018,4,4,14,45,261.5,303.0,2.55,17.35,480.5,426.05,333.72
2018,4,4,15,0,276.0,286.0,2.6,17.2,465.0,400.01,313.64
2018,4,4,15,15,239.5,268.0,2.6,17.2,416.0,348.42,273.09
2018,4,4,15,30,203.0,250.0,2.6,17.2,367.0,301.96,236.3
2018,4,4,15,45,196.0,227.0,2.45,16.6,332.0,264.77,206.5
2018,4,4,16,0,189.0,204.0,2.3,16.0,297.0,228.53,176.98
2018,4,4,16,15,136.5,181.0,2.2,15.6,244.5,183.66,141.87
2018,4,4,16,30,84.0,158.0,2.1,15.2,192.0,148.63,115.43
2018,4,4,16,45,66.5,135.5,2.05,14.75,160.0,121.16,94.17
2018,4,4,17,0,49.0,113.0,2.0,14.3,128.0,96.24,75.39
2018,4,4,17,15,44.0,93.5,1.8,13.8,105.0,78.64,64.52
2018,4,4,17,30,39.0,74.0,1.6,13.3,82.0,63.01,50.43
2018,4,4,17,45,25.5,54.0,1.45,12.8,58.5,46.74,35.48
2018,4,4,18,0,12.0,34.0,1.3,12.3,35.0,30.16,19.64
2018,4,4,18,15,10.0,20.0,1.3,12.15,20.5,17.91,0.0
2018,4,4,18,30,8.0,6.0,1.3,12.0,6.0,5.72,0.0
2018,4,4,18,45,4.0,3.0,1.3,11.85,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.3,10.25,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.3,10.6,2.0,1.91,0.0
2018,4,5,6,15,0.0,4.0,1.4,11.0,4.0,3.7,0.0
2018,4,5,6,30,0.0,6.0,1.5,11.4,6.0,5.55,0.0
2018,4,5,6,45,0.0,7.5,1.65,11.85,7.5,6.94,0.3
2018,4,5,7,0,0.0,9.0,1.8,12.3,9.0,8.33,1.55
2018,4,5,7,15,7.5,35.0,1.7,12.4,37.5,37.22,26.7
2018,4,5,7,30,15.0,61.0,1.6,12.5,66.0,68.71,53.89
2018,4,5,7,45,15.5,92.5,1.5,12.65,98.5,98.14,78.73
2018,4,5,8,0,16.0,124.0,1.4,12.8,131.0,131.09,106.04
2018,4,5,8,15,80.0,174.0,1.4,13.3,214.5,241.97,198.23
2018,4,5,8,30,144.0,224.0,1.4,13.8,298.0,363.73,294.89
2018,4,5,8,45,215.5,238.5,1.4,14.3,361.5,442.58,355.57
2018,4,5,9,0,287.0,253.0,1.4,14.8,425.0,539.02,427.51
2018,4,5,9,15,320.5,256.5,1.4,15.3,461.0,579.29,455.5
2018,4,5,9,30,354.0,260.0,1.4,15.8,497.0,620.24,483.95
2018,4,5,9,45,265.5,289.0,1.45,16.3,472.0,575.84,447.27
2018,4,5,10,0,177.0,318.0,1.5,16.8,447.0,512.21,397.15
2018,4,5,10,15,114.5,284.5,1.45,16.95,369.5,414.74,322.96
2018,4,5,10,30,52.0,251.0,1.4,17.1,292.0,303.79,237.01
2018,4,5,10,45,32.5,246.5,1.35,17.25,272.5,279.1,217.33
2018,4,5,11,0,13.0,242.0,1.3,17.4,253.0,244.58,189.62
2018,4,5,11,15,16.5,270.5,1.45,17.4,284.5,275.84,213.92
2018,4,5,11,30,20.0,299.0,1.6,17.4,316.0,306.92,237.64
2018,4,5,11,45,20.0,300.5,1.75,17.35,317.5,307.45,238.05
2018,4,5,12,0,20.0,302.0,1.9,17.3,319.0,307.9,238.56
2018,4,5,12,15,20.5,303.5,2.0,17.1,321.0,308.71,239.48
2018,4,5,12,30,21.0,305.0,2.1,16.9,323.0,309.4,240.33
2018,4,5,12,45,20.5,301.0,2.25,16.75,318.5,303.74,236.34
2018,4,5,13,0,20.0,297.0,2.4,16.6,314.0,298.05,232.35
2018,4,5,13,15,19.0,290.5,2.35,16.45,306.5,289.54,225.99
2018,4,5,13,30,18.0,284.0,2.3,16.3,299.0,281.07,219.69
2018,4,5,13,45,21.5,287.0,2.3,16.15,304.0,284.95,223.16
2018,4,5,14,0,25.0,290.0,2.3,16.0,309.0,288.35,226.22
2018,4,5,14,15,24.5,276.5,2.25,15.8,294.5,273.31,214.89
2018,4,5,14,30,24.0,263.0,2.2,15.6,280.0,258.34,203.63
2018,4,5,14,45,17.0,235.0,2.1,15.4,247.0,226.65,178.98
2018,4,5,15,0,10.0,207.0,2.0,15.2,214.0,195.95,154.97
2018,4,5,15,15,15.0,205.5,2.0,15.2,215.0,195.38,154.91
2018,4,5,15,30,20.0,204.0,2.0,15.2,216.0,193.99,154.06
2018,4,5,15,45,20.0,188.0,1.8,14.75,199.0,177.5,141.17
2018,4,5,16,0,20.0,172.0,1.6,14.3,182.0,161.05,128.22
2018,4,5,16,15,17.0,151.0,1.45,14.1,159.0,139.81,111.19
2018,4,5,16,30,14.0,130.0,1.3,13.9,136.0,119.12,94.51
2018,4,5,16,45,28.0,118.0,1.2,13.7,127.5,104.88,82.4
2018,4,5,17,0,42.0,106.0,1.1,13.5,119.0,91.33,71.54
2018,4,5,17,15,21.0,76.0,0.95,13.3,82.5,66.3,53.71
2018,4,5,17,30,0.0,46.0,0.8,13.1,46.0,42.76,32.58
2018,4,5,17,45,0.0,34.0,0.7,12.95,34.0,31.58,22.25
2018,4,5,18,0,0.0,22.0,0.6,12.8,22.0,20.42,11.61
2018,4,5,18,15,5.0,13.5,0.55,12.7,13.5,12.69,0.0
2018,4,5,18,30,10.0,5.0,0.5,12.6,5.0,4.77,0.0
2018,4,5,18,45,5.0,2.5,0.5,12.55,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,6,5,45,6.5,2.5,2.3,12.7,2.5,0.0,0.0
2018,4,6,6,0,13.0,5.0,2.4,12.8,5.0,8.6,0.0
2018,4,6,6,15,6.5,8.5,2.55,12.9,8.5,10.27,1.89
2018,4,6,6,30,0.0,12.0,2.7,13.0,12.0,11.11,3.64
2018,4,6,6,45,0.0,18.0,2.8,13.1,18.0,16.68,8.58
2018,4,6,7,0,0.0,24.0,2.9,13.2,24.0,22.25,13.5
2018,4,6,7,15,0.0,31.0,3.05,13.35,31.0,28.76,19.15
2018,4,6,7,30,0.0,38.0,3.2,13.5,38.0,35.28,24.72
2018,4,6,7,45,2.5,70.5,3.35,13.7,71.5,67.27,51.98
2018,4,6,8,0,5.0,103.0,3.5,13.9,105.0,101.28,80.53
2018,4,6,8,15,7.5,118.0,3.6,14.25,121.5,118.02,94.2
2018,4,6,8,30,10.0,133.0,3.7,14.6,138.0,134.94,107.88
2018,4,6,8,45,5.0,105.5,3.8,14.9,108.0,103.17,80.98
2018,4,6,9,0,0.0,78.0,3.9,15.2,78.0,72.67,55.19
2018,4,6,9,15,0.5,108.0,3.95,15.5,108.5,101.66,78.95
2018,4,6,9,30,1.0,138.0,4.0,15.8,139.0,131.38,102.96
2018,4,6,9,45,2.0,147.0,4.05,16.1,148.5,141.02,110.45
2018,4,6,10,0,3.0,156.0,4.1,16.4,158.0,150.69,117.95
2018,4,6,10,15,5.0,177.0,4.05,16.5,180.5,173.16,135.82
2018,4,6,10,30,7.0,198.0,4.0,16.6,203.0,195.65,153.57
2018,4,6,10,45,5.5,181.5,3.95,16.7,185.5,177.72,138.93
2018,4,6,11,0,4.0,165.0,3.9,16.8,168.0,160.0,124.55
2018,4,6,11,15,5.0,174.0,3.85,16.8,178.0,169.57,132.14
2018,4,6,11,30,6.0,183.0,3.8,16.8,188.0,179.07,139.64
2018,4,6,11,45,9.5,216.0,3.8,16.75,224.0,214.19,167.54
2018,4,6,12,0,13.0,249.0,3.8,16.7,260.0,249.16,195.06
2018,4,6,12,15,11.5,238.0,3.8,16.75,248.0,236.39,184.86
2018,4,6,12,30,10.0,227.0,3.8,16.8,236.0,223.73,174.87
2018,4,6,12,45,18.0,265.0,3.85,16.85,280.5,266.68,208.86
2018,4,6,13,0,26.0,303.0,3.9,16.9,325.0,315.22,246.75
2018,4,6,13,15,34.0,314.5,3.85,16.85,342.5,330.41,258.74
2018,4,6,13,30,42.0,326.0,3.8,16.8,360.0,344.62,270.05
2018,4,6,13,45,44.5,315.5,3.75,16.8,350.5,332.66,261.04
2018,4,6,14,0,47.0,305.0,3.7,16.8,341.0,320.5,251.93
2018,4,6,14,15,57.5,308.5,3.65,16.75,351.0,326.33,256.94
2018,4,6,14,30,68.0,312.0,3.6,16.7,361.0,330.71,260.7
2018,4,6,14,45,57.0,288.0,3.55,16.65,327.5,296.86,234.37
2018,4,6,15,0,46.0,264.0,3.5,16.6,294.0,264.44,209.11
2018,4,6,15,15,43.5,241.0,3.5,16.6,268.0,238.21,188.6
2018,4,6,15,30,41.0,218.0,3.5,16.6,242.0,212.54,168.32
2018,4,6,15,45,62.0,194.0,3.3,16.45,226.5,194.48,153.57
2018,4,6,16,0,83.0,170.0,3.1,16.3,211.0,174.24,136.48
2018,4,6,16,15,103.0,156.0,3.0,16.2,201.5,156.98,121.35
2018,4,6,16,30,123.0,142.0,2.9,16.1,192.0,139.44,105.91
2018,4,6,16,45,107.5,122.0,2.75,16.0,161.5,111.71,84.24
2018,4,6,17,0,92.0,102.0,2.6,15.9,131.0,86.25,65.72
2018,4,6,17,15,46.0,63.5,2.45,15.75,78.0,56.89,44.93
2018,4,6,17,30,0.0,25.0,2.3,15.6,25.0,23.18,14.93
2018,4,6,17,45,0.0,19.0,2.2,15.5,19.0,17.61,9.78
2018,4,6,18,0,0.0,13.0,2.1,15.4,13.0,12.04,4.47
2018,4,6,18,15,1.0,7.5,2.05,15.35,7.5,6.94,0.0
2018,4,6,18,30,2.0,2.0,2.0,15.3,2.0,1.91,0.0
2018,4,6,18,45,1.0,1.0,1.95,15.25,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.5,2.75,13.95,1.5,1.43,0.0
2018,4,7,6,0,0.0,3.0,2.7,13.9,3.0,2.86,0.0
2018,4,7,6,15,0.0,5.5,2.75,13.95,5.5,5.09,0.0
2018,4,7,6,30,0.0,8.0,2.8,14.0,8.0,7.4,0.53
2018,4,7,6,45,0.0,11.0,2.85,14.1,11.0,10.18,3.02
2018,4,7,7,0,0.0,14.0,2.9,14.2,14.0,12.97,5.48
2018,4,7,7,15,3.0,52.0,3.0,14.4,53.0,50.05,37.31
2018,4,7,7,30,6.0,90.0,3.1,14.6,92.0,89.77,70.99
2018,4,7,7,45,16.0,117.5,3.15,14.75,124.0,124.65,100.31
2018,4,7,8,0,26.0,145.0,3.2,14.9,156.0,168.4,136.52
2018,4,7,8,15,23.5,132.0,3.2,15.15,143.0,151.31,121.83
2018,4,7,8,30,21.0,119.0,3.2,15.4,130.0,135.3,108.18
2018,4,7,8,45,74.0,177.5,3.25,15.6,221.5,242.78,197.1
2018,4,7,9,0,127.0,236.0,3.3,15.8,313.0,367.69,296.64
2018,4,7,9,15,168.0,268.0,3.25,16.0,377.5,442.63,354.35
2018,4,7,9,30,209.0,300.0,3.2,16.2,442.0,518.87,411.82
2018,4,7,9,45,210.5,306.5,3.2,16.4,456.0,529.78,418.59
2018,4,7,10,0,212.0,313.0,3.2,16.6,470.0,539.98,425.16
2018,4,7,10,15,203.5,338.0,3.2,16.75,493.5,560.17,438.6
2018,4,7,10,30,195.0,363.0,3.2,16.9,517.0,578.99,450.89
2018,4,7,10,45,307.0,351.5,3.25,17.0,601.5,689.22,534.03
2018,4,7,11,0,419.0,340.0,3.3,17.1,686.0,796.96,612.57
2018,4,7,11,15,561.0,283.0,3.4,17.15,755.5,873.01,669.59
2018,4,7,11,30,703.0,226.0,3.5,17.2,825.0,949.45,724.96
2018,4,7,11,45,750.5,206.0,3.55,17.25,850.0,963.97,734.22
2018,4,7,12,0,798.0,186.0,3.6,17.3,875.0,968.9,737.52
2018,4,7,12,15,759.5,204.5,3.65,17.3,859.5,939.48,717.52
2018,4,7,12,30,721.0,223.0,3.7,17.3,844.0,902.72,692.62
2018,4,7,12,45,768.0,204.0,3.75,17.25,859.0,902.72,693.55
2018,4,7,13,0,815.0,185.0,3.8,17.2,874.0,894.15,688.32
2018,4,7,13,15,817.0,179.5,3.85,17.1,858.5,860.53,665.68
2018,4,7,13,30,819.0,174.0,3.9,17.0,843.0,824.09,641.05
2018,4,7,13,45,820.5,167.0,3.9,16.9,820.0,783.16,612.42
2018,4,7,14,0,822.0,160.0,3.9,16.8,797.0,739.72,580.67
2018,4,7,14,15,812.0,157.0,3.9,16.6,765.0,690.14,543.68
2018,4,7,14,30,802.0,154.0,3.9,16.4,733.0,639.41,504.93
2018,4,7,14,45,789.5,149.5,3.9,16.25,694.5,583.66,461.28
2018,4,7,15,0,777.0,145.0,3.9,16.1,656.0,528.3,416.65
2018,4,7,15,15,756.0,141.0,3.9,16.1,611.0,469.44,367.82
2018,4,7,15,30,735.0,137.0,3.9,16.1,566.0,411.69,318.57
2018,4,7,15,45,713.0,131.0,3.8,15.6,518.5,353.2,268.08
2018,4,7,16,0,691.0,125.0,3.7,15.1,471.0,296.53,218.16
2018,4,7,16,15,658.0,119.0,3.65,14.8,420.0,239.57,168.3
2018,4,7,16,30,625.0,113.0,3.6,14.5,369.0,186.29,123.28
2018,4,7,16,45,576.5,105.5,3.5,14.25,316.5,134.25,84.49
2018,4,7,17,0,528.0,98.0,3.4,14.0,264.0,86.86,58.14
2018,4,7,17,15,458.0,88.0,3.1,13.55,212.5,64.35,51.98
2018,4,7,17,30,388.0,78.0,2.8,13.1,161.0,58.49,46.57
2018,4,7,17,45,289.0,63.5,2.45,12.65,115.5,48.71,37.37
2018,4,7,18,0,190.0,49.0,2.1,12.2,70.0,39.22,27.78
2018,4,7,18,15,105.0,29.5,2.0,11.9,40.0,24.02,3.86
2018,4,7,18,30,20.0,10.0,1.9,11.6,10.0,9.53,0.0
2018,4,7,18,45,10.0,5.0,1.8,11.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,5,45,40.5,10.0,2.0,9.8,12.0,19.47,0.0
2018,4,8,6,0,81.0,20.0,2.1,10.2,24.0,52.2,0.0
2018,4,8,6,15,201.0,36.5,2.35,10.6,62.0,133.01,95.49
2018,4,8,6,30,321.0,53.0,2.6,11.0,100.0,212.44,168.88
2018,4,8,6,45,411.5,63.5,2.9,11.4,149.5,284.23,233.18
2018,4,8,7,0,502.0,74.0,3.2,11.8,199.0,368.51,306.58
2018,4,8,7,15,562.5,81.0,3.3,12.1,252.0,438.74,366.61
2018,4,8,7,30,623.0,88.0,3.4,12.4,305.0,513.49,428.33
2018,4,8,7,45,665.5,93.5,3.45,12.65,358.5,578.46,480.24
2018,4,8,8,0,708.0,99.0,3.5,12.9,412.0,645.34,532.03
2018,4,8,8,15,737.0,103.0,3.5,13.25,462.5,701.61,572.47
2018,4,8,8,30,766.0,107.0,3.5,13.6,513.0,757.79,611.8
2018,4,8,8,45,788.0,110.5,3.45,13.95,561.0,803.29,642.16
2018,4,8,9,0,810.0,114.0,3.4,14.3,609.0,851.28,673.82
2018,4,8,9,15,828.5,116.0,3.4,14.6,652.5,892.72,700.66
2018,4,8,9,30,847.0,118.0,3.4,14.9,696.0,931.94,725.64
2018,4,8,9,45,862.5,118.5,3.4,15.15,733.5,964.11,745.61
2018,4,8,10,0,878.0,119.0,3.4,15.4,771.0,984.87,757.63
2018,4,8,10,15,885.0,121.5,3.4,15.65,801.0,1004.91,769.3
2018,4,8,10,30,892.0,124.0,3.4,15.9,831.0,1021.5,778.66
2018,4,8,10,45,896.0,126.5,3.4,16.1,853.5,1031.54,783.83
2018,4,8,11,0,900.0,129.0,3.4,16.3,876.0,1037.9,786.68
2018,4,8,11,15,903.5,130.5,3.4,16.45,891.5,1038.96,786.29
2018,4,8,11,30,907.0,132.0,3.4,16.6,907.0,1036.29,783.58
2018,4,8,11,45,907.5,133.0,3.4,16.75,913.5,1026.45,776.2
2018,4,8,12,0,908.0,134.0,3.4,16.9,920.0,1012.97,766.57
2018,4,8,12,15,909.0,133.0,3.4,17.0,919.0,994.36,753.75
2018,4,8,12,30,910.0,132.0,3.4,17.1,918.0,972.27,738.68
2018,4,8,12,45,909.0,131.0,3.4,17.15,909.0,944.99,720.27
2018,4,8,13,0,908.0,130.0,3.4,17.2,900.0,914.52,699.67
2018,4,8,13,15,903.0,129.0,3.35,17.2,882.0,877.67,674.43
2018,4,8,13,30,898.0,128.0,3.3,17.2,864.0,838.17,647.26
2018,4,8,13,45,890.5,127.0,3.3,17.2,838.5,794.34,617.12
2018,4,8,14,0,883.0,126.0,3.3,17.2,813.0,748.44,584.93
2018,4,8,14,15,872.5,124.0,3.3,17.15,780.0,698.86,547.88
2018,4,8,14,30,862.0,122.0,3.3,17.1,747.0,646.15,507.63
2018,4,8,14,45,847.0,120.5,3.3,17.0,707.5,590.36,464.03
2018,4,8,15,0,832.0,119.0,3.3,16.9,668.0,534.26,418.91
2018,4,8,15,15,814.0,115.5,3.3,16.9,623.0,474.95,369.85
2018,4,8,15,30,796.0,112.0,3.3,16.9,578.0,416.28,319.86
2018,4,8,15,45,770.5,108.5,3.3,16.55,529.0,356.01,267.83
2018,4,8,16,0,745.0,105.0,3.3,16.2,480.0,294.31,213.76
2018,4,8,16,15,708.5,101.5,3.25,15.85,427.5,235.64,162.45
2018,4,8,16,30,672.0,98.0,3.2,15.5,375.0,180.93,116.28
2018,4,8,16,45,623.0,92.0,3.15,15.15,321.5,127.18,76.27
2018,4,8,17,0,574.0,86.0,3.1,14.8,268.0,79.52,50.56
2018,4,8,17,15,503.5,77.5,2.9,14.2,215.5,57.03,45.35
2018,4,8,17,30,433.0,69.0,2.7,13.6,163.0,51.46,40.27
2018,4,8,17,45,330.5,57.0,2.55,13.0,117.0,43.46,32.76
2018,4,8,18,0,228.0,45.0,2.4,12.4,71.0,35.14,24.43
2018,4,8,18,15,129.5,27.0,2.3,12.1,40.5,21.44,4.7
2018,4,8,18,30,31.0,9.0,2.2,11.8,10.0,8.58,0.0
2018,4,8,18,45,15.5,4.5,2.15,11.5,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,9,5,45,0.5,7.5,1.0,10.7,7.5,7.27,0.0
2018,4,9,6,0,1.0,15.0,1.0,11.0,15.0,14.23,0.0
2018,4,9,6,15,34.0,32.5,1.1,11.6,37.5,52.89,36.11
2018,4,9,6,30,67.0,50.0,1.2,12.2,60.0,87.7,67.66
2018,4,9,6,45,46.0,71.0,1.3,12.8,79.0,98.02,77.75
2018,4,9,7,0,25.0,92.0,1.4,13.4,98.0,111.51,89.55
2018,4,9,7,15,34.0,105.5,1.45,13.8,116.0,130.66,105.93
2018,4,9,7,30,43.0,119.0,1.5,14.2,134.0,150.97,122.91
2018,4,9,7,45,50.5,144.5,1.55,14.65,165.0,185.31,150.95
2018,4,9,8,0,58.0,170.0,1.6,15.1,196.0,220.07,178.7
2018,4,9,8,15,167.5,195.0,1.6,15.55,282.0,343.83,279.27
2018,4,9,8,30,277.0,220.0,1.6,16.0,368.0,477.59,382.78
2018,4,9,8,45,382.0,216.0,1.55,16.5,439.5,569.01,450.88
2018,4,9,9,0,487.0,212.0,1.5,17.0,511.0,680.67,530.92
2018,4,9,9,15,613.0,185.0,1.5,17.55,588.0,782.28,601.99
2018,4,9,9,30,739.0,158.0,1.5,18.1,665.0,883.53,667.53
2018,4,9,9,45,669.5,194.0,1.5,18.6,671.5,872.36,656.18
2018,4,9,10,0,600.0,230.0,1.5,19.1,678.0,854.15,640.71
2018,4,9,10,15,670.5,212.0,1.45,19.55,731.0,910.71,676.74
2018,4,9,10,30,741.0,194.0,1.4,20.0,784.0,965.28,708.82
2018,4,9,10,45,811.0,167.0,1.35,20.4,829.5,1001.15,728.41
2018,4,9,11,0,881.0,140.0,1.3,20.8,875.0,1031.54,744.46
2018,4,9,11,15,874.0,146.0,1.25,21.15,885.5,1036.05,744.39
2018,4,9,11,30,867.0,152.0,1.2,21.5,896.0,1027.61,736.73
2018,4,9,11,45,828.5,174.0,1.15,21.8,889.5,1001.58,718.54
2018,4,9,12,0,790.0,196.0,1.1,22.1,883.0,972.22,698.6
2018,4,9,12,15,782.0,199.5,1.1,22.4,878.5,956.12,688.02
2018,4,9,12,30,774.0,203.0,1.1,22.7,874.0,931.43,671.91
2018,4,9,12,45,812.0,179.5,1.1,22.95,877.0,913.93,660.66
2018,4,9,13,0,850.0,156.0,1.1,23.2,880.0,896.36,649.34
2018,4,9,13,15,803.0,172.5,1.05,23.35,845.5,842.86,614.32
2018,4,9,13,30,756.0,189.0,1.0,23.5,811.0,791.61,580.58
2018,4,9,13,45,602.5,247.0,0.9,23.65,733.5,698.21,513.94
2018,4,9,14,0,449.0,305.0,0.8,23.8,656.0,612.82,452.22
2018,4,9,14,15,485.5,276.5,0.8,23.75,642.0,585.42,434.73
2018,4,9,14,30,522.0,248.0,0.8,23.7,628.0,553.81,412.99
2018,4,9,14,45,487.5,243.0,0.75,23.7,583.0,499.27,373.1
2018,4,9,15,0,453.0,238.0,0.7,23.7,538.0,447.3,334.53
2018,4,9,15,15,433.5,225.0,0.7,23.7,497.0,398.0,297.47
2018,4,9,15,30,414.0,212.0,0.7,23.7,456.0,350.36,260.72
2018,4,9,15,45,400.0,195.0,0.9,23.1,414.5,303.02,224.4
2018,4,9,16,0,386.0,178.0,1.1,22.5,373.0,257.13,187.97
2018,4,9,16,15,373.0,161.5,1.15,21.85,334.0,213.46,152.48
2018,4,9,16,30,360.0,145.0,1.2,21.2,295.0,171.36,118.72
2018,4,9,16,45,432.5,114.0,1.25,20.5,269.5,127.53,82.25
2018,4,9,17,0,505.0,83.0,1.3,19.8,244.0,75.17,46.97
2018,4,9,17,15,418.5,72.0,1.35,18.95,189.0,52.03,40.12
2018,4,9,17,30,332.0,61.0,1.4,18.1,134.0,45.02,33.94
2018,4,9,17,45,264.5,48.5,1.45,17.25,96.5,36.57,26.25
2018,4,9,18,0,197.0,36.0,1.5,16.4,59.0,27.73,17.87
2018,4,9,18,15,121.0,23.0,1.45,16.0,35.0,18.06,4.19
2018,4,9,18,30,45.0,10.0,1.4,15.6,11.0,9.53,0.0
2018,4,9,18,45,22.5,5.0,1.35,15.15,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,10,5,45,37.5,10.5,1.4,12.55,12.5,19.38,0.0
2018,4,10,6,0,75.0,21.0,1.4,12.8,25.0,52.39,0.0
2018,4,10,6,15,121.0,38.0,1.55,13.15,53.0,98.43,71.36
2018,4,10,6,30,167.0,55.0,1.7,13.5,81.0,143.11,112.6
2018,4,10,6,45,264.5,69.0,1.85,13.85,128.5,222.37,180.87
2018,4,10,7,0,362.0,83.0,2.0,14.2,176.0,304.26,250.67
2018,4,10,7,15,322.0,106.0,2.05,14.5,203.0,326.33,269.55
2018,4,10,7,30,282.0,129.0,2.1,14.8,230.0,332.77,274.8
2018,4,10,7,45,325.5,146.0,2.2,15.15,279.5,394.15,324.28
2018,4,10,8,0,369.0,163.0,2.3,15.5,329.0,458.62,374.67
2018,4,10,8,15,371.0,183.0,2.35,15.75,366.5,497.44,403.31
2018,4,10,8,30,373.0,203.0,2.4,16.0,404.0,535.14,430.58
2018,4,10,8,45,340.0,226.5,2.5,16.25,422.0,546.24,436.68
2018,4,10,9,0,307.0,250.0,2.6,16.5,440.0,553.71,440.05
2018,4,10,9,15,352.0,258.5,2.6,16.7,490.5,610.96,482.32
2018,4,10,9,30,397.0,267.0,2.6,16.9,541.0,682.73,533.72
2018,4,10,9,45,327.5,307.5,2.65,17.05,541.5,655.59,510.24
2018,4,10,10,0,258.0,348.0,2.7,17.2,542.0,637.33,493.62
2018,4,10,10,15,211.0,363.5,2.65,17.35,526.0,595.47,460.75
2018,4,10,10,30,164.0,379.0,2.6,17.5,510.0,565.59,436.46
2018,4,10,10,45,122.5,385.5,2.6,17.6,485.0,529.72,408.24
2018,4,10,11,0,81.0,392.0,2.6,17.7,460.0,479.64,369.53
2018,4,10,11,15,70.5,381.5,2.55,17.7,441.5,455.45,351.17
2018,4,10,11,30,60.0,371.0,2.5,17.7,423.0,431.38,332.74
2018,4,10,11,45,43.0,346.0,2.5,17.65,383.5,386.17,298.4
2018,4,10,12,0,26.0,321.0,2.5,17.6,344.0,341.84,264.49
2018,4,10,12,15,51.0,356.0,2.5,17.5,400.5,398.58,308.44
2018,4,10,12,30,76.0,391.0,2.5,17.4,457.0,453.54,350.02
2018,4,10,12,45,101.5,405.0,2.55,17.25,492.5,485.69,374.65
2018,4,10,13,0,127.0,419.0,2.6,17.1,528.0,522.47,402.59
2018,4,10,13,15,122.0,408.0,2.6,16.95,511.0,499.31,385.58
2018,4,10,13,30,117.0,397.0,2.6,16.8,494.0,476.25,368.9
2018,4,10,13,45,69.5,318.0,2.65,16.65,375.0,353.17,275.94
2018,4,10,14,0,22.0,239.0,2.7,16.5,256.0,240.5,188.45
2018,4,10,14,15,13.0,184.5,2.75,16.3,194.5,180.4,141.4
2018,4,10,14,30,4.0,130.0,2.8,16.1,133.0,123.55,95.92
2018,4,10,14,45,25.0,197.5,2.85,15.9,214.5,196.97,155.73
2018,4,10,15,0,46.0,265.0,2.9,15.7,296.0,265.04,210.11
2018,4,10,15,15,45.5,252.5,2.9,15.7,281.5,248.88,197.3
2018,4,10,15,30,45.0,240.0,2.9,15.7,267.0,232.72,184.63
2018,4,10,15,45,36.0,210.5,3.0,15.3,231.0,199.58,158.61
2018,4,10,16,0,27.0,181.0,3.1,14.9,195.0,167.98,133.61
2018,4,10,16,15,18.0,146.0,3.15,14.75,155.0,136.05,107.98
2018,4,10,16,30,9.0,111.0,3.2,14.6,115.0,102.67,80.89
2018,4,10,16,45,4.5,67.5,3.2,14.4,69.5,63.22,48.13
2018,4,10,17,0,0.0,24.0,3.2,14.2,24.0,22.26,13.48
2018,4,10,17,15,15.5,26.0,3.05,13.85,29.5,24.5,16.38
2018,4,10,17,30,31.0,28.0,2.9,13.5,35.0,25.16,16.9
2018,4,10,17,45,53.0,31.0,2.7,13.2,39.0,27.62,18.84
2018,4,10,18,0,75.0,34.0,2.5,12.9,43.0,27.94,18.41
2018,4,10,18,15,40.5,21.5,2.35,12.55,26.0,18.89,5.84
2018,4,10,18,30,6.0,9.0,2.2,12.2,9.0,8.58,0.0
2018,4,10,18,45,3.0,4.5,2.1,11.85,4.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,5,45,40.0,10.0,1.85,10.15,12.5,19.62,0.0
2018,4,11,6,0,80.0,20.0,1.8,10.3,25.0,52.72,10.38
2018,4,11,6,15,135.0,32.5,1.9,10.6,50.5,102.95,76.34
2018,4,11,6,30,190.0,45.0,2.0,10.9,76.0,147.79,117.87
2018,4,11,6,45,248.0,65.5,2.1,11.2,121.0,210.46,173.2
2018,4,11,7,0,306.0,86.0,2.2,11.5,166.0,278.58,232.2
2018,4,11,7,15,339.5,99.5,2.15,11.75,207.0,329.4,275.45
2018,4,11,7,30,373.0,113.0,2.1,12.0,248.0,382.86,319.51
2018,4,11,7,45,387.5,133.5,2.05,12.25,292.5,433.78,359.71
2018,4,11,8,0,402.0,154.0,2.0,12.5,337.0,484.76,398.67
2018,4,11,8,15,359.5,185.0,1.9,12.75,362.5,491.35,401.09
2018,4,11,8,30,317.0,216.0,1.8,13.0,388.0,505.47,408.92
2018,4,11,8,45,375.5,221.5,1.7,13.2,442.5,570.61,457.72
2018,4,11,9,0,434.0,227.0,1.6,13.4,497.0,652.17,516.39
2018,4,11,9,15,484.5,228.0,1.7,13.75,548.5,710.39,557.86
2018,4,11,9,30,535.0,229.0,1.8,14.1,600.0,769.28,599.3
2018,4,11,9,45,448.0,273.0,1.9,14.4,594.5,745.06,577.85
2018,4,11,10,0,361.0,317.0,2.0,14.7,589.0,702.11,544.0
2018,4,11,10,15,284.0,353.5,2.25,14.8,572.5,669.7,518.92
2018,4,11,10,30,207.0,390.0,2.5,14.9,556.0,619.94,480.8
2018,4,11,10,45,297.5,375.0,2.7,14.95,621.0,705.26,545.92
2018,4,11,11,0,388.0,360.0,2.9,15.0,686.0,776.29,599.11
2018,4,11,11,15,428.0,352.0,3.1,14.95,717.5,814.37,627.17
2018,4,11,11,30,468.0,344.0,3.3,14.9,749.0,838.98,646.18
2018,4,11,11,45,523.5,327.5,3.45,14.8,783.5,867.16,668.18
2018,4,11,12,0,579.0,311.0,3.6,14.7,818.0,891.72,687.56
2018,4,11,12,15,558.5,313.5,3.7,14.65,802.0,860.04,665.09
2018,4,11,12,30,538.0,316.0,3.8,14.6,786.0,826.83,641.76
2018,4,11,12,45,519.0,317.5,3.95,14.5,767.0,792.74,617.95
2018,4,11,13,0,500.0,319.0,4.1,14.4,748.0,757.67,593.1
2018,4,11,13,15,374.5,356.5,4.1,14.35,674.0,663.22,520.89
2018,4,11,13,30,249.0,394.0,4.1,14.3,600.0,581.96,457.52
2018,4,11,13,45,169.5,365.0,4.15,14.25,503.5,476.42,376.86
2018,4,11,14,0,90.0,336.0,4.2,14.2,407.0,379.2,300.93
2018,4,11,14,15,130.0,324.5,4.2,14.05,422.5,390.5,311.24
2018,4,11,14,30,170.0,313.0,4.2,13.9,438.0,394.77,315.39
2018,4,11,14,45,429.5,238.5,4.15,13.75,531.5,462.74,371.15
2018,4,11,15,0,689.0,164.0,4.1,13.6,625.0,502.01,400.86
2018,4,11,15,15,596.5,180.5,4.1,13.6,560.5,433.88,344.31
2018,4,11,15,30,504.0,197.0,4.1,13.6,496.0,373.22,293.88
2018,4,11,15,45,441.5,190.0,4.05,13.4,436.5,312.98,243.7
2018,4,11,16,0,379.0,183.0,4.0,13.2,377.0,259.58,199.14
2018,4,11,16,15,382.0,164.0,4.0,13.1,342.0,217.76,162.26
2018,4,11,16,30,385.0,145.0,4.0,13.0,307.0,175.63,125.75
2018,4,11,16,45,230.5,123.0,3.95,12.9,216.5,120.39,87.35
2018,4,11,17,0,76.0,101.0,3.9,12.8,126.0,85.78,66.25
2018,4,11,17,15,38.0,55.0,3.85,12.6,67.5,50.23,39.58
2018,4,11,17,30,0.0,9.0,3.8,12.4,9.0,8.33,1.85
2018,4,11,17,45,57.5,17.0,3.75,12.2,24.0,14.28,7.07
2018,4,11,18,0,115.0,25.0,3.7,12.0,39.0,18.88,10.71
2018,4,11,18,15,74.5,18.5,3.85,11.8,26.0,15.6,4.57
2018,4,11,18,30,34.0,12.0,4.0,11.6,13.0,11.44,0.0
2018,4,11,18,45,17.0,6.0,4.15,11.45,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,5,15,1.0,0.5,2.15,7.5,0.5,0.0,0.0
2018,4,12,5,30,2.0,1.0,2.2,7.9,1.0,0.0,0.0
2018,4,12,5,45,39.0,11.5,2.25,8.3,14.0,20.89,0.0
2018,4,12,6,0,76.0,22.0,2.3,8.7,27.0,54.74,18.82
2018,4,12,6,15,213.0,39.0,2.55,9.1,70.5,140.49,106.95
2018,4,12,6,30,350.0,56.0,2.8,9.5,114.0,230.24,186.32
2018,4,12,6,45,441.0,66.0,3.05,9.9,166.0,306.56,254.3
2018,4,12,7,0,532.0,76.0,3.3,10.3,218.0,391.5,328.13
2018,4,12,7,15,585.5,83.0,3.4,10.55,271.0,459.4,386.08
2018,4,12,7,30,639.0,90.0,3.5,10.8,324.0,531.11,445.24
2018,4,12,7,45,676.0,96.5,3.55,11.05,377.0,594.34,495.6
2018,4,12,8,0,713.0,103.0,3.6,11.3,430.0,658.95,545.48
2018,4,12,8,15,554.0,121.0,3.6,11.5,392.5,586.86,486.01
2018,4,12,8,30,395.0,139.0,3.6,11.7,355.0,493.21,409.1
2018,4,12,8,45,474.5,154.0,3.6,11.95,435.5,590.99,485.92
2018,4,12,9,0,554.0,169.0,3.6,12.2,516.0,698.65,566.82
2018,4,12,9,15,634.0,168.0,3.6,12.4,590.5,785.16,629.48
2018,4,12,9,30,714.0,167.0,3.6,12.6,665.0,873.22,691.2
2018,4,12,9,45,568.0,230.0,3.55,12.8,639.0,812.16,642.65
2018,4,12,10,0,422.0,293.0,3.5,13.0,613.0,747.99,590.0
2018,4,12,10,15,362.5,315.5,3.5,13.2,598.0,704.56,555.77
2018,4,12,10,30,303.0,338.0,3.5,13.4,583.0,671.45,528.57
2018,4,12,10,45,327.0,331.5,3.5,13.55,602.0,687.21,540.36
2018,4,12,11,0,351.0,325.0,3.5,13.7,621.0,701.78,550.94
2018,4,12,11,15,361.5,331.0,3.5,13.8,640.5,714.82,559.87
2018,4,12,11,30,372.0,337.0,3.5,13.9,660.0,737.35,575.45
2018,4,12,11,45,342.5,358.5,3.55,13.95,657.5,712.52,556.09
2018,4,12,12,0,313.0,380.0,3.6,14.0,655.0,697.77,544.14
2018,4,12,12,15,522.0,301.0,3.7,14.05,759.0,813.17,634.2
2018,4,12,12,30,731.0,222.0,3.8,14.1,863.0,912.07,708.56
2018,4,12,12,45,618.5,269.5,3.9,14.1,807.5,835.36,651.56
2018,4,12,13,0,506.0,317.0,4.0,14.1,752.0,760.84,595.5
2018,4,12,13,15,564.5,285.5,4.1,14.05,762.0,757.19,595.4
2018,4,12,13,30,623.0,254.0,4.2,14.0,772.0,749.34,591.51
2018,4,12,13,45,689.0,221.0,4.25,13.9,778.0,738.76,585.46
2018,4,12,14,0,755.0,188.0,4.3,13.8,784.0,720.84,573.49
2018,4,12,14,15,721.0,192.5,4.35,13.7,743.0,664.54,530.42
2018,4,12,14,30,687.0,197.0,4.4,13.6,702.0,609.45,487.55
2018,4,12,14,45,731.5,172.5,4.4,13.5,685.5,573.57,459.11
2018,4,12,15,0,776.0,148.0,4.4,13.4,669.0,531.88,424.71
2018,4,12,15,15,756.5,144.0,4.4,13.4,624.5,473.77,375.78
2018,4,12,15,30,737.0,140.0,4.4,13.4,580.0,416.62,326.39
2018,4,12,15,45,715.0,134.0,4.35,13.1,532.0,358.08,275.08
2018,4,12,16,0,693.0,128.0,4.3,12.8,484.0,301.36,224.43
2018,4,12,16,15,664.0,120.5,4.2,12.55,433.0,243.89,173.4
2018,4,12,16,30,635.0,113.0,4.1,12.3,382.0,189.62,126.71
2018,4,12,16,45,591.5,105.0,4.0,12.1,329.5,136.97,86.43
2018,4,12,17,0,548.0,97.0,3.9,11.9,277.0,89.8,59.34
2018,4,12,17,15,485.0,87.5,3.6,11.5,225.5,63.48,51.66
2018,4,12,17,30,422.0,78.0,3.3,11.1,174.0,58.01,46.63
2018,4,12,17,45,331.0,64.0,3.0,10.7,127.5,48.67,37.85
2018,4,12,18,0,240.0,50.0,2.7,10.3,81.0,38.91,28.32
2018,4,12,18,15,140.5,32.0,2.6,10.05,48.0,25.35,12.02
2018,4,12,18,30,41.0,14.0,2.5,9.8,15.0,13.34,0.0
2018,4,12,18,45,20.5,7.0,2.4,9.5,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.75,6.8,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.8,7.3,2.0,0.0,0.0
2018,4,13,5,45,74.0,16.0,1.85,7.85,21.0,34.25,0.0
2018,4,13,6,0,144.0,30.0,1.9,8.4,40.0,93.17,44.76
2018,4,13,6,15,256.5,44.0,2.05,8.95,80.5,163.23,125.49
2018,4,13,6,30,369.0,58.0,2.2,9.5,121.0,241.37,195.42
2018,4,13,6,45,450.0,67.5,2.4,10.1,171.0,313.52,259.5
2018,4,13,7,0,531.0,77.0,2.6,10.7,221.0,393.21,328.22
2018,4,13,7,15,586.0,84.0,2.8,11.25,274.5,462.01,386.13
2018,4,13,7,30,641.0,91.0,3.0,11.8,328.0,534.76,445.28
2018,4,13,7,45,679.5,96.0,3.2,12.35,381.0,597.38,494.59
2018,4,13,8,0,718.0,101.0,3.4,12.9,434.0,661.48,543.37
2018,4,13,8,15,745.0,106.0,3.4,13.3,485.0,717.75,583.2
2018,4,13,8,30,772.0,111.0,3.4,13.7,536.0,773.74,621.92
2018,4,13,8,45,792.0,114.5,3.45,14.1,583.0,817.59,651.21
2018,4,13,9,0,812.0,118.0,3.5,14.5,630.0,863.75,681.82
2018,4,13,9,15,831.0,119.0,3.45,14.85,673.0,904.33,707.53
2018,4,13,9,30,850.0,120.0,3.4,15.2,716.0,942.69,731.35
2018,4,13,9,45,865.5,120.0,3.35,15.5,753.5,974.09,750.2
2018,4,13,10,0,881.0,120.0,3.3,15.8,791.0,994.04,761.09
2018,4,13,10,15,888.5,122.0,3.3,16.05,820.5,1013.73,772.46
2018,4,13,10,30,896.0,124.0,3.3,16.3,850.0,1029.98,781.54
2018,4,13,10,45,901.0,125.5,3.25,16.6,872.5,1039.64,785.71
2018,4,13,11,0,906.0,127.0,3.2,16.9,895.0,1045.62,787.58
2018,4,13,11,15,908.0,128.5,3.2,17.1,909.0,1044.9,785.87
2018,4,13,11,30,910.0,130.0,3.2,17.3,923.0,1040.46,781.87
2018,4,13,11,45,909.5,131.0,3.2,17.45,928.5,1029.36,773.75
2018,4,13,12,0,909.0,132.0,3.2,17.6,934.0,1014.66,763.4
2018,4,13,12,15,899.0,137.5,3.15,17.75,929.0,992.01,747.43
2018,4,13,12,30,889.0,143.0,3.1,17.9,924.0,966.22,729.5
2018,4,13,12,45,894.5,137.5,3.1,18.0,916.5,940.65,712.31
2018,4,13,13,0,900.0,132.0,3.1,18.1,909.0,911.66,692.78
2018,4,13,13,15,894.5,132.0,3.1,18.15,891.0,875.5,668.41
2018,4,13,13,30,889.0,132.0,3.1,18.2,873.0,836.76,642.15
