Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,45,879.0,132.0,3.05,18.25,846.5,792.25,611.36
2018,4,13,14,0,869.0,132.0,3.0,18.3,820.0,747.83,579.99
2018,4,13,14,15,850.5,133.5,2.95,18.25,784.5,695.0,540.66
2018,4,13,14,30,832.0,135.0,2.9,18.2,749.0,641.65,500.12
2018,4,13,14,45,828.0,129.0,2.85,18.1,713.5,589.27,459.54
2018,4,13,15,0,824.0,123.0,2.8,18.0,678.0,535.6,416.73
2018,4,13,15,15,807.5,119.5,2.8,18.0,634.0,477.44,369.14
2018,4,13,15,30,791.0,116.0,2.8,18.0,590.0,419.79,320.53
2018,4,13,15,45,770.0,111.5,2.65,17.7,542.0,357.31,267.09
2018,4,13,16,0,749.0,107.0,2.5,17.4,494.0,299.15,216.07
2018,4,13,16,15,722.5,101.0,2.35,17.0,443.0,240.34,164.73
2018,4,13,16,30,696.0,95.0,2.2,16.6,392.0,184.31,117.25
2018,4,13,16,45,659.5,88.0,2.0,16.25,339.5,129.47,75.74
2018,4,13,17,0,623.0,81.0,1.8,15.9,287.0,79.11,47.4
2018,4,13,17,15,565.5,73.5,1.75,15.15,235.0,52.69,41.37
2018,4,13,17,30,508.0,66.0,1.7,14.4,183.0,49.39,38.41
2018,4,13,17,45,420.5,55.5,1.65,13.7,135.5,43.12,32.55
2018,4,13,18,0,333.0,45.0,1.6,13.0,88.0,36.56,26.07
2018,4,13,18,15,207.5,29.5,1.6,12.6,52.5,23.26,11.13
2018,4,13,18,30,82.0,14.0,1.6,12.2,17.0,13.34,0.0
2018,4,13,18,45,41.0,7.0,1.6,11.8,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.35,9.7,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.3,10.1,2.0,0.0,0.0
2018,4,14,5,45,102.0,16.5,1.3,10.5,23.5,42.15,0.0
2018,4,14,6,0,195.0,31.0,1.3,10.9,45.0,111.77,61.39
2018,4,14,6,15,308.5,42.5,1.35,11.45,86.5,180.89,138.32
2018,4,14,6,30,422.0,54.0,1.4,12.0,128.0,261.47,209.33
2018,4,14,6,45,497.0,62.5,1.5,12.55,178.5,332.18,271.21
2018,4,14,7,0,572.0,71.0,1.6,13.1,229.0,409.89,336.86
2018,4,14,7,15,621.5,77.5,1.55,13.6,282.0,476.78,391.15
2018,4,14,7,30,671.0,84.0,1.5,14.1,335.0,547.07,445.73
2018,4,14,7,45,706.0,88.5,1.45,14.6,387.5,607.96,490.88
2018,4,14,8,0,741.0,93.0,1.4,15.1,440.0,669.98,534.29
2018,4,14,8,15,767.5,96.5,1.3,15.65,490.5,721.85,567.44
2018,4,14,8,30,794.0,100.0,1.2,16.2,541.0,776.53,601.43
2018,4,14,8,45,813.5,103.0,1.1,16.75,588.0,823.89,629.14
2018,4,14,9,0,833.0,106.0,1.0,17.3,635.0,869.63,654.88
2018,4,14,9,15,850.5,107.5,1.0,17.8,678.0,909.9,678.05
2018,4,14,9,30,868.0,109.0,1.0,18.3,721.0,939.92,694.27
2018,4,14,9,45,882.5,109.0,0.95,18.75,758.0,970.54,710.04
2018,4,14,10,0,897.0,109.0,0.9,19.2,795.0,998.27,723.72
2018,4,14,10,15,905.5,109.5,0.9,19.5,824.5,1017.55,733.45
2018,4,14,10,30,914.0,110.0,0.9,19.8,854.0,1033.36,741.19
2018,4,14,10,45,920.0,110.5,0.95,20.1,876.5,1043.11,746.37
2018,4,14,11,0,926.0,111.0,1.0,20.4,899.0,1049.14,749.47
2018,4,14,11,15,929.0,112.0,1.05,20.55,913.5,1048.94,749.32
2018,4,14,11,30,932.0,113.0,1.1,20.7,928.0,1044.95,747.02
2018,4,14,11,45,933.5,113.5,1.15,20.85,934.5,1035.17,741.29
2018,4,14,12,0,935.0,114.0,1.2,21.0,941.0,1021.67,733.39
2018,4,14,12,15,934.0,114.0,1.3,21.05,939.0,1001.64,722.61
2018,4,14,12,30,933.0,114.0,1.4,21.1,937.0,978.12,709.56
2018,4,14,12,45,930.5,114.0,1.5,21.15,927.0,949.89,693.34
2018,4,14,13,0,928.0,114.0,1.6,21.2,917.0,918.48,674.85
2018,4,14,13,15,924.0,113.0,1.7,21.15,899.5,881.83,652.89
2018,4,14,13,30,920.0,112.0,1.8,21.1,882.0,842.42,628.74
2018,4,14,13,45,914.0,110.5,1.95,21.0,856.5,798.45,601.6
2018,4,14,14,0,908.0,109.0,2.1,20.9,831.0,752.27,572.28
2018,4,14,14,15,899.5,107.5,2.15,20.75,798.5,702.43,537.5
2018,4,14,14,30,891.0,106.0,2.2,20.6,766.0,651.03,499.98
2018,4,14,14,45,879.5,103.5,2.3,20.4,727.0,595.71,458.67
2018,4,14,15,0,868.0,101.0,2.4,20.2,688.0,539.65,415.26
2018,4,14,15,15,852.0,99.0,2.4,20.2,644.0,479.23,366.42
2018,4,14,15,30,836.0,97.0,2.4,20.2,600.0,420.82,317.56
2018,4,14,15,45,815.0,93.5,2.55,19.55,551.0,359.98,266.38
2018,4,14,16,0,794.0,90.0,2.7,18.9,502.0,300.62,214.98
2018,4,14,16,15,764.0,86.5,2.7,18.35,450.0,241.06,163.17
2018,4,14,16,30,734.0,83.0,2.7,17.8,398.0,184.63,115.49
2018,4,14,16,45,693.0,79.0,2.75,17.25,345.0,125.84,71.04
2018,4,14,17,0,652.0,75.0,2.8,16.7,292.0,75.75,43.48
2018,4,14,17,15,592.0,69.0,2.65,16.05,239.5,48.8,37.78
2018,4,14,17,30,532.0,63.0,2.5,15.4,187.0,46.58,35.78
2018,4,14,17,45,439.5,53.5,2.35,14.7,138.5,41.08,30.65
2018,4,14,18,0,347.0,44.0,2.2,14.0,90.0,35.37,24.99
2018,4,14,18,15,221.0,30.5,2.15,13.65,55.0,24.03,12.2
2018,4,14,18,30,95.0,17.0,2.1,13.3,20.0,16.2,0.0
2018,4,14,18,45,47.5,8.5,2.0,13.0,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,15,5,15,1.0,0.5,1.55,10.4,0.5,0.0,0.0
2018,4,15,5,30,2.0,1.0,1.7,10.6,1.0,0.0,0.0
2018,4,15,5,45,53.0,14.5,1.8,10.8,18.5,27.67,0.0
2018,4,15,6,0,104.0,28.0,1.9,11.0,36.0,73.68,42.83
2018,4,15,6,15,168.5,40.5,2.1,11.35,65.5,125.78,96.42
2018,4,15,6,30,233.0,53.0,2.3,11.7,95.0,177.13,142.72
2018,4,15,6,45,371.5,66.5,2.5,12.1,159.0,273.15,225.53
2018,4,15,7,0,510.0,80.0,2.7,12.5,223.0,387.27,321.86
2018,4,15,7,15,589.5,84.0,2.7,12.9,282.0,466.37,387.29
2018,4,15,7,30,669.0,88.0,2.7,13.3,341.0,551.67,455.5
2018,4,15,7,45,697.0,94.0,2.75,13.75,391.5,609.47,499.84
2018,4,15,8,0,725.0,100.0,2.8,14.2,442.0,667.79,542.8
2018,4,15,8,15,732.0,108.5,2.85,14.55,486.0,712.92,574.01
2018,4,15,8,30,739.0,117.0,2.9,14.9,530.0,756.21,603.38
2018,4,15,8,45,785.5,114.5,3.0,15.25,586.5,814.34,643.34
2018,4,15,9,0,832.0,112.0,3.1,15.6,643.0,876.74,685.52
2018,4,15,9,15,846.5,114.5,3.2,15.85,685.0,915.36,710.55
2018,4,15,9,30,861.0,117.0,3.3,16.1,727.0,951.5,733.88
2018,4,15,9,45,872.0,118.0,3.4,16.3,762.5,971.49,746.11
2018,4,15,10,0,883.0,119.0,3.5,16.5,798.0,996.64,762.09
2018,4,15,10,15,891.0,120.5,3.6,16.6,827.5,1016.19,774.53
2018,4,15,10,30,899.0,122.0,3.7,16.7,857.0,1032.31,784.76
2018,4,15,10,45,904.0,123.0,3.75,16.8,878.5,1041.34,789.96
2018,4,15,11,0,909.0,124.0,3.8,16.9,900.0,1046.71,792.86
2018,4,15,11,15,912.5,124.5,3.9,16.95,914.5,1046.34,792.57
2018,4,15,11,30,916.0,125.0,4.0,17.0,929.0,1042.25,789.92
2018,4,15,11,45,917.5,124.5,4.05,17.0,934.5,1031.44,782.66
2018,4,15,12,0,919.0,124.0,4.1,17.0,940.0,1017.0,773.08
2018,4,15,12,15,918.0,124.0,4.2,16.95,937.5,997.13,760.33
2018,4,15,12,30,917.0,124.0,4.3,16.9,935.0,973.84,745.25
2018,4,15,12,45,903.5,128.0,4.4,16.85,920.0,940.03,723.06
2018,4,15,13,0,890.0,132.0,4.5,16.8,905.0,903.67,699.04
2018,4,15,13,15,894.0,126.5,4.6,16.65,890.0,870.4,677.24
2018,4,15,13,30,898.0,121.0,4.7,16.5,875.0,833.99,652.91
2018,4,15,13,45,889.0,120.0,4.75,16.4,848.0,789.04,621.65
2018,4,15,14,0,880.0,119.0,4.8,16.3,821.0,742.19,588.67
2018,4,15,14,15,763.0,156.5,4.85,16.05,747.5,659.22,524.7
2018,4,15,14,30,646.0,194.0,4.9,15.8,674.0,581.82,463.9
2018,4,15,14,45,651.0,181.5,4.95,15.6,644.0,536.96,428.61
2018,4,15,15,0,656.0,169.0,5.0,15.4,614.0,490.4,390.74
2018,4,15,15,15,657.5,159.5,5.0,15.4,581.0,443.38,350.87
2018,4,15,15,30,659.0,150.0,5.0,15.4,548.0,395.24,308.94
2018,4,15,15,45,550.0,163.5,5.0,14.6,477.5,327.99,253.4
2018,4,15,16,0,441.0,177.0,5.0,13.8,407.0,272.47,207.95
2018,4,15,16,15,439.0,155.5,4.95,13.4,365.0,224.05,165.46
2018,4,15,16,30,437.0,134.0,4.9,13.0,323.0,176.0,123.92
2018,4,15,16,45,447.5,116.5,4.8,12.6,288.0,132.83,88.67
2018,4,15,17,0,458.0,99.0,4.7,12.2,253.0,88.63,59.59
2018,4,15,17,15,422.5,84.5,4.5,11.9,207.5,60.76,49.16
2018,4,15,17,30,387.0,70.0,4.3,11.6,162.0,51.5,40.75
2018,4,15,17,45,322.5,57.5,4.05,11.3,121.0,43.25,33.04
2018,4,15,18,0,258.0,45.0,3.8,11.0,80.0,34.62,24.71
2018,4,15,18,15,161.5,31.0,3.7,10.85,49.5,24.34,13.1
2018,4,15,18,30,65.0,17.0,3.6,10.7,19.0,16.2,0.0
2018,4,15,18,45,32.5,8.5,3.45,10.55,9.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,16,5,15,1.0,1.0,1.55,9.15,1.0,0.0,0.0
2018,4,16,5,30,2.0,2.0,1.6,9.4,2.0,0.0,0.0
2018,4,16,5,45,21.5,13.5,1.7,9.6,15.0,18.54,0.0
2018,4,16,6,0,41.0,25.0,1.8,9.8,28.0,43.86,25.41
2018,4,16,6,15,65.0,41.5,1.9,9.9,51.0,73.81,55.56
2018,4,16,6,30,89.0,58.0,2.0,10.0,74.0,105.56,84.33
2018,4,16,6,45,53.5,54.0,2.15,10.15,64.5,85.54,68.56
2018,4,16,7,0,18.0,50.0,2.3,10.3,55.0,58.0,44.99
2018,4,16,7,15,9.0,43.0,2.45,10.35,45.5,46.14,34.68
2018,4,16,7,30,0.0,36.0,2.6,10.4,36.0,33.42,23.4
2018,4,16,7,45,0.0,45.5,2.75,10.45,45.5,42.28,30.96
2018,4,16,8,0,0.0,55.0,2.9,10.5,55.0,51.14,38.44
2018,4,16,8,15,59.5,122.0,3.0,10.6,155.5,176.75,146.41
2018,4,16,8,30,119.0,189.0,3.1,10.7,256.0,301.67,249.98
2018,4,16,8,45,158.5,220.0,3.25,10.75,317.0,373.01,307.43
2018,4,16,9,0,198.0,251.0,3.4,10.8,378.0,446.21,365.43
2018,4,16,9,15,138.5,223.5,3.5,10.9,315.0,365.29,299.0
2018,4,16,9,30,79.0,196.0,3.6,11.0,252.0,281.8,230.0
2018,4,16,9,45,43.0,175.5,3.7,11.05,206.0,215.57,174.91
2018,4,16,10,0,7.0,155.0,3.8,11.1,160.0,153.4,122.35
2018,4,16,10,15,79.5,266.0,3.8,11.1,331.0,358.87,290.38
2018,4,16,10,30,152.0,377.0,3.8,11.1,502.0,550.15,438.94
2018,4,16,10,45,180.5,396.5,3.8,11.15,548.5,597.88,474.19
2018,4,16,11,0,209.0,416.0,3.8,11.2,595.0,644.63,509.01
2018,4,16,11,15,276.0,395.0,3.8,11.15,635.5,697.61,550.01
2018,4,16,11,30,343.0,374.0,3.8,11.1,676.0,736.14,580.12
2018,4,16,11,45,373.5,364.0,3.8,11.1,695.0,748.09,589.36
2018,4,16,12,0,404.0,354.0,3.8,11.1,714.0,767.17,603.77
2018,4,16,12,15,365.0,346.0,3.8,11.05,670.5,710.29,561.15
2018,4,16,12,30,326.0,338.0,3.8,11.0,627.0,645.44,512.75
2018,4,16,12,45,193.5,318.0,3.85,11.0,489.0,494.77,395.78
2018,4,16,13,0,61.0,298.0,3.9,11.0,351.0,339.11,271.36
2018,4,16,13,15,56.0,319.0,3.9,11.0,367.0,351.5,281.36
2018,4,16,13,30,51.0,340.0,3.9,11.0,383.0,363.57,290.63
2018,4,16,13,45,111.5,349.5,3.95,10.95,440.0,417.35,334.6
2018,4,16,14,0,172.0,359.0,4.0,10.9,497.0,460.69,369.65
2018,4,16,14,15,353.5,303.0,4.0,10.85,571.5,519.72,418.96
2018,4,16,14,30,535.0,247.0,4.0,10.8,646.0,560.99,452.58
2018,4,16,14,45,633.0,199.5,4.0,10.7,648.0,543.28,438.54
2018,4,16,15,0,731.0,152.0,4.0,10.6,650.0,513.48,413.78
2018,4,16,15,15,703.0,150.0,4.0,10.6,604.0,455.81,364.96
2018,4,16,15,30,675.0,148.0,4.0,10.6,558.0,400.09,316.76
2018,4,16,15,45,656.5,138.5,4.0,10.4,510.5,343.31,266.83
2018,4,16,16,0,638.0,129.0,4.0,10.2,463.0,288.08,217.31
2018,4,16,16,15,683.5,107.0,3.95,10.1,432.0,238.11,169.52
2018,4,16,16,30,729.0,85.0,3.9,10.0,401.0,182.75,117.86
2018,4,16,16,45,637.5,87.0,3.8,9.85,337.5,127.95,77.17
2018,4,16,17,0,546.0,89.0,3.7,9.7,274.0,84.4,54.13
2018,4,16,17,15,448.5,81.5,3.45,9.5,216.0,58.51,47.6
2018,4,16,17,30,351.0,74.0,3.2,9.3,158.0,54.37,43.76
2018,4,16,17,45,357.5,59.0,3.0,9.1,126.0,44.41,34.41
2018,4,16,18,0,364.0,44.0,2.8,8.9,94.0,34.99,25.33
2018,4,16,18,15,239.5,30.5,2.6,8.75,58.0,23.93,13.35
2018,4,16,18,30,115.0,17.0,2.4,8.6,22.0,16.2,0.0
2018,4,16,18,45,57.5,8.5,2.25,8.45,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,1.2,6.8,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,1.1,7.2,5.0,0.0,0.0
2018,4,17,5,45,137.0,19.5,1.05,7.55,30.5,55.02,0.0
2018,4,17,6,0,250.0,34.0,1.0,7.9,56.0,137.29,92.58
2018,4,17,6,15,360.5,44.5,1.05,8.35,100.0,205.09,160.61
2018,4,17,6,30,471.0,55.0,1.1,8.8,144.0,286.92,232.93
2018,4,17,6,45,541.0,63.5,1.15,9.25,196.0,358.09,295.29
2018,4,17,7,0,611.0,72.0,1.2,9.7,248.0,435.7,360.67
2018,4,17,7,15,658.0,77.5,1.25,10.1,302.0,502.03,414.77
2018,4,17,7,30,705.0,83.0,1.3,10.5,356.0,571.39,469.17
2018,4,17,7,45,738.5,88.5,1.35,10.9,410.0,634.0,516.34
2018,4,17,8,0,772.0,94.0,1.4,11.3,464.0,694.39,559.15
2018,4,17,8,15,796.5,97.5,1.45,11.75,515.0,749.14,596.2
2018,4,17,8,30,821.0,101.0,1.5,12.2,566.0,803.18,631.96
2018,4,17,8,45,839.0,104.5,1.5,12.6,613.5,850.63,661.91
2018,4,17,9,0,857.0,108.0,1.5,13.0,661.0,896.28,690.1
2018,4,17,9,15,872.0,109.5,1.45,13.35,703.5,934.78,712.4
2018,4,17,9,30,887.0,111.0,1.4,13.7,746.0,962.78,727.38
2018,4,17,9,45,898.5,112.5,1.35,14.05,783.0,992.43,743.4
2018,4,17,10,0,910.0,114.0,1.3,14.4,820.0,1018.98,757.17
2018,4,17,10,15,916.0,116.5,1.3,14.65,849.0,1037.93,767.17
2018,4,17,10,30,922.0,119.0,1.3,14.9,878.0,1053.28,775.02
2018,4,17,10,45,926.0,120.5,1.25,15.15,900.0,1061.87,777.74
2018,4,17,11,0,930.0,122.0,1.2,15.4,922.0,1066.7,778.26
2018,4,17,11,15,932.5,123.5,1.2,15.6,936.5,1066.24,776.75
2018,4,17,11,30,935.0,125.0,1.2,15.8,951.0,1061.96,773.07
2018,4,17,11,45,935.5,125.5,1.2,15.95,956.5,1050.9,765.45
2018,4,17,12,0,936.0,126.0,1.2,16.1,962.0,1036.15,755.72
2018,4,17,12,15,935.0,126.0,1.25,16.2,959.5,1015.87,743.66
2018,4,17,12,30,934.0,126.0,1.3,16.3,957.0,992.11,729.43
2018,4,17,12,45,931.5,125.0,1.35,16.4,946.5,962.67,711.49
2018,4,17,13,0,929.0,124.0,1.4,16.5,936.0,930.1,691.41
2018,4,17,13,15,922.0,125.0,1.4,16.5,917.0,892.72,667.54
2018,4,17,13,30,915.0,126.0,1.4,16.5,898.0,852.78,641.82
2018,4,17,13,45,904.5,127.0,1.45,16.5,871.5,807.85,613.04
2018,4,17,14,0,894.0,128.0,1.5,16.5,845.0,761.06,582.48
2018,4,17,14,15,883.5,127.0,1.6,16.4,812.0,710.83,547.48
2018,4,17,14,30,873.0,126.0,1.7,16.3,779.0,659.44,510.38
2018,4,17,14,45,859.0,123.5,1.75,16.2,739.0,602.77,467.79
2018,4,17,15,0,845.0,121.0,1.8,16.1,699.0,545.73,423.45
2018,4,17,15,15,828.0,118.5,1.8,16.1,654.5,487.22,376.09
2018,4,17,15,30,811.0,116.0,1.8,16.1,610.0,429.24,327.6
2018,4,17,15,45,788.0,112.0,2.05,15.7,560.5,368.65,276.72
2018,4,17,16,0,765.0,108.0,2.3,15.3,511.0,306.19,222.84
2018,4,17,16,15,701.5,107.0,2.3,14.95,448.0,242.53,168.66
2018,4,17,16,30,638.0,106.0,2.3,14.6,385.0,186.08,122.16
2018,4,17,16,45,575.0,98.0,2.3,14.3,325.0,131.32,81.08
2018,4,17,17,0,512.0,90.0,2.3,14.0,265.0,84.34,53.69
2018,4,17,17,15,470.0,78.5,2.2,13.35,218.0,55.96,44.6
2018,4,17,17,30,428.0,67.0,2.1,12.7,171.0,49.34,38.69
2018,4,17,17,45,356.5,56.5,2.0,12.1,128.5,42.38,32.23
2018,4,17,18,0,285.0,46.0,1.9,11.5,86.0,35.32,25.4
2018,4,17,18,15,185.5,31.5,1.9,11.1,53.5,24.64,14.11
2018,4,17,18,30,86.0,17.0,1.9,10.7,21.0,16.2,0.0
2018,4,17,18,45,43.0,8.5,1.9,10.35,10.5,8.1,0.0
2018,4,17,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.15,8.55,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,8.7,1.0,0.95,0.0
2018,4,18,5,45,0.0,4.5,1.05,8.9,4.5,4.29,0.0
2018,4,18,6,0,0.0,8.0,1.0,9.1,8.0,7.4,0.1
2018,4,18,6,15,0.0,11.0,1.1,9.4,11.0,10.18,3.02
2018,4,18,6,30,0.0,14.0,1.2,9.7,14.0,12.97,5.59
2018,4,18,6,45,0.0,22.0,1.3,9.95,22.0,20.39,12.14
2018,4,18,7,0,0.0,30.0,1.4,10.2,30.0,27.83,18.66
2018,4,18,7,15,0.0,38.0,1.35,10.4,38.0,35.28,25.1
2018,4,18,7,30,0.0,46.0,1.3,10.6,46.0,42.74,31.45
2018,4,18,7,45,0.0,51.5,1.3,10.75,51.5,47.87,35.73
2018,4,18,8,0,0.0,57.0,1.3,10.9,57.0,53.01,39.97
2018,4,18,8,15,0.0,64.0,1.25,11.15,64.0,59.56,45.34
2018,4,18,8,30,0.0,71.0,1.2,11.4,71.0,66.11,50.67
2018,4,18,8,45,0.5,82.5,1.2,11.65,83.0,77.3,59.86
2018,4,18,9,0,1.0,94.0,1.2,11.9,95.0,88.55,69.0
2018,4,18,9,15,54.0,195.5,1.2,12.2,234.5,245.81,198.69
2018,4,18,9,30,107.0,297.0,1.2,12.5,374.0,419.1,332.89
2018,4,18,9,45,189.0,329.5,1.25,12.8,473.5,533.93,418.89
2018,4,18,10,0,271.0,362.0,1.3,13.1,573.0,664.56,513.09
2018,4,18,10,15,308.0,366.5,1.4,13.35,614.5,706.94,542.34
2018,4,18,10,30,345.0,371.0,1.5,13.6,656.0,748.71,571.79
2018,4,18,10,45,344.0,380.5,1.55,13.8,671.0,756.79,576.22
2018,4,18,11,0,343.0,390.0,1.6,14.0,686.0,763.14,579.86
2018,4,18,11,15,266.5,409.5,1.7,14.15,641.5,703.08,535.6
2018,4,18,11,30,190.0,429.0,1.8,14.3,597.0,630.64,482.51
2018,4,18,11,45,195.5,431.5,1.9,14.4,605.5,633.08,485.18
2018,4,18,12,0,201.0,434.0,2.0,14.5,614.0,634.4,486.46
2018,4,18,12,15,132.0,396.5,2.1,14.55,514.5,523.75,404.81
2018,4,18,12,30,63.0,359.0,2.2,14.6,415.0,407.93,317.48
2018,4,18,12,45,39.5,317.5,2.3,14.65,352.5,342.26,267.68
2018,4,18,13,0,16.0,276.0,2.4,14.7,290.0,273.77,214.46
2018,4,18,13,15,12.5,246.5,2.45,14.75,257.5,241.76,189.72
2018,4,18,13,30,9.0,217.0,2.5,14.8,225.0,210.27,165.04
2018,4,18,13,45,20.0,243.0,2.55,14.8,259.5,244.33,192.52
2018,4,18,14,0,31.0,269.0,2.6,14.8,294.0,274.19,216.34
2018,4,18,14,15,45.5,292.5,2.6,14.7,327.5,302.32,238.79
2018,4,18,14,30,60.0,316.0,2.6,14.6,361.0,328.12,259.26
2018,4,18,14,45,108.0,311.5,2.65,14.55,387.5,345.48,273.58
2018,4,18,15,0,156.0,307.0,2.7,14.5,414.0,356.62,282.52
2018,4,18,15,15,393.0,231.5,2.7,14.5,477.5,385.42,304.42
2018,4,18,15,30,630.0,156.0,2.7,14.5,541.0,389.62,303.18
2018,4,18,15,45,730.5,121.0,2.7,14.1,533.5,353.95,269.13
2018,4,18,16,0,831.0,86.0,2.7,13.7,526.0,309.5,225.5
2018,4,18,16,15,808.0,82.0,2.6,13.4,474.5,248.98,171.16
2018,4,18,16,30,785.0,78.0,2.5,13.1,423.0,190.7,120.34
2018,4,18,16,45,748.0,73.5,2.45,12.8,368.5,133.06,75.61
2018,4,18,17,0,711.0,69.0,2.4,12.5,314.0,79.9,44.97
2018,4,18,17,15,647.0,64.5,2.15,11.85,258.5,44.7,34.77
2018,4,18,17,30,583.0,60.0,1.9,11.2,203.0,43.45,33.66
2018,4,18,17,45,432.0,53.0,1.7,10.55,145.0,39.91,30.27
2018,4,18,18,0,281.0,46.0,1.5,9.9,87.0,35.24,25.58
2018,4,18,18,15,177.0,31.5,1.45,9.5,53.5,24.58,14.47
2018,4,18,18,30,73.0,17.0,1.4,9.1,20.0,14.25,0.0
2018,4,18,18,45,36.5,8.5,1.4,8.75,10.0,8.1,0.0
2018,4,18,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,19,5,15,22.5,3.0,1.5,7.6,3.0,0.0,0.0
2018,4,19,5,30,45.0,6.0,1.7,8.0,6.0,15.41,0.0
2018,4,19,5,45,180.0,20.0,1.95,8.4,35.0,78.48,0.0
2018,4,19,6,0,315.0,34.0,2.2,8.8,64.0,158.23,112.22
2018,4,19,6,15,420.5,42.5,2.3,9.25,109.5,227.92,179.78
2018,4,19,6,30,526.0,51.0,2.4,9.7,155.0,308.82,252.16
2018,4,19,6,45,587.0,58.5,2.55,10.15,206.5,377.31,313.24
2018,4,19,7,0,648.0,66.0,2.7,10.6,258.0,451.27,376.75
2018,4,19,7,15,690.5,71.5,2.8,11.05,312.0,516.66,431.07
2018,4,19,7,30,733.0,77.0,2.9,11.5,366.0,582.02,483.48
2018,4,19,7,45,761.5,81.5,3.0,11.95,418.5,641.3,529.11
2018,4,19,8,0,790.0,86.0,3.1,12.4,471.0,700.92,572.1
2018,4,19,8,15,812.0,89.0,3.15,12.8,521.0,753.69,608.83
2018,4,19,8,30,834.0,92.0,3.2,13.2,571.0,805.54,644.19
2018,4,19,8,45,850.5,95.0,3.3,13.6,617.5,851.45,674.92
2018,4,19,9,0,867.0,98.0,3.4,14.0,664.0,888.29,698.81
2018,4,19,9,15,880.0,100.5,3.4,14.3,706.0,926.02,722.8
2018,4,19,9,30,893.0,103.0,3.4,14.6,748.0,961.14,744.72
2018,4,19,9,45,903.0,104.5,3.4,14.9,784.0,989.42,761.74
2018,4,19,10,0,913.0,106.0,3.4,15.2,820.0,1014.54,776.59
2018,4,19,10,15,920.5,108.0,3.4,15.4,850.0,1034.42,788.17
2018,4,19,10,30,928.0,110.0,3.4,15.6,880.0,1050.73,797.44
2018,4,19,10,45,934.5,110.0,3.4,15.8,902.5,1060.22,802.22
2018,4,19,11,0,941.0,110.0,3.4,16.0,925.0,1065.96,804.67
2018,4,19,11,15,944.5,111.0,3.45,16.15,940.0,1065.96,804.02
2018,4,19,11,30,948.0,112.0,3.5,16.3,955.0,1062.11,800.99
2018,4,19,11,45,949.5,112.0,3.55,16.45,961.0,1051.42,793.52
2018,4,19,12,0,951.0,112.0,3.6,16.6,967.0,1036.99,783.69
2018,4,19,12,15,948.0,114.0,3.65,16.65,964.5,1016.65,770.27
2018,4,19,12,30,945.0,116.0,3.7,16.7,962.0,992.84,754.56
2018,4,19,12,45,939.5,117.0,3.75,16.75,950.5,962.46,734.36
2018,4,19,13,0,934.0,118.0,3.8,16.8,939.0,929.07,712.03
2018,4,19,13,15,930.0,117.0,3.85,16.8,920.5,892.13,687.25
2018,4,19,13,30,926.0,116.0,3.9,16.8,902.0,852.46,660.35
2018,4,19,13,45,920.5,113.5,3.95,16.75,876.0,807.66,629.67
2018,4,19,14,0,915.0,111.0,4.0,16.7,850.0,760.63,597.05
2018,4,19,14,15,906.5,110.0,3.95,16.6,817.5,710.99,560.21
2018,4,19,14,30,898.0,109.0,3.9,16.5,785.0,659.78,520.69
2018,4,19,14,45,885.5,107.0,3.85,16.45,745.5,604.09,476.65
2018,4,19,15,0,873.0,105.0,3.8,16.4,706.0,547.75,430.89
2018,4,19,15,15,858.0,102.0,3.8,16.4,661.5,486.61,380.16
2018,4,19,15,30,843.0,99.0,3.8,16.4,617.0,427.5,329.48
2018,4,19,15,45,820.5,97.0,3.65,16.05,568.0,367.21,276.86
2018,4,19,16,0,798.0,95.0,3.5,15.7,519.0,308.58,224.61
2018,4,19,16,15,767.5,91.5,3.4,15.4,466.5,248.78,171.63
2018,4,19,16,30,737.0,88.0,3.3,15.1,414.0,188.13,119.6
2018,4,19,16,45,695.0,84.0,3.2,14.85,360.0,132.89,77.07
2018,4,19,17,0,653.0,80.0,3.1,14.6,306.0,82.7,48.09
2018,4,19,17,15,594.0,73.0,2.85,13.95,252.5,51.31,40.36
2018,4,19,17,30,535.0,66.0,2.6,13.3,199.0,48.34,37.73
2018,4,19,17,45,446.5,57.0,2.4,12.7,150.0,43.4,33.1
2018,4,19,18,0,358.0,48.0,2.2,12.1,101.0,38.28,28.02
2018,4,19,18,15,234.5,34.5,2.15,11.7,63.5,27.02,16.54
2018,4,19,18,30,111.0,21.0,2.1,11.3,26.0,16.76,0.0
2018,4,19,18,45,55.5,10.5,2.0,10.85,13.0,10.01,0.0
2018,4,19,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.0,1.35,9.3,4.0,0.0,0.0
2018,4,20,5,30,41.0,8.0,1.3,9.8,8.0,16.53,0.0
2018,4,20,5,45,154.0,22.0,1.25,10.3,35.5,75.08,0.0
2018,4,20,6,0,267.0,36.0,1.2,10.8,63.0,145.52,104.1
2018,4,20,6,15,369.5,47.0,1.25,11.25,108.0,213.55,167.3
2018,4,20,6,30,472.0,58.0,1.3,11.7,153.0,293.43,237.11
2018,4,20,6,45,541.0,65.0,1.35,12.2,204.5,362.81,297.14
2018,4,20,7,0,610.0,72.0,1.4,12.7,256.0,438.38,360.05
2018,4,20,7,15,655.5,77.5,1.4,13.25,309.0,503.79,412.3
2018,4,20,7,30,701.0,83.0,1.4,13.8,362.0,572.1,464.65
2018,4,20,7,45,734.0,86.5,1.4,14.35,414.5,628.91,506.42
2018,4,20,8,0,767.0,90.0,1.4,14.9,467.0,689.55,547.88
2018,4,20,8,15,790.5,94.0,1.5,15.45,517.5,743.7,584.3
2018,4,20,8,30,814.0,98.0,1.6,16.0,568.0,797.12,619.52
2018,4,20,8,45,832.0,100.5,1.75,16.5,614.5,843.0,649.52
2018,4,20,9,0,850.0,103.0,1.9,17.0,661.0,887.1,678.01
2018,4,20,9,15,866.0,104.0,2.0,17.35,703.0,918.04,697.13
2018,4,20,9,30,882.0,105.0,2.1,17.7,745.0,953.87,719.6
2018,4,20,9,45,895.5,104.5,2.2,18.05,781.0,982.97,737.41
2018,4,20,10,0,909.0,104.0,2.3,18.4,817.0,1009.11,753.3
2018,4,20,10,15,915.5,105.0,2.4,18.7,845.5,1026.81,763.81
2018,4,20,10,30,922.0,106.0,2.5,19.0,874.0,1040.97,772.17
2018,4,20,10,45,926.5,107.0,2.6,19.25,895.5,1049.49,777.11
2018,4,20,11,0,931.0,108.0,2.7,19.5,917.0,1054.28,779.78
2018,4,20,11,15,933.5,109.0,2.75,19.7,931.0,1053.29,778.46
2018,4,20,11,30,936.0,110.0,2.8,19.9,945.0,1048.51,774.86
2018,4,20,11,45,937.0,110.5,2.8,20.05,951.0,1037.97,767.3
2018,4,20,12,0,938.0,111.0,2.8,20.2,957.0,1023.75,757.5
2018,4,20,12,15,938.0,110.5,2.85,20.2,954.5,1003.94,745.04
2018,4,20,12,30,938.0,110.0,2.9,20.2,952.0,980.63,730.32
2018,4,20,12,45,936.0,109.5,2.95,20.25,942.0,952.14,712.0
2018,4,20,13,0,934.0,109.0,3.0,20.3,932.0,920.47,691.5
2018,4,20,13,15,930.0,108.0,3.1,20.2,914.0,883.62,668.08
2018,4,20,13,30,926.0,107.0,3.2,20.1,896.0,844.04,642.49
2018,4,20,13,45,920.0,106.0,3.25,20.05,870.5,800.39,613.34
2018,4,20,14,0,914.0,105.0,3.3,20.0,845.0,754.53,582.28
2018,4,20,14,15,905.5,103.5,3.35,19.8,812.5,704.54,546.76
2018,4,20,14,30,897.0,102.0,3.4,19.6,780.0,653.02,508.26
2018,4,20,14,45,886.0,100.0,3.45,19.4,741.5,598.33,466.2
2018,4,20,15,0,875.0,98.0,3.5,19.2,703.0,542.84,422.17
2018,4,20,15,15,860.0,95.5,3.5,19.2,658.5,484.54,374.16
2018,4,20,15,30,845.0,93.0,3.5,19.2,614.0,423.31,322.49
2018,4,20,15,45,825.0,90.5,3.55,18.5,566.0,363.42,271.28
2018,4,20,16,0,805.0,88.0,3.6,17.8,518.0,304.88,219.87
2018,4,20,16,15,779.0,84.5,3.5,17.3,466.5,245.75,167.65
2018,4,20,16,30,753.0,81.0,3.4,16.8,415.0,189.24,119.09
2018,4,20,16,45,717.5,76.0,3.35,16.3,362.0,133.33,75.98
2018,4,20,17,0,682.0,71.0,3.3,15.8,309.0,77.33,42.27
2018,4,20,17,15,631.0,65.0,3.0,15.1,256.5,44.79,34.37
2018,4,20,17,30,580.0,59.0,2.7,14.4,204.0,42.31,32.2
2018,4,20,17,45,501.5,51.0,2.45,13.7,155.0,37.95,28.16
2018,4,20,18,0,423.0,43.0,2.2,13.0,106.0,33.41,23.71
2018,4,20,18,15,299.0,31.5,2.1,12.5,67.5,25.27,15.26
2018,4,20,18,30,175.0,20.0,2.0,12.0,29.0,16.62,0.0
2018,4,20,18,45,87.5,10.0,1.9,11.45,14.5,9.53,0.0
2018,4,20,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,21,5,15,29.5,4.0,1.5,9.05,4.5,0.0,0.0
2018,4,21,5,30,59.0,8.0,1.6,9.6,9.0,20.55,0.0
2018,4,21,5,45,186.5,21.5,1.7,10.15,38.5,84.24,0.0
2018,4,21,6,0,314.0,35.0,1.8,10.7,68.0,160.38,116.41
2018,4,21,6,15,411.5,44.5,1.8,11.2,113.0,228.19,179.54
2018,4,21,6,30,509.0,54.0,1.8,11.7,158.0,306.54,248.58
2018,4,21,6,45,572.5,60.5,1.75,12.2,209.5,374.41,307.6
2018,4,21,7,0,636.0,67.0,1.7,12.7,261.0,447.94,368.87
2018,4,21,7,15,678.5,72.5,1.6,13.2,314.5,512.76,420.51
2018,4,21,7,30,721.0,78.0,1.5,13.7,368.0,577.62,469.9
2018,4,21,7,45,752.0,82.0,1.4,14.2,420.5,637.46,512.98
2018,4,21,8,0,783.0,86.0,1.3,14.7,473.0,697.89,553.2
2018,4,21,8,15,805.5,89.0,1.2,15.25,523.0,750.67,586.31
2018,4,21,8,30,828.0,92.0,1.1,15.8,573.0,802.59,617.69
2018,4,21,8,45,844.5,94.0,1.0,16.35,618.5,847.01,642.85
2018,4,21,9,0,861.0,96.0,0.9,16.9,664.0,882.46,661.3
2018,4,21,9,15,874.5,98.0,0.9,17.55,705.5,919.82,682.13
2018,4,21,9,30,888.0,100.0,0.9,18.2,747.0,954.62,700.96
2018,4,21,9,45,899.0,100.5,0.9,18.8,782.5,982.55,715.33
2018,4,21,10,0,910.0,101.0,0.9,19.4,818.0,1007.39,727.73
2018,4,21,10,15,916.5,103.0,0.95,20.05,847.0,1026.18,737.26
2018,4,21,10,30,923.0,105.0,1.0,20.7,876.0,1041.41,744.7
2018,4,21,10,45,927.5,105.5,1.1,21.3,897.0,1049.35,748.91
2018,4,21,11,0,932.0,106.0,1.2,21.9,918.0,1053.57,750.98
2018,4,21,11,15,934.5,106.5,1.2,22.2,931.5,1052.02,748.59
2018,4,21,11,30,937.0,107.0,1.2,22.5,945.0,1046.7,744.08
2018,4,21,11,45,937.5,107.5,1.25,22.8,950.5,1035.66,737.15
2018,4,21,12,0,938.0,108.0,1.3,23.1,956.0,1020.95,728.09
2018,4,21,12,15,937.0,108.5,1.35,23.15,954.0,1001.21,716.67
2018,4,21,12,30,936.0,109.0,1.4,23.2,952.0,978.02,703.11
2018,4,21,12,45,933.5,108.5,1.45,23.3,941.5,949.13,685.77
2018,4,21,13,0,931.0,108.0,1.5,23.4,931.0,917.11,666.36
2018,4,21,13,15,926.5,108.0,1.6,23.35,913.0,880.93,645.04
2018,4,21,13,30,922.0,108.0,1.7,23.3,895.0,842.05,621.59
2018,4,21,13,45,914.5,107.5,1.75,23.2,869.0,797.91,593.81
2018,4,21,14,0,907.0,107.0,1.8,23.1,843.0,751.7,564.21
2018,4,21,14,15,897.5,106.0,1.9,22.9,810.5,701.84,530.7
2018,4,21,14,30,888.0,105.0,2.0,22.7,778.0,650.55,494.25
2018,4,21,14,45,875.0,103.5,2.1,22.55,739.0,595.63,453.74
2018,4,21,15,0,862.0,102.0,2.2,22.4,700.0,540.15,411.31
2018,4,21,15,15,847.0,100.0,2.2,22.4,656.5,480.49,363.74
2018,4,21,15,30,832.0,98.0,2.2,22.4,613.0,423.0,316.24
2018,4,21,15,45,810.0,95.5,2.3,21.75,564.5,363.16,266.53
2018,4,21,16,0,788.0,93.0,2.4,21.1,516.0,304.94,216.73
2018,4,21,16,15,758.0,90.5,2.35,20.6,464.5,246.8,166.61
2018,4,21,16,30,728.0,88.0,2.3,20.1,413.0,187.76,117.16
2018,4,21,16,45,688.5,83.5,2.25,19.6,360.0,132.97,75.69
2018,4,21,17,0,649.0,79.0,2.2,19.1,307.0,82.91,46.84
2018,4,21,17,15,596.0,72.5,2.1,18.3,255.0,50.59,39.0
2018,4,21,17,30,543.0,66.0,2.0,17.5,203.0,48.02,36.81
2018,4,21,17,45,465.0,57.0,1.85,16.7,155.0,43.08,32.31
2018,4,21,18,0,387.0,48.0,1.7,15.9,107.0,37.92,27.35
2018,4,21,18,15,270.5,35.0,1.7,15.35,68.5,27.34,16.92
2018,4,21,18,30,154.0,22.0,1.7,14.8,30.0,17.52,0.0
2018,4,21,18,45,77.0,11.0,1.65,14.25,15.0,10.48,0.0
2018,4,21,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,5,15,23.5,4.5,1.4,9.75,5.0,0.0,0.0
2018,4,22,5,30,47.0,9.0,1.4,10.3,10.0,18.96,0.0
2018,4,22,5,45,169.5,24.5,1.45,10.85,41.0,84.22,14.51
2018,4,22,6,0,292.0,40.0,1.5,11.4,72.0,159.25,116.73
2018,4,22,6,15,394.5,50.5,1.55,11.9,118.5,228.39,179.65
2018,4,22,6,30,497.0,61.0,1.6,12.4,165.0,309.62,250.43
2018,4,22,6,45,563.5,68.5,1.7,12.9,218.0,379.92,311.13
2018,4,22,7,0,630.0,76.0,1.8,13.4,271.0,456.09,374.47
2018,4,22,7,15,675.5,81.5,1.7,14.0,325.5,522.63,427.01
2018,4,22,7,30,721.0,87.0,1.6,14.6,380.0,591.99,479.29
2018,4,22,7,45,753.5,91.5,1.55,15.2,434.0,653.4,523.61
2018,4,22,8,0,786.0,96.0,1.5,15.8,488.0,712.58,563.09
2018,4,22,8,15,802.0,101.5,1.4,16.3,536.5,763.26,594.79
2018,4,22,8,30,818.0,107.0,1.3,16.8,585.0,812.56,624.53
2018,4,22,8,45,782.0,125.5,1.2,17.35,611.5,830.01,631.52
2018,4,22,9,0,746.0,144.0,1.1,17.9,638.0,847.02,638.44
2018,4,22,9,15,792.0,139.5,1.05,18.4,693.0,899.17,669.38
2018,4,22,9,30,838.0,135.0,1.0,18.9,748.0,955.59,701.77
2018,4,22,9,45,874.0,127.5,0.95,19.4,794.0,997.64,724.11
2018,4,22,10,0,910.0,120.0,0.9,19.9,840.0,1028.93,739.44
2018,4,22,10,15,911.5,124.5,0.9,20.4,867.5,1045.2,746.55
2018,4,22,10,30,913.0,129.0,0.9,20.9,895.0,1057.77,751.66
2018,4,22,10,45,876.0,152.0,0.95,21.35,901.5,1057.08,750.05
2018,4,22,11,0,839.0,175.0,1.0,21.8,908.0,1042.77,740.41
2018,4,22,11,15,725.0,238.5,1.1,22.0,879.0,996.33,712.75
2018,4,22,11,30,611.0,302.0,1.2,22.2,850.0,938.25,675.25
2018,4,22,11,45,555.5,331.0,1.25,22.35,831.5,901.88,651.18
2018,4,22,12,0,500.0,360.0,1.3,22.5,813.0,864.73,626.05
2018,4,22,12,15,516.5,352.0,1.35,22.6,819.0,858.22,623.01
2018,4,22,12,30,533.0,344.0,1.4,22.7,825.0,849.0,617.83
2018,4,22,12,45,599.0,307.0,1.45,22.8,842.0,853.08,622.86
2018,4,22,13,0,665.0,270.0,1.5,22.9,859.0,852.74,624.69
2018,4,22,13,15,785.0,201.5,1.55,22.9,883.5,860.45,632.75
2018,4,22,13,30,905.0,133.0,1.6,22.9,908.0,852.51,628.55
2018,4,22,13,45,912.0,124.5,1.65,22.95,886.0,812.29,602.91
2018,4,22,14,0,919.0,116.0,1.7,23.0,864.0,768.92,575.13
2018,4,22,14,15,910.0,114.5,1.75,22.9,831.0,718.31,540.63
2018,4,22,14,30,901.0,113.0,1.8,22.8,798.0,666.21,503.5
2018,4,22,14,45,889.0,111.5,1.85,22.7,759.0,611.15,462.98
2018,4,22,15,0,877.0,110.0,1.9,22.6,720.0,553.65,419.29
2018,4,22,15,15,861.5,107.0,1.9,22.6,675.0,493.9,372.06
2018,4,22,15,30,846.0,104.0,1.9,22.6,630.0,434.46,323.51
2018,4,22,15,45,825.0,101.5,1.85,22.2,581.0,374.14,273.24
2018,4,22,16,0,804.0,99.0,1.8,21.8,532.0,315.32,222.97
2018,4,22,16,15,776.0,95.5,1.8,21.4,480.0,255.8,172.12
2018,4,22,16,30,748.0,92.0,1.8,21.0,428.0,194.94,121.44
2018,4,22,16,45,710.0,87.0,1.75,20.6,374.0,138.67,78.95
2018,4,22,17,0,672.0,82.0,1.7,20.2,320.0,86.97,49.04
2018,4,22,17,15,610.0,74.5,1.65,19.25,263.5,52.11,40.17
2018,4,22,17,30,548.0,67.0,1.6,18.3,207.0,48.73,37.32
2018,4,22,17,45,466.5,57.5,1.55,17.3,157.5,43.36,32.5
2018,4,22,18,0,385.0,48.0,1.5,16.3,108.0,37.73,27.18
2018,4,22,18,15,264.5,36.0,1.5,15.75,70.0,28.09,17.68
2018,4,22,18,30,144.0,24.0,1.5,15.2,32.0,19.13,0.0
2018,4,22,18,45,72.0,12.0,1.5,14.6,16.0,11.44,0.0
2018,4,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,23,5,15,11.5,4.5,0.95,11.15,4.5,0.0,0.0
2018,4,23,5,30,23.0,9.0,1.0,11.5,9.0,13.7,0.0
2018,4,23,5,45,105.0,27.0,1.05,11.9,37.5,66.36,19.5
2018,4,23,6,0,187.0,45.0,1.1,12.3,66.0,130.21,96.12
2018,4,23,6,15,266.5,56.5,1.1,12.75,104.0,184.51,145.06
2018,4,23,6,30,346.0,68.0,1.1,13.2,142.0,248.06,200.41
2018,4,23,6,45,415.5,79.0,1.15,13.65,192.0,314.48,257.11
2018,4,23,7,0,485.0,90.0,1.2,14.1,242.0,387.75,317.58
2018,4,23,7,15,515.0,103.5,1.1,14.75,291.0,446.13,363.18
2018,4,23,7,30,545.0,117.0,1.0,15.4,340.0,510.74,411.32
2018,4,23,7,45,608.0,122.0,0.9,16.05,402.0,586.69,466.17
2018,4,23,8,0,671.0,127.0,0.8,16.7,464.0,666.29,520.94
2018,4,23,8,15,702.5,131.5,0.7,17.35,515.5,723.57,556.58
2018,4,23,8,30,734.0,136.0,0.6,18.0,567.0,780.91,590.5
2018,4,23,8,45,752.5,140.5,0.55,18.65,612.5,826.73,616.31
2018,4,23,9,0,771.0,145.0,0.5,19.3,658.0,871.02,640.53
2018,4,23,9,15,799.5,141.0,0.5,19.9,702.0,908.31,660.81
2018,4,23,9,30,828.0,137.0,0.5,20.5,746.0,948.96,682.99
2018,4,23,9,45,856.0,130.0,0.5,21.15,785.5,983.68,700.91
2018,4,23,10,0,884.0,123.0,0.5,21.8,825.0,1007.3,711.92
2018,4,23,10,15,879.0,130.5,0.45,22.2,849.0,1019.93,715.88
2018,4,23,10,30,874.0,138.0,0.4,22.6,873.0,1028.76,717.8
2018,4,23,10,45,890.5,133.0,0.4,22.95,898.0,1042.36,724.05
2018,4,23,11,0,907.0,128.0,0.4,23.3,923.0,1052.5,728.24
2018,4,23,11,15,909.5,129.5,0.45,23.5,937.0,1051.75,727.8
2018,4,23,11,30,912.0,131.0,0.5,23.7,951.0,1047.32,725.47
2018,4,23,11,45,912.0,131.5,0.55,23.85,956.0,1035.74,719.2
2018,4,23,12,0,912.0,132.0,0.6,24.0,961.0,1020.62,710.96
