Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,15,909.5,132.5,0.7,24.05,957.5,999.66,700.65
2018,4,23,12,30,907.0,133.0,0.8,24.1,954.0,975.42,688.24
2018,4,23,12,45,882.0,146.0,0.9,24.15,937.0,939.88,668.61
2018,4,23,13,0,857.0,159.0,1.0,24.2,920.0,908.18,651.13
2018,4,23,13,15,856.0,155.0,1.1,24.1,902.5,872.2,630.84
2018,4,23,13,30,855.0,151.0,1.2,24.0,885.0,833.57,608.42
2018,4,23,13,45,805.5,169.5,1.3,23.9,845.0,777.19,573.51
2018,4,23,14,0,756.0,188.0,1.4,23.8,805.0,722.51,536.86
2018,4,23,14,15,709.5,198.5,1.5,23.6,760.0,663.35,496.45
2018,4,23,14,30,663.0,209.0,1.6,23.4,715.0,606.47,456.43
2018,4,23,14,45,661.5,195.0,1.7,23.15,678.5,555.92,420.42
2018,4,23,15,0,660.0,181.0,1.8,22.9,642.0,504.38,382.22
2018,4,23,15,15,614.5,182.0,1.8,22.9,590.0,445.08,336.19
2018,4,23,15,30,569.0,183.0,1.8,22.9,538.0,389.16,291.86
2018,4,23,15,45,545.5,174.0,2.0,22.15,492.5,337.14,250.53
2018,4,23,16,0,522.0,165.0,2.2,21.4,447.0,287.33,209.79
2018,4,23,16,15,547.5,142.5,2.25,20.8,413.0,240.12,168.73
2018,4,23,16,30,573.0,120.0,2.3,20.2,379.0,189.77,125.28
2018,4,23,16,45,588.5,105.0,2.35,19.6,342.0,141.3,86.52
2018,4,23,17,0,604.0,90.0,2.4,19.0,305.0,91.09,54.25
2018,4,23,17,15,550.5,82.5,2.4,18.2,254.0,58.46,45.91
2018,4,23,17,30,497.0,75.0,2.4,17.4,203.0,55.47,43.39
2018,4,23,17,45,416.0,65.0,2.35,16.6,155.5,48.61,37.21
2018,4,23,18,0,335.0,55.0,2.3,15.8,108.0,42.13,31.09
2018,4,23,18,15,227.0,39.5,2.3,15.25,69.5,30.84,20.15
2018,4,23,18,30,119.0,24.0,2.3,14.7,31.0,19.06,0.0
2018,4,23,18,45,59.5,12.0,2.3,14.15,15.5,11.44,0.0
2018,4,23,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,5,15,31.5,6.0,1.2,9.95,6.5,0.0,0.0
2018,4,24,5,30,63.0,12.0,1.3,10.4,13.0,25.59,0.0
2018,4,24,5,45,165.0,26.0,1.45,10.9,42.0,86.64,35.41
2018,4,24,6,0,267.0,40.0,1.6,11.4,71.0,151.07,112.48
2018,4,24,6,15,323.5,51.5,1.6,11.8,108.0,201.17,159.19
2018,4,24,6,30,380.0,63.0,1.6,12.2,145.0,257.76,209.77
2018,4,24,6,45,209.5,90.5,1.6,12.65,137.5,215.1,177.06
2018,4,24,7,0,39.0,118.0,1.6,13.1,130.0,145.54,118.39
2018,4,24,7,15,134.5,140.0,1.55,13.5,193.5,237.34,195.87
2018,4,24,7,30,230.0,162.0,1.5,13.9,257.0,340.28,279.58
2018,4,24,7,45,400.0,152.0,1.5,14.3,343.5,469.49,382.52
2018,4,24,8,0,570.0,142.0,1.5,14.7,430.0,607.71,487.74
2018,4,24,8,15,692.5,122.0,1.45,15.15,507.0,705.58,557.34
2018,4,24,8,30,815.0,102.0,1.4,15.6,584.0,806.08,624.39
2018,4,24,8,45,832.0,105.0,1.35,16.05,630.0,851.51,651.1
2018,4,24,9,0,849.0,108.0,1.3,16.5,676.0,895.09,676.55
2018,4,24,9,15,862.0,110.5,1.35,16.9,717.5,932.28,698.89
2018,4,24,9,30,875.0,113.0,1.4,17.3,759.0,958.92,714.18
2018,4,24,9,45,885.5,114.5,1.4,17.7,794.5,986.95,729.68
2018,4,24,10,0,896.0,116.0,1.4,18.1,830.0,1011.91,743.09
2018,4,24,10,15,901.5,117.5,1.45,18.35,857.5,1028.66,752.54
2018,4,24,10,30,907.0,119.0,1.5,18.6,885.0,1041.91,759.94
2018,4,24,10,45,911.5,121.0,1.55,18.85,906.5,1051.09,764.9
2018,4,24,11,0,916.0,123.0,1.6,19.1,928.0,1056.58,767.69
2018,4,24,11,15,919.0,124.0,1.7,19.25,942.0,1055.8,767.76
2018,4,24,11,30,922.0,125.0,1.8,19.4,956.0,1051.31,765.6
2018,4,24,11,45,923.5,124.5,1.85,19.55,961.5,1040.11,758.54
2018,4,24,12,0,925.0,124.0,1.9,19.7,967.0,1025.3,749.33
2018,4,24,12,15,926.5,122.5,1.95,19.8,965.0,1005.95,737.41
2018,4,24,12,30,928.0,121.0,2.0,19.9,963.0,983.13,723.3
2018,4,24,12,45,929.0,118.5,2.1,19.95,953.5,955.5,706.72
2018,4,24,13,0,930.0,116.0,2.2,20.0,944.0,924.61,687.84
2018,4,24,13,15,926.0,115.0,2.25,20.0,926.0,887.85,664.48
2018,4,24,13,30,922.0,114.0,2.3,20.0,908.0,848.39,639.1
2018,4,24,13,45,916.0,112.5,2.4,19.95,882.0,804.43,610.81
2018,4,24,14,0,910.0,111.0,2.5,19.9,856.0,758.3,580.54
2018,4,24,14,15,894.5,113.0,2.55,19.7,821.5,707.11,544.55
2018,4,24,14,30,879.0,115.0,2.6,19.5,787.0,655.01,506.18
2018,4,24,14,45,859.5,115.0,2.65,19.3,745.0,598.19,463.19
2018,4,24,15,0,840.0,115.0,2.7,19.1,703.0,539.83,417.73
2018,4,24,15,15,835.5,108.5,2.7,19.1,662.5,484.04,372.28
2018,4,24,15,30,831.0,102.0,2.7,19.1,622.0,427.45,324.66
2018,4,24,15,45,807.5,100.5,2.7,18.5,573.5,368.12,274.37
2018,4,24,16,0,784.0,99.0,2.7,17.9,525.0,310.58,224.34
2018,4,24,16,15,718.0,102.0,2.65,17.4,463.0,245.3,169.22
2018,4,24,16,30,652.0,105.0,2.6,16.9,401.0,190.76,124.44
2018,4,24,16,45,634.5,95.0,2.6,16.4,354.0,138.36,83.2
2018,4,24,17,0,617.0,85.0,2.6,15.9,307.0,88.15,51.82
2018,4,24,17,15,553.5,78.0,2.5,15.25,253.0,54.51,42.98
2018,4,24,17,30,490.0,71.0,2.4,14.6,199.0,51.72,40.57
2018,4,24,17,45,427.0,60.5,2.3,13.95,154.0,45.65,35.02
2018,4,24,18,0,364.0,50.0,2.2,13.3,109.0,39.22,28.92
2018,4,24,18,15,259.0,37.5,2.15,12.8,71.5,29.17,19.11
2018,4,24,18,30,154.0,25.0,2.1,12.3,34.0,19.86,1.53
2018,4,24,18,45,77.0,12.5,2.0,11.8,17.0,11.91,0.0
2018,4,24,19,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,25,5,15,32.5,6.0,1.55,8.3,7.0,0.0,0.0
2018,4,25,5,30,65.0,12.0,1.7,8.7,14.0,26.16,0.0
2018,4,25,5,45,131.0,23.5,1.9,9.15,36.5,74.51,35.6
2018,4,25,6,0,197.0,35.0,2.1,9.6,59.0,120.7,90.61
2018,4,25,6,15,180.5,46.5,2.05,9.9,76.5,138.11,109.93
2018,4,25,6,30,164.0,58.0,2.0,10.2,94.0,145.05,118.57
2018,4,25,6,45,84.5,80.5,1.95,10.55,99.5,131.73,108.28
2018,4,25,7,0,5.0,103.0,1.9,10.9,105.0,103.1,83.2
2018,4,25,7,15,27.5,131.5,1.85,11.3,143.0,153.0,125.59
2018,4,25,7,30,50.0,160.0,1.8,11.7,181.0,199.6,164.25
2018,4,25,7,45,162.5,177.0,1.75,12.15,257.5,308.42,254.8
2018,4,25,8,0,275.0,194.0,1.7,12.6,334.0,428.72,350.77
2018,4,25,8,15,534.5,151.0,1.65,13.1,457.0,607.8,490.79
2018,4,25,8,30,794.0,108.0,1.6,13.6,580.0,796.28,625.24
2018,4,25,8,45,811.0,111.0,1.55,14.15,625.5,840.97,650.85
2018,4,25,9,0,828.0,114.0,1.5,14.7,671.0,883.85,676.19
2018,4,25,9,15,840.0,117.0,1.5,15.15,711.0,920.06,697.45
2018,4,25,9,30,852.0,120.0,1.5,15.6,751.0,953.68,716.79
2018,4,25,9,45,861.5,122.0,1.5,16.1,785.5,972.55,726.13
2018,4,25,10,0,871.0,124.0,1.5,16.6,820.0,996.57,739.03
2018,4,25,10,15,877.0,125.5,1.55,17.0,847.5,1013.39,748.23
2018,4,25,10,30,883.0,127.0,1.6,17.4,875.0,1026.81,755.39
2018,4,25,10,45,886.5,128.5,1.65,17.8,895.0,1034.22,758.83
2018,4,25,11,0,890.0,130.0,1.7,18.2,915.0,1038.05,760.17
2018,4,25,11,15,891.5,131.5,1.75,18.4,928.0,1036.26,758.64
2018,4,25,11,30,893.0,133.0,1.8,18.6,941.0,1030.88,754.98
2018,4,25,11,45,893.0,134.0,1.9,18.85,946.0,1019.95,748.44
2018,4,25,12,0,893.0,135.0,2.0,19.1,951.0,1005.55,739.72
2018,4,25,12,15,893.5,134.0,2.05,19.2,948.5,986.25,727.65
2018,4,25,12,30,894.0,133.0,2.1,19.3,946.0,963.65,713.47
2018,4,25,12,45,892.5,131.0,2.2,19.35,935.5,935.07,695.99
2018,4,25,13,0,891.0,129.0,2.3,19.4,925.0,903.51,676.37
2018,4,25,13,15,886.0,129.0,2.35,19.4,907.0,868.07,653.61
2018,4,25,13,30,881.0,129.0,2.4,19.4,889.0,830.12,628.93
2018,4,25,13,45,873.0,128.0,2.45,19.35,863.0,786.64,600.26
2018,4,25,14,0,865.0,127.0,2.5,19.3,837.0,741.27,569.9
2018,4,25,14,15,854.5,126.0,2.55,19.1,804.5,692.56,534.94
2018,4,25,14,30,844.0,125.0,2.6,18.9,772.0,642.51,497.98
2018,4,25,14,45,829.5,124.0,2.65,18.75,733.5,588.66,457.0
2018,4,25,15,0,815.0,123.0,2.7,18.6,695.0,534.56,414.53
2018,4,25,15,15,799.0,119.5,2.7,18.6,651.5,477.52,368.16
2018,4,25,15,30,783.0,116.0,2.7,18.6,608.0,420.97,320.8
2018,4,25,15,45,758.5,113.5,2.8,17.9,560.0,363.11,272.15
2018,4,25,16,0,734.0,111.0,2.9,17.2,512.0,303.44,220.88
2018,4,25,16,15,701.5,107.5,2.95,16.7,460.5,246.64,171.54
2018,4,25,16,30,669.0,104.0,3.0,16.2,409.0,193.3,126.24
2018,4,25,16,45,628.0,98.5,3.0,15.65,357.0,141.11,85.97
2018,4,25,17,0,587.0,93.0,3.0,15.1,305.0,93.92,57.42
2018,4,25,17,15,531.5,85.5,3.0,14.45,254.0,60.58,48.51
2018,4,25,17,30,476.0,78.0,3.0,13.8,203.0,57.71,46.04
2018,4,25,17,45,398.0,67.0,3.0,13.1,155.5,49.96,38.99
2018,4,25,18,0,320.0,56.0,3.0,12.4,108.0,42.74,32.15
2018,4,25,18,15,218.5,40.5,2.95,11.95,70.5,31.51,21.28
2018,4,25,18,30,117.0,25.0,2.9,11.5,33.0,19.78,3.32
2018,4,25,18,45,59.5,13.0,2.8,11.1,17.0,12.39,0.0
2018,4,25,19,0,2.0,1.0,2.7,10.7,1.0,0.0,0.0
2018,4,25,19,15,1.0,0.5,2.65,10.6,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,26,5,15,4.0,3.5,1.9,8.15,3.5,0.0,0.0
2018,4,26,5,30,8.0,7.0,2.1,8.5,7.0,8.5,0.0
2018,4,26,5,45,30.5,22.5,2.3,8.85,26.0,35.23,16.52
2018,4,26,6,0,53.0,38.0,2.5,9.2,45.0,62.56,45.72
2018,4,26,6,15,76.5,56.5,2.5,9.55,71.0,95.18,75.07
2018,4,26,6,30,100.0,75.0,2.5,9.9,97.0,130.02,106.16
2018,4,26,6,45,75.5,98.0,2.5,10.25,117.5,148.1,122.29
2018,4,26,7,0,51.0,121.0,2.5,10.6,138.0,155.31,128.33
2018,4,26,7,15,56.5,141.0,2.5,10.95,162.5,181.69,150.43
2018,4,26,7,30,62.0,161.0,2.5,11.3,187.0,208.46,172.35
2018,4,26,7,45,114.0,189.5,2.5,11.7,245.0,288.48,238.43
2018,4,26,8,0,166.0,218.0,2.5,12.1,303.0,363.29,298.54
2018,4,26,8,15,246.0,229.0,2.5,12.5,369.0,455.61,371.62
2018,4,26,8,30,326.0,240.0,2.5,12.9,435.0,542.19,438.24
2018,4,26,8,45,534.0,192.0,2.55,13.3,540.0,691.25,553.39
2018,4,26,9,0,742.0,144.0,2.6,13.7,645.0,845.57,664.05
2018,4,26,9,15,792.0,133.0,2.6,14.05,696.5,894.28,694.57
2018,4,26,9,30,842.0,122.0,2.6,14.4,748.0,946.98,728.3
2018,4,26,9,45,859.0,120.0,2.6,14.75,784.5,968.4,740.14
2018,4,26,10,0,876.0,118.0,2.6,15.1,821.0,995.36,756.03
2018,4,26,10,15,884.0,119.0,2.7,15.35,849.5,1013.69,767.31
2018,4,26,10,30,892.0,120.0,2.8,15.6,878.0,1028.65,776.48
2018,4,26,10,45,897.5,120.5,2.85,15.85,899.0,1037.08,780.93
2018,4,26,11,0,903.0,121.0,2.9,16.1,920.0,1041.92,783.17
2018,4,26,11,15,906.0,122.0,3.0,16.25,933.5,1041.14,782.58
2018,4,26,11,30,909.0,123.0,3.1,16.4,947.0,1036.7,779.71
2018,4,26,11,45,911.0,123.0,3.15,16.5,953.0,1026.62,772.9
2018,4,26,12,0,913.0,123.0,3.2,16.6,959.0,1012.97,763.83
2018,4,26,12,15,913.0,122.0,3.25,16.6,956.5,992.92,750.82
2018,4,26,12,30,913.0,121.0,3.3,16.6,954.0,969.51,735.61
2018,4,26,12,45,911.5,121.0,3.4,16.6,944.5,942.49,718.26
2018,4,26,13,0,910.0,121.0,3.5,16.6,935.0,912.38,698.69
2018,4,26,13,15,906.5,120.0,3.5,16.45,917.5,876.69,674.87
2018,4,26,13,30,903.0,119.0,3.5,16.3,900.0,838.34,649.05
2018,4,26,13,45,897.5,117.5,3.55,16.2,875.0,795.52,619.94
2018,4,26,14,0,892.0,116.0,3.6,16.1,850.0,750.55,588.96
2018,4,26,14,15,884.5,114.5,3.65,15.9,818.5,702.3,553.7
2018,4,26,14,30,877.0,113.0,3.7,15.7,787.0,652.5,515.81
2018,4,26,14,45,867.0,110.5,3.7,15.55,749.5,599.05,473.8
2018,4,26,15,0,857.0,108.0,3.7,15.4,712.0,544.77,429.91
2018,4,26,15,15,842.0,105.5,3.7,15.4,668.0,485.07,380.31
2018,4,26,15,30,827.0,103.0,3.7,15.4,624.0,427.58,330.95
2018,4,26,15,45,808.0,100.0,3.75,14.9,576.5,368.8,279.89
2018,4,26,16,0,789.0,97.0,3.8,14.4,529.0,311.3,228.69
2018,4,26,16,15,763.5,93.0,3.75,14.05,478.5,252.99,176.56
2018,4,26,16,30,738.0,89.0,3.7,13.7,428.0,197.27,127.93
2018,4,26,16,45,702.0,84.0,3.7,13.35,375.0,137.92,80.86
2018,4,26,17,0,666.0,79.0,3.7,13.0,322.0,86.92,49.41
2018,4,26,17,15,615.0,73.5,3.55,12.65,270.0,50.69,40.02
2018,4,26,17,30,564.0,68.0,3.4,12.3,218.0,48.97,38.5
2018,4,26,17,45,488.0,59.5,3.25,11.9,168.5,44.51,34.34
2018,4,26,18,0,412.0,51.0,3.1,11.5,119.0,39.87,29.78
2018,4,26,18,15,298.0,39.0,2.95,11.15,79.0,31.56,21.51
2018,4,26,18,30,184.0,27.0,2.8,10.8,39.0,21.43,5.68
2018,4,26,18,45,95.5,14.5,2.6,10.5,20.5,13.82,0.0
2018,4,26,19,0,7.0,2.0,2.4,10.2,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.45,10.1,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,27,5,15,0.0,2.0,1.2,10.75,2.0,0.0,0.0
2018,4,27,5,30,0.0,4.0,1.3,11.2,4.0,3.81,0.0
2018,4,27,5,45,14.0,12.0,1.45,11.65,14.0,16.97,5.67
2018,4,27,6,0,28.0,20.0,1.6,12.1,24.0,31.22,19.9
2018,4,27,6,15,57.0,30.5,1.7,12.45,42.5,55.67,41.31
2018,4,27,6,30,86.0,41.0,1.8,12.8,61.0,88.57,70.24
2018,4,27,6,45,57.0,67.0,1.85,13.15,81.5,101.68,81.86
2018,4,27,7,0,28.0,93.0,1.9,13.5,102.0,109.66,88.35
2018,4,27,7,15,28.0,115.0,1.9,13.85,125.5,134.02,108.58
2018,4,27,7,30,28.0,137.0,1.9,14.2,149.0,158.25,128.26
2018,4,27,7,45,42.0,158.0,1.9,14.55,178.5,191.18,155.08
2018,4,27,8,0,56.0,179.0,1.9,14.9,208.0,225.19,182.3
2018,4,27,8,15,42.0,185.5,1.95,15.25,208.5,221.91,178.4
2018,4,27,8,30,28.0,192.0,2.0,15.6,209.0,217.62,173.76
2018,4,27,8,45,43.5,220.0,2.0,15.9,248.5,261.14,208.15
2018,4,27,9,0,59.0,248.0,2.0,16.2,288.0,305.45,242.4
2018,4,27,9,15,85.0,284.0,2.05,16.45,345.5,368.78,291.11
2018,4,27,9,30,111.0,320.0,2.1,16.7,403.0,446.36,349.28
2018,4,27,9,45,107.5,339.0,2.2,16.95,422.5,464.16,361.15
2018,4,27,10,0,104.0,358.0,2.3,17.2,442.0,467.63,362.81
2018,4,27,10,15,211.0,367.0,2.35,17.35,544.5,596.31,460.07
2018,4,27,10,30,318.0,376.0,2.4,17.5,647.0,725.71,553.63
2018,4,27,10,45,287.5,397.0,2.45,17.7,646.5,716.08,543.9
2018,4,27,11,0,257.0,418.0,2.5,17.9,646.0,704.58,534.05
2018,4,27,11,15,339.5,397.5,2.55,17.95,703.5,761.24,576.3
2018,4,27,11,30,422.0,377.0,2.6,18.0,761.0,825.35,622.34
2018,4,27,11,45,429.0,370.5,2.65,18.1,762.5,816.66,615.98
2018,4,27,12,0,436.0,364.0,2.7,18.2,764.0,805.9,608.83
2018,4,27,12,15,517.5,323.5,2.75,18.2,797.5,830.04,628.41
2018,4,27,12,30,599.0,283.0,2.8,18.2,831.0,849.97,644.63
2018,4,27,12,45,515.0,322.5,2.85,18.2,790.0,792.1,602.1
2018,4,27,13,0,431.0,362.0,2.9,18.2,749.0,736.63,561.33
2018,4,27,13,15,345.0,388.0,2.95,18.15,694.0,666.0,509.6
2018,4,27,13,30,259.0,414.0,3.0,18.1,639.0,604.5,463.66
2018,4,27,13,45,350.5,364.0,3.05,18.0,659.0,611.96,472.37
2018,4,27,14,0,442.0,314.0,3.1,17.9,679.0,613.93,476.13
2018,4,27,14,15,642.0,225.5,3.15,17.8,732.5,643.15,501.14
2018,4,27,14,30,842.0,137.0,3.2,17.7,786.0,652.85,510.13
2018,4,27,14,45,829.0,134.0,3.25,17.55,747.0,598.08,467.69
2018,4,27,15,0,816.0,131.0,3.3,17.4,708.0,542.95,424.08
2018,4,27,15,15,799.5,128.5,3.3,17.4,664.5,486.56,377.79
2018,4,27,15,30,783.0,126.0,3.3,17.4,621.0,430.71,330.6
2018,4,27,15,45,761.5,122.0,3.35,16.9,573.0,369.01,278.34
2018,4,27,16,0,740.0,118.0,3.4,16.4,525.0,312.07,228.64
2018,4,27,16,15,711.0,113.0,3.4,16.1,473.5,254.46,178.16
2018,4,27,16,30,682.0,108.0,3.4,15.8,422.0,199.93,131.41
2018,4,27,16,45,642.5,102.0,3.35,15.5,369.5,146.73,89.94
2018,4,27,17,0,603.0,96.0,3.3,15.2,317.0,98.35,60.1
2018,4,27,17,15,549.5,88.0,3.1,14.75,265.0,62.38,50.04
2018,4,27,17,30,496.0,80.0,2.9,14.3,213.0,59.15,47.24
2018,4,27,17,45,418.0,69.5,2.7,13.85,164.5,51.76,40.51
2018,4,27,18,0,340.0,59.0,2.5,13.4,116.0,45.0,34.08
2018,4,27,18,15,233.0,44.5,2.35,12.95,77.5,34.64,24.07
2018,4,27,18,30,126.0,30.0,2.2,12.5,39.0,24.52,8.67
2018,4,27,18,45,64.5,16.0,2.0,12.05,20.5,15.25,0.0
2018,4,27,19,0,3.0,2.0,1.8,11.6,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.75,11.45,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,28,5,15,6.0,5.0,1.5,11.3,5.0,0.0,0.0
2018,4,28,5,30,12.0,10.0,1.7,11.7,10.0,12.31,0.0
2018,4,28,5,45,33.0,21.5,1.95,12.05,25.0,34.54,18.29
2018,4,28,6,0,54.0,33.0,2.2,12.4,40.0,55.92,40.01
2018,4,28,6,15,128.5,51.0,2.3,12.7,78.0,114.94,90.58
2018,4,28,6,30,203.0,69.0,2.4,13.0,116.0,176.62,144.07
2018,4,28,6,45,250.5,80.0,2.55,13.3,153.0,233.06,192.91
2018,4,28,7,0,298.0,91.0,2.7,13.6,190.0,285.62,237.79
2018,4,28,7,15,160.5,83.5,2.75,13.85,138.0,195.74,162.58
2018,4,28,7,30,23.0,76.0,2.8,14.1,86.0,89.23,70.72
2018,4,28,7,45,63.0,132.5,2.8,14.4,164.0,177.89,145.42
2018,4,28,8,0,103.0,189.0,2.8,14.7,242.0,282.18,230.27
2018,4,28,8,15,374.5,172.0,2.8,14.85,393.5,505.68,411.98
2018,4,28,8,30,646.0,155.0,2.8,15.0,545.0,731.92,584.48
2018,4,28,8,45,480.5,184.5,2.8,15.2,487.0,637.02,508.32
2018,4,28,9,0,315.0,214.0,2.8,15.4,429.0,521.61,417.3
2018,4,28,9,15,161.5,193.5,2.8,15.6,304.0,364.58,292.6
2018,4,28,9,30,8.0,173.0,2.8,15.8,179.0,171.83,134.73
2018,4,28,9,45,12.0,206.5,2.85,15.95,216.0,208.68,164.3
2018,4,28,10,0,16.0,240.0,2.9,16.1,253.0,245.71,193.2
2018,4,28,10,15,13.0,227.5,2.95,16.2,238.5,230.11,180.41
2018,4,28,10,30,10.0,215.0,3.0,16.3,224.0,214.62,167.87
2018,4,28,10,45,22.0,279.0,3.05,16.4,298.5,299.71,234.51
2018,4,28,11,0,34.0,343.0,3.1,16.5,373.0,376.78,293.31
2018,4,28,11,15,47.0,372.0,3.15,16.5,414.5,418.06,324.5
2018,4,28,11,30,60.0,401.0,3.2,16.5,456.0,458.59,354.97
2018,4,28,11,45,56.5,379.5,3.2,16.45,431.5,430.3,333.55
2018,4,28,12,0,53.0,358.0,3.2,16.4,407.0,402.31,312.56
2018,4,28,12,15,87.5,396.0,3.25,16.35,476.5,469.95,364.67
2018,4,28,12,30,122.0,434.0,3.3,16.3,546.0,542.75,419.3
2018,4,28,12,45,112.0,430.5,3.35,16.2,532.5,523.13,404.42
2018,4,28,13,0,102.0,427.0,3.4,16.1,519.0,498.05,385.97
2018,4,28,13,15,73.0,393.5,3.45,16.0,458.5,435.35,338.74
2018,4,28,13,30,44.0,360.0,3.5,15.9,398.0,375.19,292.89
2018,4,28,13,45,73.5,356.5,3.5,15.75,418.0,390.03,305.72
2018,4,28,14,0,103.0,353.0,3.5,15.6,438.0,404.06,317.5
2018,4,28,14,15,167.0,348.0,3.55,15.6,480.0,434.01,341.84
2018,4,28,14,30,231.0,343.0,3.6,15.6,522.0,457.33,360.46
2018,4,28,14,45,247.0,330.5,3.65,15.6,513.0,439.31,346.5
2018,4,28,15,0,263.0,318.0,3.7,15.6,504.0,419.28,330.74
2018,4,28,15,15,241.0,300.0,3.7,15.6,462.5,374.96,295.65
2018,4,28,15,30,219.0,282.0,3.7,15.6,421.0,335.59,264.13
2018,4,28,15,45,284.5,246.5,3.65,15.25,412.5,309.84,242.01
2018,4,28,16,0,350.0,211.0,3.6,14.9,404.0,279.56,214.58
2018,4,28,16,15,347.5,190.5,3.55,14.7,367.0,238.03,178.95
2018,4,28,16,30,345.0,170.0,3.5,14.5,330.0,196.92,144.03
2018,4,28,16,45,337.5,149.0,3.5,14.3,290.0,155.4,110.68
2018,4,28,17,0,330.0,128.0,3.5,14.1,250.0,115.15,82.33
2018,4,28,17,15,326.0,109.0,3.35,13.75,213.5,77.2,63.4
2018,4,28,17,30,322.0,90.0,3.2,13.4,177.0,65.25,52.84
2018,4,28,17,45,275.0,74.0,3.0,13.1,137.0,54.86,43.4
2018,4,28,18,0,228.0,58.0,2.8,12.8,97.0,43.94,33.27
2018,4,28,18,15,199.5,44.0,2.65,12.5,69.5,34.12,23.76
2018,4,28,18,30,171.0,30.0,2.5,12.2,42.0,23.81,9.42
2018,4,28,18,45,89.5,16.0,2.35,11.9,22.0,15.25,0.0
2018,4,28,19,0,8.0,2.0,2.2,11.6,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.15,11.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,5,15,32.5,9.0,1.85,11.0,10.0,0.0,0.0
2018,4,29,5,30,65.0,18.0,2.1,11.3,20.0,32.34,0.0
2018,4,29,5,45,47.5,19.5,2.35,11.6,22.5,40.49,23.22
2018,4,29,6,0,30.0,21.0,2.6,11.9,25.0,32.99,21.5
2018,4,29,6,15,15.0,29.5,2.7,12.1,31.5,33.85,23.18
2018,4,29,6,30,0.0,38.0,2.8,12.3,38.0,35.28,24.75
2018,4,29,6,45,0.0,57.0,2.95,12.5,57.0,53.0,40.06
2018,4,29,7,0,0.0,76.0,3.1,12.7,76.0,71.44,55.78
2018,4,29,7,15,11.5,102.0,3.15,12.9,107.0,104.38,83.8
2018,4,29,7,30,23.0,128.0,3.2,13.1,138.0,144.61,117.56
2018,4,29,7,45,192.5,149.5,3.25,13.25,249.0,308.23,256.08
2018,4,29,8,0,362.0,171.0,3.3,13.4,360.0,480.53,395.63
2018,4,29,8,15,281.0,213.0,3.35,13.65,368.0,465.0,379.43
2018,4,29,8,30,200.0,255.0,3.4,13.9,376.0,442.04,358.0
2018,4,29,8,45,154.5,245.0,3.45,14.15,343.0,396.42,320.4
2018,4,29,9,0,109.0,235.0,3.5,14.4,310.0,347.91,280.3
2018,4,29,9,15,70.5,229.0,3.55,14.6,278.5,295.72,237.31
2018,4,29,9,30,32.0,223.0,3.6,14.8,247.0,253.7,202.0
2018,4,29,9,45,51.0,278.5,3.65,15.05,319.0,330.46,262.52
2018,4,29,10,0,70.0,334.0,3.7,15.3,391.0,407.89,321.93
2018,4,29,10,15,55.0,309.0,3.75,15.45,354.5,365.69,288.22
2018,4,29,10,30,40.0,284.0,3.8,15.6,318.0,323.73,254.96
2018,4,29,10,45,36.0,313.5,3.85,15.7,345.0,349.38,274.25
2018,4,29,11,0,32.0,343.0,3.9,15.8,372.0,374.59,292.91
2018,4,29,11,15,23.5,302.5,3.9,15.8,324.0,322.88,252.65
2018,4,29,11,30,15.0,262.0,3.9,15.8,276.0,264.08,206.71
2018,4,29,11,45,13.0,245.5,3.95,15.75,257.5,245.54,192.26
2018,4,29,12,0,11.0,229.0,4.0,15.7,239.0,227.15,177.79
2018,4,29,12,15,14.0,248.5,4.0,15.7,261.5,248.1,194.39
2018,4,29,12,30,17.0,268.0,4.0,15.7,284.0,268.73,210.61
2018,4,29,12,45,97.5,341.5,3.95,15.7,429.5,422.93,332.3
2018,4,29,13,0,178.0,415.0,3.9,15.7,575.0,557.76,434.89
2018,4,29,13,15,167.5,408.5,3.9,15.7,557.0,532.88,415.53
2018,4,29,13,30,157.0,402.0,3.9,15.7,539.0,508.26,397.05
2018,4,29,13,45,121.0,386.0,3.85,15.7,489.5,455.94,356.9
2018,4,29,14,0,85.0,370.0,3.8,15.7,440.0,404.79,317.44
2018,4,29,14,15,74.5,337.5,3.85,15.65,397.5,361.59,284.63
2018,4,29,14,30,64.0,305.0,3.9,15.6,355.0,319.8,252.49
2018,4,29,14,45,145.0,303.0,3.9,15.55,408.5,358.04,283.7
2018,4,29,15,0,226.0,301.0,3.9,15.5,462.0,385.5,305.19
2018,4,29,15,15,448.0,226.5,3.9,15.5,520.5,406.99,321.1
2018,4,29,15,30,670.0,152.0,3.9,15.5,579.0,404.99,315.13
2018,4,29,15,45,720.0,127.5,3.9,15.25,554.5,360.07,274.46
2018,4,29,16,0,770.0,103.0,3.9,15.0,530.0,312.64,230.0
2018,4,29,16,15,746.0,98.5,3.9,14.75,480.0,255.47,178.96
2018,4,29,16,30,722.0,94.0,3.9,14.5,430.0,196.42,127.63
2018,4,29,16,45,688.0,88.5,3.85,14.2,378.0,141.96,84.35
2018,4,29,17,0,654.0,83.0,3.8,13.9,326.0,91.57,52.6
2018,4,29,17,15,606.5,76.0,3.65,13.6,274.0,52.24,41.23
2018,4,29,17,30,559.0,69.0,3.5,13.3,222.0,49.33,38.68
2018,4,29,17,45,489.0,60.5,3.4,12.95,173.5,44.91,34.59
2018,4,29,18,0,419.0,52.0,3.3,12.6,125.0,40.28,30.09
2018,4,29,18,15,308.5,41.0,3.1,12.25,85.0,32.97,22.88
2018,4,29,18,30,198.0,30.0,2.9,11.9,45.0,23.76,10.35
2018,4,29,18,45,103.5,16.0,2.7,11.55,23.5,15.25,0.0
2018,4,29,19,0,9.0,2.0,2.5,11.2,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.45,11.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,30,5,15,1.5,4.0,2.35,10.75,4.0,3.81,0.0
2018,4,30,5,30,3.0,8.0,2.5,10.9,8.0,8.33,0.0
2018,4,30,5,45,1.5,17.5,2.6,11.1,17.5,16.67,7.0
2018,4,30,6,0,0.0,27.0,2.7,11.3,27.0,25.06,15.43
2018,4,30,6,15,5.5,35.0,2.75,11.55,36.5,34.74,24.09
2018,4,30,6,30,11.0,43.0,2.8,11.8,46.0,46.32,34.35
2018,4,30,6,45,62.5,77.5,2.85,12.0,98.0,116.4,94.94
2018,4,30,7,0,114.0,112.0,2.9,12.2,150.0,187.45,155.66
2018,4,30,7,15,145.0,139.0,2.85,12.5,196.0,241.89,201.17
2018,4,30,7,30,176.0,166.0,2.8,12.8,242.0,298.87,247.8
2018,4,30,7,45,240.0,186.0,2.8,13.1,303.5,384.17,316.71
2018,4,30,8,0,304.0,206.0,2.8,13.4,365.0,464.46,379.88
2018,4,30,8,15,267.5,232.5,2.8,13.65,382.5,476.41,386.48
2018,4,30,8,30,231.0,259.0,2.8,13.9,400.0,472.26,380.96
2018,4,30,8,45,208.0,284.0,2.75,14.15,418.0,486.36,389.55
2018,4,30,9,0,185.0,309.0,2.7,14.4,436.0,498.1,396.1
2018,4,30,9,15,264.5,317.0,2.75,14.6,510.5,596.72,471.11
2018,4,30,9,30,344.0,325.0,2.8,14.8,585.0,685.26,536.49
2018,4,30,9,45,291.5,354.0,2.85,15.0,581.0,671.18,522.65
2018,4,30,10,0,239.0,383.0,2.9,15.2,577.0,640.23,497.52
2018,4,30,10,15,291.5,381.5,3.0,15.25,626.0,704.62,545.41
2018,4,30,10,30,344.0,380.0,3.1,15.3,675.0,755.39,582.55
2018,4,30,10,45,498.0,322.0,3.15,15.35,761.0,859.69,660.21
2018,4,30,11,0,652.0,264.0,3.2,15.4,847.0,954.45,729.14
2018,4,30,11,15,760.0,210.5,3.3,15.35,899.5,1002.18,761.95
2018,4,30,11,30,868.0,157.0,3.4,15.3,952.0,1039.89,787.67
2018,4,30,11,45,868.0,158.5,3.45,15.25,957.5,1029.04,780.3
2018,4,30,12,0,868.0,160.0,3.5,15.2,963.0,1014.73,771.1
2018,4,30,12,15,866.0,161.5,3.55,15.15,960.5,995.15,758.39
2018,4,30,12,30,864.0,163.0,3.6,15.1,958.0,972.38,743.55
2018,4,30,12,45,859.0,164.0,3.6,15.05,947.0,943.36,724.06
2018,4,30,13,0,854.0,165.0,3.6,15.0,936.0,911.6,702.66
2018,4,30,13,15,850.5,162.5,3.65,15.0,918.0,875.15,678.03
2018,4,30,13,30,847.0,160.0,3.7,15.0,900.0,836.27,651.51
2018,4,30,13,45,842.0,157.5,3.75,15.05,875.5,793.99,622.19
2018,4,30,14,0,837.0,155.0,3.8,15.1,851.0,749.75,590.14
2018,4,30,14,15,828.5,152.5,3.85,15.0,819.0,701.39,554.06
2018,4,30,14,30,820.0,150.0,3.9,14.9,787.0,651.79,516.14
2018,4,30,14,45,808.5,146.5,3.95,14.8,749.0,598.56,474.43
2018,4,30,15,0,797.0,143.0,4.0,14.7,711.0,544.88,431.16
2018,4,30,15,15,780.0,139.5,4.0,14.7,667.5,488.45,384.26
2018,4,30,15,30,763.0,136.0,4.0,14.7,624.0,429.34,334.05
2018,4,30,15,45,740.0,132.5,4.0,14.35,576.0,371.82,284.3
2018,4,30,16,0,717.0,129.0,4.0,14.0,528.0,316.16,235.11
2018,4,30,16,15,685.5,124.0,3.95,13.7,476.5,259.38,185.03
2018,4,30,16,30,654.0,119.0,3.9,13.4,425.0,206.0,138.98
2018,4,30,16,45,612.5,112.5,3.9,13.15,372.5,153.9,97.88
2018,4,30,17,0,571.0,106.0,3.9,12.9,320.0,106.92,68.06
2018,4,30,17,15,516.0,98.0,3.8,12.6,268.5,69.44,56.77
2018,4,30,17,30,461.0,90.0,3.7,12.3,217.0,65.39,53.22
2018,4,30,17,45,384.5,78.0,3.65,11.95,168.5,58.0,46.45
2018,4,30,18,0,308.0,66.0,3.6,11.6,120.0,50.27,39.1
2018,4,30,18,15,211.0,49.5,3.4,11.4,81.0,38.47,27.8
2018,4,30,18,30,114.0,33.0,3.2,11.2,42.0,26.87,13.35
2018,4,30,18,45,58.5,17.5,3.05,10.95,22.0,16.68,0.0
2018,4,30,19,0,3.0,2.0,2.9,10.7,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.75,10.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,1,5,15,10.5,8.0,2.55,10.0,8.5,9.54,0.0
2018,5,1,5,30,21.0,16.0,2.6,10.2,17.0,22.89,0.0
2018,5,1,5,45,73.5,33.0,2.65,10.35,42.5,66.97,44.55
2018,5,1,6,0,126.0,50.0,2.7,10.5,68.0,108.2,83.15
2018,5,1,6,15,188.0,67.5,2.7,10.65,107.0,159.83,128.85
2018,5,1,6,30,250.0,85.0,2.7,10.8,146.0,218.18,180.23
2018,5,1,6,45,262.0,104.0,2.65,10.95,181.0,258.79,215.98
2018,5,1,7,0,274.0,123.0,2.6,11.1,216.0,300.14,251.23
2018,5,1,7,15,297.5,143.0,2.55,11.45,259.5,350.42,292.58
2018,5,1,7,30,321.0,163.0,2.5,11.8,303.0,402.24,333.94
2018,5,1,7,45,364.5,177.0,2.45,12.15,354.5,462.74,381.46
2018,5,1,8,0,408.0,191.0,2.4,12.5,406.0,537.77,438.61
2018,5,1,8,15,550.5,170.5,2.4,13.0,490.0,644.68,520.71
2018,5,1,8,30,693.0,150.0,2.4,13.5,574.0,766.72,609.49
2018,5,1,8,45,728.0,148.0,2.4,13.95,623.0,817.89,642.53
2018,5,1,9,0,763.0,146.0,2.4,14.4,672.0,868.51,675.17
2018,5,1,9,15,789.0,143.0,2.45,14.8,714.5,904.33,697.53
2018,5,1,9,30,815.0,140.0,2.5,15.2,757.0,943.17,721.9
2018,5,1,9,45,840.0,133.5,2.55,15.65,794.5,975.03,741.14
2018,5,1,10,0,865.0,127.0,2.6,16.1,832.0,995.72,752.83
2018,5,1,10,15,873.0,128.0,2.65,16.4,860.0,1013.62,763.22
2018,5,1,10,30,881.0,129.0,2.7,16.7,888.0,1028.21,771.49
2018,5,1,10,45,886.5,130.0,2.75,17.05,909.0,1036.84,775.78
2018,5,1,11,0,892.0,131.0,2.8,17.4,930.0,1041.93,777.91
2018,5,1,11,15,896.0,131.5,2.85,17.55,944.0,1041.42,777.07
2018,5,1,11,30,900.0,132.0,2.9,17.7,958.0,1037.32,774.03
2018,5,1,11,45,901.5,132.0,2.9,17.85,963.5,1026.67,766.34
2018,5,1,12,0,903.0,132.0,2.9,18.0,969.0,1012.54,756.5
2018,5,1,12,15,904.5,130.5,2.95,18.1,967.0,993.5,744.11
2018,5,1,12,30,906.0,129.0,3.0,18.2,965.0,971.13,729.55
2018,5,1,12,45,906.0,127.0,3.05,18.3,955.0,943.67,711.56
2018,5,1,13,0,906.0,125.0,3.1,18.4,945.0,913.13,691.44
2018,5,1,13,15,902.0,124.0,3.2,18.35,927.0,877.23,668.24
2018,5,1,13,30,898.0,123.0,3.3,18.3,909.0,838.75,643.01
2018,5,1,13,45,892.0,121.5,3.35,18.3,883.5,795.86,613.98
2018,5,1,14,0,886.0,120.0,3.4,18.3,858.0,750.92,583.17
2018,5,1,14,15,845.0,134.5,3.5,18.15,816.5,695.85,542.81
2018,5,1,14,30,804.0,149.0,3.6,18.0,775.0,641.12,501.37
2018,5,1,14,45,810.5,137.5,3.65,17.85,742.5,591.75,463.45
2018,5,1,15,0,817.0,126.0,3.7,17.7,710.0,540.18,422.51
2018,5,1,15,15,737.0,143.0,3.7,17.7,645.5,469.08,364.98
2018,5,1,15,30,657.0,160.0,3.7,17.7,581.0,407.27,313.95
2018,5,1,15,45,661.5,142.5,3.8,17.1,539.0,353.23,268.16
2018,5,1,16,0,666.0,125.0,3.9,16.5,497.0,298.24,220.13
2018,5,1,16,15,623.0,122.5,3.95,16.0,445.0,243.95,173.33
2018,5,1,16,30,580.0,120.0,4.0,15.5,393.0,194.45,131.63
2018,5,1,16,45,539.0,112.5,4.0,15.05,342.5,146.03,93.78
2018,5,1,17,0,498.0,105.0,4.0,14.6,292.0,102.75,66.11
2018,5,1,17,15,455.0,93.0,3.9,14.05,244.0,65.51,52.96
2018,5,1,17,30,412.0,81.0,3.8,13.5,196.0,58.42,46.76
2018,5,1,17,45,373.5,69.0,3.7,12.95,156.5,50.95,40.0
2018,5,1,18,0,335.0,57.0,3.6,12.4,117.0,43.08,32.66
2018,5,1,18,15,250.5,45.0,3.45,12.05,81.5,34.77,24.59
2018,5,1,18,30,166.0,33.0,3.3,11.7,46.0,26.11,13.47
2018,5,1,18,45,87.5,18.5,3.15,11.3,25.0,17.63,0.0
2018,5,1,19,0,9.0,4.0,3.0,10.9,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,3.05,10.85,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,2,5,15,40.5,10.0,2.0,10.3,12.0,16.97,0.0
2018,5,2,5,30,81.0,20.0,2.0,10.4,24.0,44.86,0.0
2018,5,2,5,45,181.5,35.0,2.05,10.55,57.5,107.29,74.1
2018,5,2,6,0,282.0,50.0,2.1,10.7,91.0,169.79,131.52
2018,5,2,6,15,375.0,61.5,2.05,10.95,139.5,236.69,190.77
2018,5,2,6,30,468.0,73.0,2.0,11.2,188.0,316.42,259.97
2018,5,2,6,45,535.0,80.0,2.0,11.5,241.0,385.62,319.18
2018,5,2,7,0,602.0,87.0,2.0,11.8,294.0,460.62,381.17
2018,5,2,7,15,645.5,91.5,1.9,12.25,346.5,523.55,430.91
2018,5,2,7,30,689.0,96.0,1.8,12.7,399.0,589.03,480.65
2018,5,2,7,45,722.5,99.5,1.7,13.2,451.5,648.34,523.6
2018,5,2,8,0,756.0,103.0,1.6,13.7,504.0,705.51,561.92
2018,5,2,8,15,779.5,105.5,1.55,14.2,553.0,757.07,595.27
2018,5,2,8,30,803.0,108.0,1.5,14.7,602.0,807.86,627.19
2018,5,2,8,45,821.5,110.0,1.4,15.2,647.5,852.65,653.52
2018,5,2,9,0,840.0,112.0,1.3,15.7,693.0,895.7,677.94
2018,5,2,9,15,854.0,113.0,1.3,16.15,733.0,923.77,693.44
2018,5,2,9,30,868.0,114.0,1.3,16.6,773.0,956.78,712.25
2018,5,2,9,45,879.0,115.0,1.25,17.1,808.0,984.21,726.18
2018,5,2,10,0,890.0,116.0,1.2,17.6,843.0,1008.64,738.08
2018,5,2,10,15,897.5,117.0,1.3,18.0,871.0,1026.4,748.7
2018,5,2,10,30,905.0,118.0,1.4,18.4,899.0,1040.75,757.3
2018,5,2,10,45,910.0,118.5,1.5,18.75,919.5,1048.52,761.97
2018,5,2,11,0,915.0,119.0,1.6,19.1,940.0,1052.69,764.52
2018,5,2,11,15,918.0,119.0,1.75,19.3,953.0,1050.67,764.45
2018,5,2,11,30,921.0,119.0,1.9,19.5,966.0,1045.01,762.1
2018,5,2,11,45,922.0,119.0,2.05,19.7,971.0,1033.75,756.14
2018,5,2,12,0,923.0,119.0,2.2,19.9,976.0,1018.94,747.87
2018,5,2,12,15,922.5,119.0,2.35,19.95,973.5,999.23,736.76
2018,5,2,12,30,922.0,119.0,2.5,20.0,971.0,976.18,723.35
2018,5,2,12,45,920.5,117.5,2.6,20.0,960.5,947.53,705.74
2018,5,2,13,0,919.0,116.0,2.7,20.0,950.0,915.84,685.96
2018,5,2,13,15,915.5,115.5,2.8,19.9,932.5,880.5,663.75
2018,5,2,13,30,912.0,115.0,2.9,19.8,915.0,842.5,639.45
2018,5,2,13,45,906.5,114.0,2.95,19.7,890.0,800.01,611.39
2018,5,2,14,0,901.0,113.0,3.0,19.6,865.0,755.38,581.47
2018,5,2,14,15,893.0,111.5,3.0,19.4,833.0,706.66,546.79
2018,5,2,14,30,885.0,110.0,3.0,19.2,801.0,656.44,509.36
2018,5,2,14,45,874.5,108.0,3.0,19.0,763.0,603.07,468.51
2018,5,2,15,0,864.0,106.0,3.0,18.8,725.0,548.92,425.8
2018,5,2,15,15,850.0,103.0,3.0,18.8,681.5,491.72,379.13
2018,5,2,15,30,836.0,100.0,3.0,18.8,638.0,431.33,328.66
2018,5,2,15,45,818.0,97.0,2.95,18.25,590.5,372.72,278.69
2018,5,2,16,0,800.0,94.0,2.9,17.7,543.0,315.26,228.42
2018,5,2,16,15,777.0,90.0,2.9,17.3,492.5,257.18,177.27
2018,5,2,16,30,754.0,86.0,2.9,16.9,442.0,201.36,129.0
2018,5,2,16,45,721.5,81.5,2.85,16.5,390.0,146.52,85.61
2018,5,2,17,0,689.0,77.0,2.8,16.1,338.0,90.92,49.57
2018,5,2,17,15,642.5,71.5,2.7,15.55,286.0,48.37,37.47
2018,5,2,17,30,596.0,66.0,2.6,15.0,234.0,46.49,35.91
2018,5,2,17,45,526.5,58.5,2.5,14.45,184.0,42.78,32.54
2018,5,2,18,0,457.0,51.0,2.4,13.9,134.0,38.91,28.82
2018,5,2,18,15,350.0,41.0,2.2,13.4,92.5,32.48,22.55
2018,5,2,18,30,243.0,31.0,2.0,12.9,51.0,24.44,12.73
2018,5,2,18,45,133.5,17.5,1.85,12.35,27.5,16.68,0.0
2018,5,2,19,0,24.0,4.0,1.7,11.8,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,1.7,11.6,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.0,2.15,10.9,3.0,3.6,0.0
2018,5,3,5,30,8.0,6.0,2.2,11.0,6.0,8.02,0.0
2018,5,3,5,45,4.0,10.5,2.25,11.05,10.5,11.05,3.07
2018,5,3,6,0,0.0,15.0,2.3,11.1,15.0,13.89,6.13
2018,5,3,6,15,75.0,29.0,2.3,11.2,47.5,65.65,50.31
2018,5,3,6,30,150.0,43.0,2.3,11.3,80.0,128.37,104.95
2018,5,3,6,45,75.0,57.0,2.25,11.45,75.5,99.56,80.89
2018,5,3,7,0,0.0,71.0,2.2,11.6,71.0,66.24,51.5
2018,5,3,7,15,0.0,75.0,2.2,11.8,75.0,69.83,54.43
2018,5,3,7,30,0.0,79.0,2.2,12.0,79.0,73.54,57.37
2018,5,3,7,45,5.5,112.0,2.2,12.2,115.0,109.75,87.8
2018,5,3,8,0,11.0,145.0,2.2,12.4,151.0,146.84,118.4
2018,5,3,8,15,22.5,182.5,2.25,12.75,196.0,193.98,156.85
2018,5,3,8,30,34.0,220.0,2.3,13.1,241.0,252.23,203.42
2018,5,3,8,45,73.0,260.5,2.3,13.5,310.0,330.11,265.37
2018,5,3,9,0,112.0,301.0,2.3,13.9,379.0,422.91,336.92
2018,5,3,9,15,185.5,323.5,2.35,14.3,461.0,517.04,408.86
2018,5,3,9,30,259.0,346.0,2.4,14.7,543.0,627.22,490.24
2018,5,3,9,45,381.0,320.0,2.45,15.05,624.5,720.01,559.16
2018,5,3,10,0,503.0,294.0,2.5,15.4,706.0,829.28,637.49
