Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,15,693.0,213.5,2.55,15.65,801.5,941.43,717.08
2018,5,3,10,30,883.0,133.0,2.6,15.9,897.0,1034.59,777.62
2018,5,3,10,45,862.0,149.5,2.65,16.15,910.0,1042.04,780.6
2018,5,3,11,0,841.0,166.0,2.7,16.4,923.0,1036.44,775.96
2018,5,3,11,15,881.0,144.5,2.75,16.6,947.5,1039.58,777.54
2018,5,3,11,30,921.0,123.0,2.8,16.8,972.0,1049.1,783.36
2018,5,3,11,45,898.0,136.5,2.85,16.95,968.0,1027.69,768.88
2018,5,3,12,0,875.0,150.0,2.9,17.1,964.0,1003.03,752.57
2018,5,3,12,15,842.0,171.5,2.9,17.25,953.0,982.22,738.44
2018,5,3,12,30,809.0,193.0,2.9,17.4,942.0,950.71,717.09
2018,5,3,12,45,872.0,152.0,2.95,17.55,951.5,936.91,708.25
2018,5,3,13,0,935.0,111.0,3.0,17.7,961.0,924.96,700.58
2018,5,3,13,15,931.0,110.5,3.05,17.75,943.0,888.75,676.51
2018,5,3,13,30,927.0,110.0,3.1,17.8,925.0,849.86,650.6
2018,5,3,13,45,922.0,108.5,3.1,17.85,899.5,806.78,621.21
2018,5,3,14,0,917.0,107.0,3.1,17.9,874.0,761.47,589.98
2018,5,3,14,15,908.5,105.5,3.1,17.85,841.5,711.79,554.32
2018,5,3,14,30,900.0,104.0,3.1,17.8,809.0,660.63,515.65
2018,5,3,14,45,889.0,103.0,3.1,17.8,771.0,607.23,474.13
2018,5,3,15,0,878.0,102.0,3.1,17.8,733.0,553.06,430.8
2018,5,3,15,15,863.0,99.0,3.1,17.8,688.0,494.74,383.04
2018,5,3,15,30,848.0,96.0,3.1,17.8,643.0,436.62,334.01
2018,5,3,15,45,828.0,93.5,3.0,17.5,594.5,373.73,280.21
2018,5,3,16,0,808.0,91.0,2.9,17.2,546.0,315.63,229.01
2018,5,3,16,15,780.5,89.0,2.85,16.9,495.5,257.8,177.96
2018,5,3,16,30,753.0,87.0,2.8,16.6,445.0,202.75,130.32
2018,5,3,16,45,717.0,84.0,2.75,16.3,393.0,144.52,84.12
2018,5,3,17,0,681.0,81.0,2.7,16.0,341.0,94.39,52.45
2018,5,3,17,15,622.0,75.5,2.6,15.5,285.5,51.31,40.08
2018,5,3,17,30,563.0,70.0,2.5,15.0,230.0,49.57,38.65
2018,5,3,17,45,503.0,62.0,2.45,14.45,183.0,45.62,35.07
2018,5,3,18,0,443.0,54.0,2.4,13.9,136.0,41.48,31.11
2018,5,3,18,15,339.0,43.5,2.3,13.35,94.5,34.71,24.54
2018,5,3,18,30,235.0,33.0,2.2,12.8,53.0,26.03,14.4
2018,5,3,18,45,129.5,19.0,2.05,12.3,29.0,18.11,0.0
2018,5,3,19,0,24.0,5.0,1.9,11.8,5.0,0.0,0.0
2018,5,3,19,15,12.0,2.5,1.9,11.55,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,5,4,5,15,30.0,10.5,1.2,9.6,12.0,15.6,0.0
2018,5,4,5,30,60.0,21.0,1.4,10.0,24.0,41.45,0.0
2018,5,4,5,45,134.5,36.0,1.6,10.35,53.5,88.28,62.01
2018,5,4,6,0,209.0,51.0,1.8,10.7,83.0,145.18,112.95
2018,5,4,6,15,261.0,65.0,1.95,11.2,120.5,194.25,156.88
2018,5,4,6,30,313.0,79.0,2.1,11.7,158.0,248.95,205.01
2018,5,4,6,45,331.0,96.0,2.2,12.25,196.5,294.57,244.43
2018,5,4,7,0,349.0,113.0,2.3,12.8,235.0,341.43,283.57
2018,5,4,7,15,381.5,129.5,2.15,13.3,282.5,397.83,328.82
2018,5,4,7,30,414.0,146.0,2.0,13.8,330.0,456.43,374.17
2018,5,4,7,45,440.5,161.5,1.85,14.35,378.5,511.48,415.0
2018,5,4,8,0,467.0,177.0,1.7,14.9,427.0,567.53,455.1
2018,5,4,8,15,489.5,188.0,1.45,15.55,471.5,616.07,487.38
2018,5,4,8,30,512.0,199.0,1.2,16.2,516.0,664.69,518.13
2018,5,4,8,45,497.0,221.5,0.9,16.8,548.0,693.09,531.6
2018,5,4,9,0,482.0,244.0,0.6,17.4,580.0,718.5,541.87
2018,5,4,9,15,507.0,250.5,0.6,18.15,621.5,760.77,567.9
2018,5,4,9,30,532.0,257.0,0.6,18.9,663.0,802.21,592.59
2018,5,4,9,45,539.5,270.5,0.55,19.6,698.0,833.08,608.62
2018,5,4,10,0,547.0,284.0,0.5,20.3,733.0,861.8,623.05
2018,5,4,10,15,518.0,308.0,0.6,20.95,744.5,862.98,621.82
2018,5,4,10,30,489.0,332.0,0.7,21.6,756.0,860.89,618.94
2018,5,4,10,45,511.0,334.5,0.75,22.2,787.0,885.04,633.56
2018,5,4,11,0,533.0,337.0,0.8,22.8,818.0,906.89,646.29
2018,5,4,11,15,585.0,312.5,0.95,23.05,847.0,928.58,662.81
2018,5,4,11,30,637.0,288.0,1.1,23.3,876.0,948.93,678.36
2018,5,4,11,45,582.0,319.0,1.2,23.5,858.5,913.74,655.0
2018,5,4,12,0,527.0,350.0,1.3,23.7,841.0,878.36,631.83
2018,5,4,12,15,693.0,254.0,1.3,23.8,898.0,927.61,668.48
2018,5,4,12,30,859.0,158.0,1.3,23.9,955.0,962.57,689.89
2018,5,4,12,45,884.0,140.0,1.3,23.95,952.5,936.36,672.98
2018,5,4,13,0,909.0,122.0,1.3,24.0,950.0,913.01,658.64
2018,5,4,13,15,905.5,121.0,1.35,24.0,932.0,877.53,637.24
2018,5,4,13,30,902.0,120.0,1.4,24.0,914.0,839.45,613.99
2018,5,4,13,45,897.0,118.5,1.45,24.0,889.5,797.31,587.74
2018,5,4,14,0,892.0,117.0,1.5,24.0,865.0,753.03,559.67
2018,5,4,14,15,884.0,115.0,1.65,23.85,833.0,704.32,527.77
2018,5,4,14,30,876.0,113.0,1.8,23.7,801.0,654.15,492.96
2018,5,4,14,45,846.0,118.5,1.95,23.55,756.5,595.55,450.55
2018,5,4,15,0,816.0,124.0,2.1,23.4,712.0,538.86,407.99
2018,5,4,15,15,812.0,116.0,2.1,23.4,671.5,483.77,364.49
2018,5,4,15,30,808.0,108.0,2.1,23.4,631.0,427.91,318.91
2018,5,4,15,45,795.5,103.5,2.4,22.7,586.5,371.57,272.83
2018,5,4,16,0,783.0,99.0,2.7,22.0,542.0,315.8,225.48
2018,5,4,16,15,757.5,96.5,2.8,21.4,492.5,259.5,177.06
2018,5,4,16,30,732.0,94.0,2.9,20.8,443.0,201.49,128.12
2018,5,4,16,45,699.0,88.5,3.05,20.15,390.5,146.73,85.39
2018,5,4,17,0,666.0,83.0,3.2,19.5,338.0,95.88,53.13
2018,5,4,17,15,619.5,76.5,3.1,18.65,286.0,51.95,40.12
2018,5,4,17,30,573.0,70.0,3.0,17.8,234.0,49.45,38.09
2018,5,4,17,45,505.0,62.0,2.95,17.0,185.0,45.47,34.57
2018,5,4,18,0,437.0,54.0,2.9,16.2,136.0,41.3,30.67
2018,5,4,18,15,332.5,43.5,2.75,15.5,94.5,34.52,24.19
2018,5,4,18,30,228.0,33.0,2.6,14.8,53.0,25.96,14.59
2018,5,4,18,45,125.0,19.0,2.45,14.15,29.0,18.11,0.0
2018,5,4,19,0,22.0,5.0,2.3,13.5,5.0,4.77,0.0
2018,5,4,19,15,11.0,2.5,2.25,13.25,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,5,5,15,3.0,6.0,2.0,11.05,6.0,6.28,0.0
2018,5,5,5,30,6.0,12.0,2.0,11.3,12.0,12.74,0.0
2018,5,5,5,45,3.0,23.5,2.05,11.55,23.5,22.72,12.68
2018,5,5,6,0,0.0,35.0,2.1,11.8,35.0,32.51,21.89
2018,5,5,6,15,0.0,50.5,2.05,12.0,50.5,47.52,35.11
2018,5,5,6,30,0.0,66.0,2.0,12.2,66.0,62.59,48.24
2018,5,5,6,45,3.0,88.5,2.0,12.45,89.5,86.56,68.75
2018,5,5,7,0,6.0,111.0,2.0,12.7,113.0,110.8,89.16
2018,5,5,7,15,20.5,141.0,2.0,12.85,150.0,150.49,122.42
2018,5,5,7,30,35.0,171.0,2.0,13.0,187.0,199.89,163.07
2018,5,5,7,45,87.0,202.0,2.05,13.15,247.5,271.7,222.12
2018,5,5,8,0,139.0,233.0,2.1,13.3,308.0,358.44,291.48
2018,5,5,8,15,162.5,255.5,2.1,13.6,351.0,406.3,327.93
2018,5,5,8,30,186.0,278.0,2.1,13.9,394.0,455.33,364.77
2018,5,5,8,45,265.0,286.0,2.15,14.15,464.0,549.87,436.93
2018,5,5,9,0,344.0,294.0,2.2,14.4,534.0,636.38,501.1
2018,5,5,9,15,350.5,311.0,2.1,15.05,568.0,668.81,521.16
2018,5,5,9,30,357.0,328.0,2.0,15.7,602.0,700.06,540.34
2018,5,5,9,45,363.0,342.5,1.9,16.3,631.5,726.78,556.06
2018,5,5,10,0,369.0,357.0,1.8,16.9,661.0,752.05,570.5
2018,5,5,10,15,347.5,377.5,1.7,17.55,671.0,754.81,568.27
2018,5,5,10,30,326.0,398.0,1.6,18.2,681.0,755.32,564.76
2018,5,5,10,45,298.5,416.5,1.5,18.8,680.5,745.62,554.37
2018,5,5,11,0,271.0,435.0,1.4,19.4,680.0,734.1,542.95
2018,5,5,11,15,298.0,433.0,1.5,19.6,706.0,754.43,557.76
2018,5,5,11,30,325.0,431.0,1.6,19.8,732.0,773.04,571.07
2018,5,5,11,45,257.0,445.5,1.65,20.05,684.5,712.98,527.83
2018,5,5,12,0,189.0,460.0,1.7,20.3,637.0,644.58,479.06
2018,5,5,12,15,158.0,458.5,1.9,20.05,606.0,606.07,453.36
2018,5,5,12,30,127.0,457.0,2.1,19.8,575.0,568.15,427.22
2018,5,5,12,45,173.5,449.0,2.3,19.55,608.5,594.58,449.06
2018,5,5,13,0,220.0,441.0,2.5,19.3,642.0,617.84,468.11
2018,5,5,13,15,170.5,409.0,2.7,18.85,563.0,534.65,408.66
2018,5,5,13,30,121.0,377.0,2.9,18.4,484.0,455.07,350.75
2018,5,5,13,45,67.5,309.0,3.05,17.95,368.5,340.61,264.76
2018,5,5,14,0,14.0,241.0,3.2,17.5,253.0,234.09,182.18
2018,5,5,14,15,16.5,244.5,3.35,16.95,258.0,237.7,185.98
2018,5,5,14,30,19.0,248.0,3.5,16.4,263.0,240.9,189.23
2018,5,5,14,45,15.5,238.0,3.6,15.8,250.0,228.07,179.74
2018,5,5,15,0,12.0,228.0,3.7,15.2,237.0,215.58,170.51
2018,5,5,15,15,25.5,239.0,3.7,15.2,256.0,227.25,180.2
2018,5,5,15,30,39.0,250.0,3.7,15.2,275.0,238.4,189.25
2018,5,5,15,45,86.5,246.0,3.85,14.6,296.5,246.87,195.94
2018,5,5,16,0,134.0,242.0,4.0,14.0,318.0,245.48,193.83
2018,5,5,16,15,253.0,206.5,3.9,13.9,333.5,229.91,176.48
2018,5,5,16,30,372.0,171.0,3.8,13.8,349.0,200.28,146.12
2018,5,5,16,45,402.5,140.5,3.7,13.7,313.0,154.07,106.68
2018,5,5,17,0,433.0,110.0,3.6,13.6,277.0,104.99,69.47
2018,5,5,17,15,461.5,94.5,3.45,13.3,248.5,66.23,53.74
2018,5,5,17,30,490.0,79.0,3.3,13.0,220.0,56.7,45.34
2018,5,5,17,45,447.0,68.0,3.2,12.75,177.0,50.48,39.68
2018,5,5,18,0,404.0,57.0,3.1,12.5,134.0,43.85,33.44
2018,5,5,18,15,306.5,46.0,3.0,12.2,94.0,35.37,25.34
2018,5,5,18,30,209.0,35.0,2.9,11.9,54.0,27.54,16.39
2018,5,5,18,45,114.5,20.0,2.8,11.55,29.5,15.99,0.0
2018,5,5,19,0,20.0,5.0,2.7,11.2,5.0,4.77,0.0
2018,5,5,19,15,10.0,2.5,2.7,11.15,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,5,15,66.0,12.5,2.4,10.3,16.5,24.37,0.0
2018,5,6,5,30,132.0,25.0,2.5,10.5,33.0,68.28,16.28
2018,5,6,5,45,197.5,35.5,2.65,10.7,60.5,112.32,80.79
2018,5,6,6,0,263.0,46.0,2.8,10.9,88.0,158.52,123.66
2018,5,6,6,15,205.5,66.5,2.8,11.2,106.5,165.58,133.9
2018,5,6,6,30,148.0,87.0,2.8,11.5,125.0,172.65,142.04
2018,5,6,6,45,388.5,85.5,2.8,11.75,216.5,312.9,261.33
2018,5,6,7,0,629.0,84.0,2.8,12.0,308.0,474.94,395.0
2018,5,6,7,15,676.0,87.5,2.75,12.4,362.5,540.09,446.67
2018,5,6,7,30,723.0,91.0,2.7,12.8,417.0,608.06,499.2
2018,5,6,7,45,756.5,93.5,2.65,13.2,470.0,665.03,541.08
2018,5,6,8,0,790.0,96.0,2.6,13.6,523.0,725.39,582.99
2018,5,6,8,15,775.5,109.5,2.65,14.05,560.5,759.99,605.44
2018,5,6,8,30,761.0,123.0,2.7,14.5,598.0,790.82,625.08
2018,5,6,8,45,672.0,165.5,2.75,14.9,607.5,789.71,621.71
2018,5,6,9,0,583.0,208.0,2.8,15.3,617.0,774.82,607.72
2018,5,6,9,15,696.0,175.0,2.9,15.65,690.5,859.27,667.65
2018,5,6,9,30,809.0,142.0,3.0,16.0,764.0,940.47,722.05
2018,5,6,9,45,732.5,183.5,3.05,16.35,765.5,931.28,713.13
2018,5,6,10,0,656.0,225.0,3.1,16.7,767.0,910.47,697.15
2018,5,6,10,15,604.0,262.0,3.2,16.95,773.5,902.92,689.78
2018,5,6,10,30,552.0,299.0,3.3,17.2,780.0,889.22,677.73
2018,5,6,10,45,609.0,278.0,3.45,17.4,820.0,926.97,705.31
2018,5,6,11,0,666.0,257.0,3.6,17.6,860.0,960.59,729.54
2018,5,6,11,15,633.0,282.5,3.65,17.7,862.0,947.45,718.57
2018,5,6,11,30,600.0,308.0,3.7,17.8,864.0,931.15,705.89
2018,5,6,11,45,589.5,311.0,3.8,17.85,860.0,912.85,693.33
2018,5,6,12,0,579.0,314.0,3.9,17.9,856.0,892.37,679.23
2018,5,6,12,15,559.5,331.5,3.9,17.8,854.0,875.83,667.14
2018,5,6,12,30,540.0,349.0,3.9,17.7,852.0,857.38,653.7
2018,5,6,12,45,544.0,338.0,3.9,17.6,840.0,831.24,635.99
2018,5,6,13,0,548.0,327.0,3.9,17.5,828.0,803.11,616.78
2018,5,6,13,15,509.5,337.0,3.8,17.25,795.5,757.25,583.44
2018,5,6,13,30,471.0,347.0,3.7,17.0,763.0,712.14,550.42
2018,5,6,13,45,429.5,346.0,3.65,16.75,717.5,655.98,509.35
2018,5,6,14,0,388.0,345.0,3.6,16.5,672.0,600.83,468.53
2018,5,6,14,15,386.0,333.0,3.5,16.25,648.0,566.95,443.57
2018,5,6,14,30,384.0,321.0,3.4,16.0,624.0,532.51,417.64
2018,5,6,14,45,265.5,315.0,3.3,15.75,520.0,435.9,342.98
2018,5,6,15,0,147.0,309.0,3.2,15.5,416.0,352.85,278.19
2018,5,6,15,15,142.5,294.0,3.2,15.5,392.5,326.42,257.6
2018,5,6,15,30,138.0,279.0,3.2,15.5,369.0,300.38,236.86
2018,5,6,15,45,116.5,254.5,3.1,15.0,326.5,261.13,206.02
2018,5,6,16,0,95.0,230.0,3.0,14.5,284.0,228.39,180.3
2018,5,6,16,15,145.0,205.0,2.95,14.25,279.0,207.69,161.73
2018,5,6,16,30,195.0,180.0,2.9,14.0,274.0,185.21,140.96
2018,5,6,16,45,176.5,163.0,2.85,13.8,240.5,154.73,116.95
2018,5,6,17,0,158.0,146.0,2.8,13.6,207.0,126.55,96.47
2018,5,6,17,15,207.5,119.5,2.75,13.4,187.5,89.34,74.19
2018,5,6,17,30,257.0,93.0,2.7,13.2,168.0,71.57,58.54
2018,5,6,17,45,263.0,77.5,2.7,13.0,141.0,56.77,45.25
2018,5,6,18,0,269.0,62.0,2.7,12.8,114.0,46.5,35.78
2018,5,6,18,15,196.5,47.5,2.55,12.55,79.5,36.36,26.21
2018,5,6,18,30,124.0,33.0,2.4,12.3,45.0,27.06,16.28
2018,5,6,18,45,66.0,18.5,2.25,12.1,24.5,15.43,0.0
2018,5,6,19,0,8.0,4.0,2.1,11.9,4.0,3.81,0.0
2018,5,6,19,15,4.0,2.0,2.1,11.8,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,2.0,10.0,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,2.0,10.1,2.0,0.0,0.0
2018,5,7,5,15,95.0,14.5,2.15,10.65,20.5,31.87,0.0
2018,5,7,5,30,183.0,27.0,2.3,11.2,39.0,83.8,28.15
2018,5,7,5,45,300.5,38.0,2.5,11.75,78.0,147.17,106.41
2018,5,7,6,0,418.0,49.0,2.7,12.3,117.0,220.12,171.23
2018,5,7,6,15,495.0,57.5,2.7,12.75,166.0,286.47,230.51
2018,5,7,6,30,572.0,66.0,2.7,13.2,215.0,360.57,294.97
2018,5,7,6,45,623.0,72.0,2.65,13.6,267.5,425.51,350.28
2018,5,7,7,0,674.0,78.0,2.6,14.0,320.0,494.52,406.78
2018,5,7,7,15,710.0,83.0,2.6,14.5,373.0,556.61,455.75
2018,5,7,7,30,746.0,88.0,2.6,15.0,426.0,618.02,502.52
2018,5,7,7,45,772.0,92.0,2.6,15.45,478.0,674.93,543.6
2018,5,7,8,0,798.0,96.0,2.6,15.9,530.0,731.87,582.6
2018,5,7,8,15,818.0,99.0,2.6,16.35,579.0,782.54,616.13
2018,5,7,8,30,838.0,102.0,2.6,16.8,628.0,832.1,648.21
2018,5,7,8,45,853.0,105.0,2.6,17.3,673.0,875.88,675.52
2018,5,7,9,0,868.0,108.0,2.6,17.8,718.0,910.44,696.07
2018,5,7,9,15,882.0,109.0,2.6,18.15,759.0,946.45,717.86
2018,5,7,9,30,896.0,110.0,2.6,18.5,800.0,979.93,737.7
2018,5,7,9,45,908.0,109.5,2.55,18.9,835.0,1007.07,752.53
2018,5,7,10,0,920.0,109.0,2.5,19.3,870.0,1031.17,765.3
2018,5,7,10,15,925.5,111.0,2.5,19.6,898.0,1048.25,774.3
2018,5,7,10,30,931.0,113.0,2.5,19.9,926.0,1061.78,781.11
2018,5,7,10,45,934.5,114.0,2.5,20.2,946.0,1068.59,783.72
2018,5,7,11,0,938.0,115.0,2.5,20.5,966.0,1071.71,784.13
2018,5,7,11,15,933.5,119.0,2.55,20.75,976.0,1066.16,779.84
2018,5,7,11,30,929.0,123.0,2.6,21.0,986.0,1056.91,773.38
2018,5,7,11,45,885.5,151.0,2.65,21.3,977.0,1029.4,755.06
2018,5,7,12,0,842.0,179.0,2.7,21.6,968.0,1008.09,740.97
2018,5,7,12,15,732.5,245.0,2.75,21.7,930.0,955.67,706.86
2018,5,7,12,30,623.0,311.0,2.8,21.8,892.0,896.6,665.32
2018,5,7,12,45,629.0,303.0,2.85,21.9,884.0,873.45,650.54
2018,5,7,13,0,635.0,295.0,2.9,22.0,876.0,847.84,633.63
2018,5,7,13,15,606.5,301.5,2.9,22.0,848.0,804.3,603.32
2018,5,7,13,30,578.0,308.0,2.9,22.0,820.0,761.49,573.28
2018,5,7,13,45,648.5,260.0,2.95,22.0,819.5,743.56,563.02
2018,5,7,14,0,719.0,212.0,3.0,22.0,819.0,718.84,547.26
2018,5,7,14,15,788.0,171.0,3.0,21.9,813.0,692.33,529.31
2018,5,7,14,30,857.0,130.0,3.0,21.8,807.0,658.11,504.9
2018,5,7,14,45,862.5,121.0,3.05,21.7,774.5,609.54,468.18
2018,5,7,15,0,868.0,112.0,3.1,21.6,742.0,558.42,428.37
2018,5,7,15,15,854.0,109.0,3.1,21.6,698.5,498.51,380.33
2018,5,7,15,30,840.0,106.0,3.1,21.6,655.0,440.89,332.57
2018,5,7,15,45,823.5,102.5,3.2,21.05,607.5,382.38,283.52
2018,5,7,16,0,807.0,99.0,3.3,20.5,560.0,324.86,233.89
2018,5,7,16,15,785.5,94.5,3.3,20.0,509.5,266.51,183.06
2018,5,7,16,30,764.0,90.0,3.3,19.5,459.0,210.25,134.72
2018,5,7,16,45,732.5,85.0,3.35,18.95,406.5,154.68,90.7
2018,5,7,17,0,701.0,80.0,3.4,18.4,354.0,98.05,53.16
2018,5,7,17,15,655.5,75.0,3.25,17.75,301.5,50.49,38.97
2018,5,7,17,30,610.0,70.0,3.1,17.1,249.0,49.12,37.92
2018,5,7,17,45,543.5,62.5,3.0,16.4,198.5,45.54,34.75
2018,5,7,18,0,477.0,55.0,2.9,15.7,148.0,41.79,31.24
2018,5,7,18,15,372.5,45.5,2.7,15.05,105.0,35.97,25.64
2018,5,7,18,30,268.0,36.0,2.5,14.4,62.0,28.28,17.34
2018,5,7,18,45,153.0,22.0,2.3,13.8,35.0,17.59,0.0
2018,5,7,19,0,38.0,8.0,2.1,13.2,8.0,7.63,0.0
2018,5,7,19,15,19.0,4.0,2.1,13.0,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.25,10.9,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.4,11.1,2.0,0.0,0.0
2018,5,8,5,15,113.0,14.0,2.6,11.45,21.5,34.95,0.0
2018,5,8,5,30,216.0,26.0,2.8,11.8,41.0,91.08,36.75
2018,5,8,5,45,331.5,36.0,3.0,12.1,80.5,155.14,112.55
2018,5,8,6,0,447.0,46.0,3.2,12.4,120.0,227.99,177.6
2018,5,8,6,15,517.5,53.5,3.3,12.7,168.0,291.96,235.47
2018,5,8,6,30,588.0,61.0,3.4,13.0,216.0,362.98,298.08
2018,5,8,6,45,634.0,66.5,3.45,13.3,267.0,425.4,352.07
2018,5,8,7,0,680.0,72.0,3.5,13.6,318.0,491.39,407.11
2018,5,8,7,15,707.5,78.0,3.5,13.95,368.5,547.43,452.25
2018,5,8,7,30,735.0,84.0,3.5,14.3,419.0,606.54,498.18
2018,5,8,7,45,763.0,87.0,3.5,14.65,470.5,663.16,539.97
2018,5,8,8,0,791.0,90.0,3.5,15.0,522.0,720.01,580.03
2018,5,8,8,15,807.0,94.0,3.4,15.0,569.0,768.28,613.2
2018,5,8,8,30,823.0,98.0,3.3,15.0,616.0,815.18,644.8
2018,5,8,8,45,834.5,101.0,3.2,15.0,658.5,855.37,671.03
2018,5,8,9,0,846.0,104.0,3.1,15.0,701.0,886.34,690.4
2018,5,8,9,15,849.5,109.5,3.0,15.0,737.5,916.99,709.41
2018,5,8,9,30,853.0,115.0,2.9,15.0,774.0,944.64,726.14
2018,5,8,9,45,784.5,156.5,2.75,15.0,783.0,946.87,724.88
2018,5,8,10,0,716.0,198.0,2.6,15.0,792.0,940.6,718.11
2018,5,8,10,15,757.5,183.0,2.6,15.2,829.5,966.24,734.14
2018,5,8,10,30,799.0,168.0,2.6,15.4,867.0,996.55,752.94
2018,5,8,10,45,852.0,141.5,2.55,15.6,902.5,1013.94,762.47
2018,5,8,11,0,905.0,115.0,2.5,15.8,938.0,1038.4,776.82
2018,5,8,11,15,910.0,114.0,2.5,16.25,951.0,1037.36,774.07
2018,5,8,11,30,915.0,113.0,2.5,16.7,964.0,1032.73,769.37
2018,5,8,11,45,773.0,204.0,2.5,17.2,926.0,980.48,733.16
2018,5,8,12,0,631.0,295.0,2.5,17.7,888.0,923.98,692.45
2018,5,8,12,15,609.0,311.0,2.6,18.2,882.0,901.9,676.69
2018,5,8,12,30,587.0,327.0,2.7,18.7,876.0,879.11,660.02
2018,5,8,12,45,678.5,265.0,2.75,19.2,892.5,882.03,664.29
2018,5,8,13,0,770.0,203.0,2.8,19.7,909.0,874.47,659.63
2018,5,8,13,15,830.0,160.0,3.0,19.85,908.0,855.66,648.2
2018,5,8,13,30,890.0,117.0,3.2,20.0,907.0,827.5,630.22
2018,5,8,13,45,893.5,111.0,3.4,20.1,885.0,788.32,604.39
2018,5,8,14,0,897.0,105.0,3.6,20.2,863.0,746.38,576.23
2018,5,8,14,15,889.5,103.0,3.75,19.95,831.5,698.09,542.53
2018,5,8,14,30,882.0,101.0,3.9,19.7,800.0,648.3,505.6
2018,5,8,14,45,872.0,99.0,4.0,19.45,762.5,595.79,465.29
2018,5,8,15,0,862.0,97.0,4.1,19.2,725.0,542.47,423.06
2018,5,8,15,15,848.5,95.0,4.1,19.2,682.5,486.94,377.21
2018,5,8,15,30,835.0,93.0,4.1,19.2,640.0,431.46,330.09
2018,5,8,15,45,816.0,91.0,4.1,18.5,593.0,370.24,278.11
2018,5,8,16,0,797.0,89.0,4.1,17.8,546.0,313.86,228.62
2018,5,8,16,15,770.5,87.0,3.9,17.55,496.0,257.16,178.22
2018,5,8,16,30,744.0,85.0,3.7,17.3,446.0,203.1,131.07
2018,5,8,16,45,710.5,81.0,3.55,17.0,394.5,149.37,87.96
2018,5,8,17,0,677.0,77.0,3.4,16.7,343.0,95.07,51.55
2018,5,8,17,15,630.5,72.5,3.25,16.35,292.0,48.51,37.45
2018,5,8,17,30,584.0,68.0,3.1,16.0,241.0,47.29,36.47
2018,5,8,17,45,517.0,61.0,2.9,15.65,192.0,44.05,33.55
2018,5,8,18,0,450.0,54.0,2.7,15.3,143.0,40.68,30.34
2018,5,8,18,15,351.5,44.5,2.55,14.95,101.5,34.82,24.69
2018,5,8,18,30,253.0,35.0,2.4,14.6,60.0,27.39,16.81
2018,5,8,18,45,145.0,21.5,2.25,14.25,34.0,17.12,0.0
2018,5,8,19,0,37.0,8.0,2.1,13.9,8.0,7.63,0.0
2018,5,8,19,15,18.5,4.0,1.95,13.7,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.8,11.3,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.8,11.3,2.0,0.0,0.0
2018,5,9,5,15,120.0,14.5,2.1,11.75,22.5,36.9,0.0
2018,5,9,5,30,229.0,27.0,2.4,12.2,43.0,96.09,43.98
2018,5,9,5,45,348.0,36.5,2.65,12.6,83.5,161.05,117.14
2018,5,9,6,0,467.0,46.0,2.9,13.0,124.0,235.69,183.32
2018,5,9,6,15,471.0,58.5,3.0,13.3,160.5,278.37,224.17
2018,5,9,6,30,475.0,71.0,3.1,13.6,197.0,320.93,263.26
2018,5,9,6,45,514.5,82.0,3.15,13.95,246.0,380.28,314.21
2018,5,9,7,0,554.0,93.0,3.2,14.3,295.0,442.77,365.97
2018,5,9,7,15,667.0,85.0,3.25,14.65,364.5,532.71,438.69
2018,5,9,7,30,780.0,77.0,3.3,15.0,434.0,629.36,514.39
2018,5,9,7,45,718.0,100.5,3.4,15.35,458.5,649.03,527.23
2018,5,9,8,0,656.0,124.0,3.5,15.7,483.0,658.89,532.47
2018,5,9,8,15,597.0,157.0,3.55,16.0,506.5,673.86,540.79
2018,5,9,8,30,538.0,190.0,3.6,16.3,530.0,676.72,539.86
2018,5,9,8,45,693.0,149.5,3.7,16.6,619.5,790.54,623.94
2018,5,9,9,0,848.0,109.0,3.8,16.9,709.0,901.03,700.55
2018,5,9,9,15,880.0,102.5,3.85,17.1,755.5,937.64,723.63
2018,5,9,9,30,912.0,96.0,3.9,17.3,802.0,979.84,750.99
2018,5,9,9,45,921.0,97.0,3.95,17.55,836.5,1006.06,766.97
2018,5,9,10,0,930.0,98.0,4.0,17.8,871.0,1029.08,780.89
2018,5,9,10,15,935.0,99.5,4.05,17.95,898.0,1045.3,790.56
2018,5,9,10,30,940.0,101.0,4.1,18.1,925.0,1057.95,797.95
2018,5,9,10,45,943.5,101.5,4.15,18.25,944.5,1064.35,801.28
2018,5,9,11,0,947.0,102.0,4.2,18.4,964.0,1067.05,802.3
2018,5,9,11,15,949.0,103.0,4.15,18.45,977.0,1065.03,799.93
2018,5,9,11,30,951.0,104.0,4.1,18.5,990.0,1059.28,795.22
2018,5,9,11,45,951.0,104.5,4.1,18.55,995.0,1047.33,786.86
2018,5,9,12,0,951.0,105.0,4.1,18.6,1000.0,1031.79,776.22
2018,5,9,12,15,948.0,106.5,4.05,18.65,996.5,1010.88,761.75
2018,5,9,12,30,945.0,108.0,4.0,18.7,993.0,986.65,745.13
2018,5,9,12,45,940.0,110.0,4.0,18.75,982.0,957.92,725.79
2018,5,9,13,0,935.0,112.0,4.0,18.8,971.0,926.24,704.42
2018,5,9,13,15,931.5,111.0,4.0,18.8,953.0,890.17,680.08
2018,5,9,13,30,928.0,110.0,4.0,18.8,935.0,851.44,653.76
2018,5,9,13,45,922.5,108.5,4.05,18.8,909.5,808.21,624.28
2018,5,9,14,0,917.0,107.0,4.1,18.8,884.0,762.83,592.95
2018,5,9,14,15,909.0,105.5,4.15,18.7,851.5,713.8,557.79
2018,5,9,14,30,901.0,104.0,4.2,18.6,819.0,663.26,519.46
2018,5,9,14,45,890.5,102.5,4.25,18.45,781.0,610.0,478.08
2018,5,9,15,0,880.0,101.0,4.3,18.3,743.0,555.93,434.93
2018,5,9,15,15,866.5,98.5,4.3,18.3,699.5,499.01,387.88
2018,5,9,15,30,853.0,96.0,4.3,18.3,656.0,442.12,339.49
2018,5,9,15,45,834.5,93.5,4.35,17.8,608.5,379.69,286.2
2018,5,9,16,0,816.0,91.0,4.4,17.3,561.0,321.99,235.3
2018,5,9,16,15,790.0,88.5,4.4,16.9,510.0,263.91,183.7
2018,5,9,16,30,764.0,86.0,4.4,16.5,459.0,208.39,135.16
2018,5,9,16,45,729.5,83.0,4.4,16.1,406.5,154.23,91.49
2018,5,9,17,0,695.0,80.0,4.4,15.7,354.0,99.39,54.52
2018,5,9,17,15,648.5,75.0,4.25,15.3,301.5,51.37,40.14
2018,5,9,17,30,602.0,70.0,4.1,14.9,249.0,48.83,38.0
2018,5,9,17,45,533.5,63.0,3.9,14.45,199.0,45.65,35.15
2018,5,9,18,0,465.0,56.0,3.7,14.0,149.0,42.36,32.0
2018,5,9,18,15,361.5,46.5,3.45,13.6,106.0,36.57,26.39
2018,5,9,18,30,258.0,37.0,3.2,13.2,63.0,28.97,18.41
2018,5,9,18,45,146.5,22.5,2.95,12.8,35.5,17.91,0.0
2018,5,9,19,0,35.0,8.0,2.7,12.4,8.0,7.63,0.0
2018,5,9,19,15,17.5,4.0,2.75,12.35,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.65,11.65,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.7,11.7,2.0,0.0,0.0
2018,5,10,5,15,47.0,14.5,2.75,11.9,18.0,22.91,0.0
2018,5,10,5,30,89.0,27.0,2.8,12.1,34.0,57.66,27.79
2018,5,10,5,45,143.5,42.0,2.85,12.25,62.5,97.75,71.34
2018,5,10,6,0,198.0,57.0,2.9,12.4,91.0,141.81,110.82
2018,5,10,6,15,289.5,71.5,2.95,12.65,139.5,214.36,173.63
2018,5,10,6,30,381.0,86.0,3.0,12.9,188.0,290.22,238.97
2018,5,10,6,45,431.5,97.0,3.0,13.15,236.0,349.7,289.85
2018,5,10,7,0,482.0,108.0,3.0,13.4,284.0,413.7,343.04
2018,5,10,7,15,594.0,103.5,3.05,13.8,354.0,508.06,419.31
2018,5,10,7,30,706.0,99.0,3.1,14.2,424.0,607.29,497.06
2018,5,10,7,45,735.0,102.5,3.15,14.6,475.0,663.88,539.16
2018,5,10,8,0,764.0,106.0,3.2,15.0,526.0,718.01,577.07
2018,5,10,8,15,784.0,110.0,3.25,15.4,574.5,768.4,611.48
2018,5,10,8,30,804.0,114.0,3.3,15.8,623.0,817.76,644.55
2018,5,10,8,45,820.0,116.5,3.4,16.15,667.5,860.62,672.88
2018,5,10,9,0,836.0,119.0,3.5,16.5,712.0,901.59,699.62
2018,5,10,9,15,815.0,136.0,3.55,16.75,740.5,922.12,711.8
2018,5,10,9,30,794.0,153.0,3.6,17.0,769.0,938.16,721.05
2018,5,10,9,45,670.0,218.5,3.65,17.25,754.0,907.95,698.26
2018,5,10,10,0,546.0,284.0,3.7,17.5,739.0,859.87,660.28
2018,5,10,10,15,525.5,307.5,3.7,17.65,757.0,868.77,664.68
2018,5,10,10,30,505.0,331.0,3.7,17.8,775.0,874.58,666.58
2018,5,10,10,45,504.0,344.5,3.75,17.95,796.0,886.88,674.01
2018,5,10,11,0,503.0,358.0,3.8,18.1,817.0,896.66,679.7
2018,5,10,11,15,509.5,363.5,3.75,18.15,834.0,903.37,683.43
2018,5,10,11,30,516.0,369.0,3.7,18.2,851.0,907.57,685.52
2018,5,10,11,45,626.5,305.5,3.65,18.3,893.5,943.01,712.72
2018,5,10,12,0,737.0,242.0,3.6,18.4,936.0,974.31,735.32
2018,5,10,12,15,669.0,283.5,3.65,18.45,912.5,932.23,705.32
2018,5,10,12,30,601.0,325.0,3.7,18.5,889.0,889.72,674.2
2018,5,10,12,45,703.5,258.0,3.75,18.55,911.0,897.53,683.35
2018,5,10,13,0,806.0,191.0,3.8,18.6,933.0,894.37,682.15
2018,5,10,13,15,800.5,190.0,3.9,18.4,915.0,859.37,659.2
2018,5,10,13,30,795.0,189.0,4.0,18.2,897.0,822.26,634.74
2018,5,10,13,45,820.5,168.0,4.1,18.0,881.0,788.31,612.25
2018,5,10,14,0,846.0,147.0,4.2,17.8,865.0,750.11,585.89
2018,5,10,14,15,802.0,160.5,4.25,17.6,821.0,692.7,542.88
2018,5,10,14,30,758.0,174.0,4.3,17.4,777.0,635.86,499.66
2018,5,10,14,45,802.0,145.5,4.3,17.2,756.5,596.78,469.7
2018,5,10,15,0,846.0,117.0,4.3,17.0,736.0,550.61,432.92
2018,5,10,15,15,831.5,114.5,4.3,17.0,693.0,494.34,386.27
2018,5,10,15,30,817.0,112.0,4.3,17.0,650.0,438.33,338.54
2018,5,10,15,45,793.0,110.0,4.35,16.5,601.0,379.87,288.43
2018,5,10,16,0,769.0,108.0,4.4,16.0,552.0,323.28,238.7
2018,5,10,16,15,746.5,103.5,4.35,15.65,503.0,262.93,185.31
2018,5,10,16,30,724.0,99.0,4.3,15.3,454.0,208.49,137.54
2018,5,10,16,45,688.0,95.0,4.25,15.0,402.0,155.19,94.42
2018,5,10,17,0,652.0,91.0,4.2,14.7,350.0,106.14,61.62
2018,5,10,17,15,600.0,85.5,4.1,14.25,297.5,60.23,48.2
2018,5,10,17,30,548.0,80.0,4.0,13.8,245.0,56.86,45.34
2018,5,10,17,45,473.5,72.5,3.9,13.4,195.5,53.68,42.48
2018,5,10,18,0,399.0,65.0,3.8,13.0,146.0,48.76,37.85
2018,5,10,18,15,299.5,53.0,3.7,12.7,104.0,40.62,30.08
2018,5,10,18,30,200.0,41.0,3.6,12.4,62.0,32.14,21.29
2018,5,10,18,45,111.0,25.0,3.5,12.1,35.5,19.93,0.0
2018,5,10,19,0,22.0,9.0,3.4,11.8,9.0,8.58,0.0
2018,5,10,19,15,11.0,4.5,3.4,11.8,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.5,10.35,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.5,10.4,2.0,0.0,0.0
2018,5,11,5,15,84.5,14.5,1.75,10.85,20.5,30.26,0.0
2018,5,11,5,30,158.0,27.0,2.0,11.3,39.0,79.79,42.51
2018,5,11,5,45,232.0,40.5,2.2,11.75,73.0,128.94,95.05
2018,5,11,6,0,306.0,54.0,2.4,12.2,107.0,184.32,144.51
2018,5,11,6,15,350.0,67.0,2.6,12.65,147.0,234.71,189.94
2018,5,11,6,30,394.0,80.0,2.8,13.1,187.0,289.62,238.25
2018,5,11,6,45,492.5,84.5,2.95,13.6,247.0,371.96,307.75
2018,5,11,7,0,591.0,89.0,3.1,14.1,307.0,460.43,380.46
2018,5,11,7,15,631.5,95.0,3.15,14.55,359.5,522.45,429.88
2018,5,11,7,30,672.0,101.0,3.2,15.0,412.0,586.79,479.68
2018,5,11,7,45,601.5,133.0,3.25,15.45,435.0,601.89,488.59
2018,5,11,8,0,531.0,165.0,3.3,15.9,458.0,603.56,487.03
2018,5,11,8,15,537.0,179.5,3.35,16.35,498.5,645.11,516.7
2018,5,11,8,30,543.0,194.0,3.4,16.8,539.0,685.31,544.5
2018,5,11,8,45,577.5,199.0,3.45,17.3,589.0,743.24,585.24
2018,5,11,9,0,612.0,204.0,3.5,17.8,639.0,796.74,621.96
2018,5,11,9,15,625.5,213.0,3.55,18.25,679.0,834.42,646.52
2018,5,11,9,30,639.0,222.0,3.6,18.7,719.0,870.22,669.56
2018,5,11,9,45,692.0,209.5,3.7,19.15,769.0,919.63,702.1
2018,5,11,10,0,745.0,197.0,3.8,19.6,819.0,967.68,733.06
2018,5,11,10,15,836.0,156.0,3.85,19.95,875.0,1015.87,763.73
2018,5,11,10,30,927.0,115.0,3.9,20.3,931.0,1059.68,791.14
2018,5,11,10,45,934.5,115.0,3.95,20.6,953.5,1069.38,795.91
2018,5,11,11,0,942.0,115.0,4.0,20.9,976.0,1075.43,798.66
2018,5,11,11,15,946.5,114.0,4.05,21.05,989.0,1073.72,796.88
2018,5,11,11,30,951.0,113.0,4.1,21.2,1002.0,1068.31,792.84
2018,5,11,11,45,954.0,112.0,4.1,21.4,1008.0,1057.72,785.02
2018,5,11,12,0,957.0,111.0,4.1,21.6,1014.0,1043.49,774.94
2018,5,11,12,15,957.0,111.0,4.1,21.7,1012.0,1023.79,761.65
2018,5,11,12,30,957.0,111.0,4.1,21.8,1010.0,1000.67,746.16
2018,5,11,12,45,955.0,111.0,4.1,21.9,1000.0,972.41,727.26
2018,5,11,13,0,953.0,111.0,4.1,22.0,990.0,941.04,706.26
2018,5,11,13,15,950.0,110.0,4.15,22.05,972.0,904.89,682.35
2018,5,11,13,30,947.0,109.0,4.2,22.1,954.0,865.99,656.39
2018,5,11,13,45,942.0,107.5,4.2,22.1,928.5,822.51,626.92
2018,5,11,14,0,937.0,106.0,4.2,22.1,903.0,776.78,595.63
2018,5,11,14,15,928.5,105.0,4.25,22.1,870.0,727.1,560.43
2018,5,11,14,30,920.0,104.0,4.3,22.1,837.0,675.9,521.97
2018,5,11,14,45,907.0,102.5,4.4,22.1,797.0,620.37,479.45
2018,5,11,15,0,894.0,101.0,4.5,22.1,757.0,564.27,435.29
2018,5,11,15,15,883.0,98.0,4.5,22.1,714.0,507.47,388.97
2018,5,11,15,30,872.0,95.0,4.5,22.1,671.0,450.42,341.06
2018,5,11,15,45,855.0,92.5,4.5,21.85,623.5,391.62,290.84
2018,5,11,16,0,838.0,90.0,4.5,21.6,576.0,329.22,236.73
2018,5,11,16,15,816.5,86.5,4.35,21.25,525.0,270.2,184.85
2018,5,11,16,30,795.0,83.0,4.2,20.9,474.0,213.21,135.5
2018,5,11,16,45,766.5,78.5,4.05,20.55,421.5,156.76,90.21
2018,5,11,17,0,738.0,74.0,3.9,20.2,369.0,103.63,54.99
2018,5,11,17,15,697.0,69.0,3.65,19.55,316.0,53.54,41.32
2018,5,11,17,30,656.0,64.0,3.4,18.9,263.0,43.94,33.08
2018,5,11,17,45,594.5,58.0,3.1,18.2,212.0,41.33,30.83
2018,5,11,18,0,533.0,52.0,2.8,17.5,161.0,38.64,28.32
2018,5,11,18,15,436.0,43.5,2.65,16.9,116.0,33.55,23.49
2018,5,11,18,30,339.0,35.0,2.5,16.3,71.0,28.27,17.87
2018,5,11,18,45,203.5,22.5,2.4,15.75,41.0,18.64,0.0
2018,5,11,19,0,68.0,10.0,2.3,15.2,11.0,9.53,0.0
2018,5,11,19,15,34.0,5.0,2.2,15.05,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.5,1.3,12.45,2.0,0.0,0.0
2018,5,12,5,0,24.0,5.0,1.3,12.6,4.0,0.0,0.0
2018,5,12,5,15,138.0,17.0,1.3,13.3,26.5,43.19,0.0
2018,5,12,5,30,252.0,29.0,1.3,14.0,49.0,106.33,59.39
2018,5,12,5,45,364.0,38.0,1.3,14.75,90.0,168.48,122.64
2018,5,12,6,0,476.0,47.0,1.3,15.5,131.0,241.22,185.6
2018,5,12,6,15,547.5,54.0,1.4,16.05,181.0,306.75,242.89
2018,5,12,6,30,619.0,61.0,1.5,16.6,231.0,379.38,304.43
2018,5,12,6,45,667.0,66.0,1.65,17.2,283.5,443.85,357.83
2018,5,12,7,0,715.0,71.0,1.8,17.8,336.0,510.16,410.82
2018,5,12,7,15,748.5,75.0,1.85,18.3,389.5,571.41,457.79
2018,5,12,7,30,782.0,79.0,1.9,18.8,443.0,634.03,504.1
2018,5,12,7,45,806.0,82.5,1.95,19.35,494.5,690.21,542.64
2018,5,12,8,0,830.0,86.0,2.0,19.9,546.0,746.2,579.72
2018,5,12,8,15,848.0,88.0,1.95,20.3,594.0,789.31,606.46
2018,5,12,8,30,866.0,90.0,1.9,20.7,642.0,836.56,635.56
2018,5,12,8,45,880.0,92.0,1.9,21.1,687.0,878.75,661.07
2018,5,12,9,0,894.0,94.0,1.9,21.5,732.0,918.83,684.81
2018,5,12,9,15,901.0,98.0,1.9,21.75,771.0,952.28,704.29
2018,5,12,9,30,908.0,102.0,1.9,22.0,810.0,982.76,721.74
2018,5,12,9,45,911.5,106.5,1.95,22.2,843.0,1007.25,736.03
2018,5,12,10,0,915.0,111.0,2.0,22.4,876.0,1028.33,748.21
2018,5,12,10,15,920.0,112.5,2.1,22.5,903.0,1044.18,758.08
2018,5,12,10,30,925.0,114.0,2.2,22.6,930.0,1056.51,765.85
2018,5,12,10,45,928.5,115.0,2.3,22.7,949.5,1063.22,770.17
2018,5,12,11,0,932.0,116.0,2.4,22.8,969.0,1066.27,772.32
2018,5,12,11,15,934.0,116.5,2.5,22.8,981.5,1063.63,771.27
2018,5,12,11,30,936.0,117.0,2.6,22.8,994.0,1057.33,768.02
2018,5,12,11,45,935.5,117.5,2.7,22.8,998.0,1044.94,760.95
2018,5,12,12,0,935.0,118.0,2.8,22.8,1002.0,1029.06,751.68
2018,5,12,12,15,929.0,121.5,2.9,22.7,997.5,1007.47,739.01
2018,5,12,12,30,923.0,125.0,3.0,22.6,993.0,982.73,724.24
2018,5,12,12,45,913.0,128.5,3.1,22.55,979.5,951.41,704.86
2018,5,12,13,0,903.0,132.0,3.2,22.5,966.0,917.49,683.6
2018,5,12,13,15,898.0,131.5,3.3,22.35,947.5,881.67,661.08
2018,5,12,13,30,893.0,131.0,3.4,22.2,929.0,843.39,636.6
2018,5,12,13,45,875.5,135.0,3.5,22.05,899.5,797.39,606.41
2018,5,12,14,0,858.0,139.0,3.6,21.9,870.0,750.23,574.84
2018,5,12,14,15,859.0,132.5,3.6,21.65,841.5,705.38,542.61
2018,5,12,14,30,860.0,126.0,3.6,21.4,813.0,658.37,507.91
2018,5,12,14,45,847.0,124.5,3.6,21.15,774.5,604.43,466.97
2018,5,12,15,0,834.0,123.0,3.6,20.9,736.0,550.61,424.92
2018,5,12,15,15,820.0,119.5,3.6,20.9,693.0,494.38,379.43
2018,5,12,15,30,806.0,116.0,3.6,20.9,650.0,438.41,332.83
2018,5,12,15,45,786.0,113.5,3.55,20.3,603.0,381.65,285.06
2018,5,12,16,0,766.0,111.0,3.5,19.7,556.0,326.32,237.29
2018,5,12,16,15,741.0,106.5,3.4,19.3,506.0,265.49,184.67
2018,5,12,16,30,716.0,102.0,3.3,18.9,456.0,210.97,137.8
2018,5,12,16,45,682.5,97.0,3.25,18.55,404.0,157.69,95.18
2018,5,12,17,0,649.0,92.0,3.2,18.2,352.0,108.36,62.15
2018,5,12,17,15,603.5,85.5,2.95,17.7,300.5,61.87,48.94
2018,5,12,17,30,558.0,79.0,2.7,17.2,249.0,55.72,43.71
2018,5,12,17,45,493.0,70.5,2.5,16.7,200.0,51.61,40.1
2018,5,12,18,0,428.0,62.0,2.3,16.2,151.0,47.29,36.1
2018,5,12,18,15,334.0,51.0,2.05,15.55,108.5,38.93,28.35
2018,5,12,18,30,240.0,40.0,1.8,14.9,66.0,31.22,20.59
2018,5,12,18,45,138.5,24.5,1.55,14.3,38.0,19.42,1.71
2018,5,12,19,0,37.0,9.0,1.3,13.7,10.0,8.58,0.0
2018,5,12,19,15,18.5,4.5,1.3,13.5,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.4,12.55,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.4,12.6,4.0,0.0,0.0
2018,5,13,5,15,76.0,18.5,2.5,12.7,24.5,32.57,0.0
2018,5,13,5,30,144.0,33.0,2.6,12.8,45.0,84.65,49.82
2018,5,13,5,45,243.0,47.0,2.7,12.9,83.5,140.18,104.07
2018,5,13,6,0,342.0,61.0,2.8,13.0,122.0,205.96,161.71
2018,5,13,6,15,414.0,71.0,2.75,13.15,168.5,266.74,215.63
2018,5,13,6,30,486.0,81.0,2.7,13.3,215.0,337.98,277.24
2018,5,13,6,45,536.0,89.0,2.7,13.5,265.5,400.4,330.28
2018,5,13,7,0,586.0,97.0,2.7,13.7,316.0,466.83,384.91
2018,5,13,7,15,625.0,102.5,2.65,14.05,367.0,527.2,432.7
2018,5,13,7,30,664.0,108.0,2.6,14.4,418.0,589.68,480.55
2018,5,13,7,45,694.0,111.5,2.55,14.75,468.0,645.13,521.53
2018,5,13,8,0,724.0,115.0,2.5,15.1,518.0,701.13,560.79
2018,5,13,8,15,746.5,118.5,2.45,15.5,566.0,751.3,594.2
