Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,30,769.0,122.0,2.4,15.9,614.0,797.48,624.03
2018,5,13,8,45,787.0,124.0,2.4,16.35,658.0,840.29,651.18
2018,5,13,9,0,805.0,126.0,2.4,16.8,702.0,881.45,676.77
2018,5,13,9,15,825.0,125.0,2.4,17.15,743.0,919.2,699.94
2018,5,13,9,30,845.0,124.0,2.4,17.5,784.0,954.83,721.43
2018,5,13,9,45,864.0,120.0,2.45,17.85,820.0,975.72,733.38
2018,5,13,10,0,883.0,116.0,2.5,18.2,856.0,1002.08,749.14
2018,5,13,10,15,889.5,117.5,2.55,18.5,883.0,1018.99,758.73
2018,5,13,10,30,896.0,119.0,2.6,18.8,910.0,1032.54,766.26
2018,5,13,10,45,901.0,119.5,2.65,19.05,930.5,1040.06,770.12
2018,5,13,11,0,906.0,120.0,2.7,19.3,951.0,1044.06,771.84
2018,5,13,11,15,909.0,120.0,2.8,19.45,963.5,1041.98,770.52
2018,5,13,11,30,912.0,120.0,2.9,19.6,976.0,1036.34,767.02
2018,5,13,11,45,913.0,120.5,2.95,19.75,981.0,1025.69,759.88
2018,5,13,12,0,914.0,121.0,3.0,19.9,986.0,1011.59,750.58
2018,5,13,12,15,904.0,127.0,3.05,19.95,980.5,989.02,736.04
2018,5,13,12,30,894.0,133.0,3.1,20.0,975.0,963.5,719.58
2018,5,13,12,45,879.5,140.5,3.2,20.0,961.5,932.58,699.94
2018,5,13,13,0,865.0,148.0,3.3,20.0,948.0,899.34,678.58
2018,5,13,13,15,860.5,146.5,3.3,19.9,929.5,864.18,655.36
2018,5,13,13,30,856.0,145.0,3.3,19.8,911.0,826.67,630.36
2018,5,13,13,45,849.5,144.0,3.35,19.75,886.5,785.89,602.99
2018,5,13,14,0,843.0,143.0,3.4,19.7,862.0,744.8,574.76
2018,5,13,14,15,834.5,140.5,3.4,19.5,830.5,696.93,539.88
2018,5,13,14,30,826.0,138.0,3.4,19.3,799.0,647.84,503.26
2018,5,13,14,45,815.0,135.5,3.4,19.15,762.0,596.3,463.73
2018,5,13,15,0,804.0,133.0,3.4,19.0,725.0,544.25,422.69
2018,5,13,15,15,788.5,130.0,3.4,19.0,682.5,489.35,378.07
2018,5,13,15,30,773.0,127.0,3.4,19.0,640.0,434.91,332.57
2018,5,13,15,45,755.5,122.5,3.35,18.5,594.0,379.15,285.4
2018,5,13,16,0,738.0,118.0,3.3,18.0,548.0,320.52,234.9
2018,5,13,16,15,716.0,112.5,3.25,17.65,499.5,265.01,186.31
2018,5,13,16,30,694.0,107.0,3.2,17.3,451.0,211.69,140.16
2018,5,13,16,45,663.0,100.5,3.15,16.95,400.0,158.81,97.49
2018,5,13,17,0,632.0,94.0,3.1,16.6,349.0,109.62,63.94
2018,5,13,17,15,588.0,87.5,3.0,16.15,298.5,64.14,51.25
2018,5,13,17,30,544.0,81.0,2.9,15.7,248.0,57.2,45.3
2018,5,13,17,45,482.0,72.0,2.8,15.25,199.5,52.74,41.35
2018,5,13,18,0,420.0,63.0,2.7,14.8,151.0,48.02,36.98
2018,5,13,18,15,328.5,51.5,2.55,14.35,109.0,39.25,28.81
2018,5,13,18,30,237.0,40.0,2.4,13.9,67.0,31.15,20.74
2018,5,13,18,45,139.5,25.5,2.2,13.45,39.5,20.21,3.64
2018,5,13,19,0,42.0,11.0,2.0,13.0,12.0,10.48,0.0
2018,5,13,19,15,21.0,5.5,2.0,12.8,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.5,1.75,10.9,1.5,0.0,0.0
2018,5,14,5,0,5.0,3.0,1.7,10.9,3.0,0.0,0.0
2018,5,14,5,15,4.0,11.5,1.7,11.05,11.5,11.75,0.0
2018,5,14,5,30,3.0,20.0,1.7,11.2,20.0,19.33,8.34
2018,5,14,5,45,21.0,35.0,1.75,11.35,38.5,41.38,28.5
2018,5,14,6,0,39.0,50.0,1.8,11.5,57.0,64.44,48.8
2018,5,14,6,15,61.5,67.5,1.75,11.85,82.5,99.44,79.29
2018,5,14,6,30,84.0,85.0,1.7,12.2,108.0,132.14,107.66
2018,5,14,6,45,83.0,110.5,1.7,12.55,137.5,163.73,134.45
2018,5,14,7,0,82.0,136.0,1.7,12.9,167.0,187.15,153.78
2018,5,14,7,15,65.5,158.5,1.7,13.3,185.5,203.95,166.82
2018,5,14,7,30,49.0,181.0,1.7,13.7,204.0,218.97,177.95
2018,5,14,7,45,67.0,207.5,1.7,14.1,242.5,261.77,212.05
2018,5,14,8,0,85.0,234.0,1.7,14.5,281.0,305.86,246.39
2018,5,14,8,15,113.0,261.0,1.75,14.95,329.5,370.82,296.48
2018,5,14,8,30,141.0,288.0,1.8,15.4,378.0,426.82,338.54
2018,5,14,8,45,285.5,273.0,1.85,15.8,472.0,551.6,434.87
2018,5,14,9,0,430.0,258.0,1.9,16.2,566.0,685.63,533.66
2018,5,14,9,15,631.5,193.5,2.0,16.55,673.5,818.97,630.57
2018,5,14,9,30,833.0,129.0,2.1,16.9,781.0,948.86,716.95
2018,5,14,9,45,837.5,133.5,2.2,17.25,813.0,972.89,730.52
2018,5,14,10,0,842.0,138.0,2.3,17.6,845.0,993.77,743.17
2018,5,14,10,15,849.5,139.5,2.4,17.8,872.0,1002.07,747.98
2018,5,14,10,30,857.0,141.0,2.5,18.0,899.0,1016.08,756.8
2018,5,14,10,45,862.0,141.5,2.6,18.25,918.5,1023.25,760.99
2018,5,14,11,0,867.0,142.0,2.7,18.5,938.0,1027.03,763.1
2018,5,14,11,15,870.5,142.0,2.75,18.65,950.5,1025.38,761.57
2018,5,14,11,30,874.0,142.0,2.8,18.8,963.0,1020.32,757.96
2018,5,14,11,45,875.5,142.0,2.9,18.9,968.0,1009.89,751.53
2018,5,14,12,0,877.0,142.0,3.0,19.0,973.0,996.16,743.0
2018,5,14,12,15,877.0,142.0,3.05,19.0,971.0,977.76,731.26
2018,5,14,12,30,877.0,142.0,3.1,19.0,969.0,956.25,717.49
2018,5,14,12,45,875.0,140.5,3.2,19.05,958.5,928.51,699.73
2018,5,14,13,0,873.0,139.0,3.3,19.1,948.0,897.98,679.96
2018,5,14,13,15,869.5,138.0,3.35,18.95,930.5,863.98,657.86
2018,5,14,13,30,866.0,137.0,3.4,18.8,913.0,827.52,633.85
2018,5,14,13,45,860.5,135.0,3.45,18.7,888.5,786.32,606.14
2018,5,14,14,0,855.0,133.0,3.5,18.6,864.0,743.16,576.73
2018,5,14,14,15,847.5,131.0,3.5,18.4,833.0,696.87,542.81
2018,5,14,14,30,840.0,129.0,3.5,18.2,802.0,648.72,506.62
2018,5,14,14,45,830.0,126.0,3.5,18.0,765.5,596.76,466.61
2018,5,14,15,0,820.0,123.0,3.5,17.8,729.0,544.16,424.96
2018,5,14,15,15,805.5,120.5,3.5,17.8,687.0,489.45,380.15
2018,5,14,15,30,791.0,118.0,3.5,17.8,645.0,435.06,334.31
2018,5,14,15,45,773.5,114.5,3.45,17.25,599.0,379.27,286.78
2018,5,14,16,0,756.0,111.0,3.4,16.7,553.0,324.65,239.04
2018,5,14,16,15,733.5,106.0,3.4,16.35,504.0,264.7,186.56
2018,5,14,16,30,711.0,101.0,3.4,16.0,455.0,210.78,139.54
2018,5,14,16,45,680.0,96.0,3.35,15.6,404.5,158.18,96.73
2018,5,14,17,0,649.0,91.0,3.3,15.2,354.0,109.23,63.12
2018,5,14,17,15,605.0,84.5,3.25,14.75,303.0,62.74,50.3
2018,5,14,17,30,561.0,78.0,3.2,14.3,252.0,54.58,43.23
2018,5,14,17,45,499.0,70.0,3.15,13.85,203.5,50.87,39.93
2018,5,14,18,0,437.0,62.0,3.1,13.4,155.0,46.96,36.27
2018,5,14,18,15,345.5,51.5,3.0,13.0,112.5,39.21,28.97
2018,5,14,18,30,254.0,41.0,2.9,12.6,70.0,31.92,21.62
2018,5,14,18,45,151.0,26.0,2.75,12.25,41.0,20.58,5.21
2018,5,14,19,0,48.0,11.0,2.6,11.9,12.0,10.48,0.0
2018,5,14,19,15,24.0,5.5,2.6,11.75,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,15,4,45,1.5,0.5,1.4,10.7,0.5,0.0,0.0
2018,5,15,5,0,3.0,1.0,1.4,10.8,1.0,0.95,0.0
2018,5,15,5,15,1.5,5.0,1.55,11.15,5.0,5.06,0.0
2018,5,15,5,30,0.0,9.0,1.7,11.5,9.0,8.33,0.54
2018,5,15,5,45,0.0,16.0,1.8,11.8,16.0,14.82,6.78
2018,5,15,6,0,0.0,23.0,1.9,12.1,23.0,21.32,12.59
2018,5,15,6,15,0.0,33.5,1.85,12.45,33.5,31.09,21.15
2018,5,15,6,30,0.0,44.0,1.8,12.8,44.0,40.87,29.62
2018,5,15,6,45,0.0,71.5,1.75,13.15,71.5,66.89,51.82
2018,5,15,7,0,0.0,99.0,1.7,13.5,99.0,94.03,74.58
2018,5,15,7,15,3.0,125.5,1.7,13.8,127.0,122.2,97.86
2018,5,15,7,30,6.0,152.0,1.7,14.1,155.0,150.7,121.01
2018,5,15,7,45,14.0,177.5,1.65,14.45,185.0,182.05,146.19
2018,5,15,8,0,22.0,203.0,1.6,14.8,215.0,214.03,171.43
2018,5,15,8,15,27.5,225.5,1.6,15.15,242.0,251.41,200.47
2018,5,15,8,30,33.0,248.0,1.6,15.5,269.0,280.03,222.12
2018,5,15,8,45,33.5,265.0,1.6,15.85,287.5,298.51,235.48
2018,5,15,9,0,34.0,282.0,1.6,16.2,306.0,316.86,248.65
2018,5,15,9,15,41.5,306.5,1.7,16.55,337.5,349.65,273.12
2018,5,15,9,30,49.0,331.0,1.8,16.9,369.0,382.51,297.3
2018,5,15,9,45,91.5,367.0,1.85,17.25,442.5,461.67,356.76
2018,5,15,10,0,134.0,403.0,1.9,17.6,516.0,554.58,424.25
2018,5,15,10,15,170.5,418.0,2.0,17.9,566.0,606.28,461.13
2018,5,15,10,30,207.0,433.0,2.1,18.2,616.0,657.73,497.62
2018,5,15,10,45,237.0,437.0,2.2,18.45,651.5,690.35,520.6
2018,5,15,11,0,267.0,441.0,2.3,18.7,687.0,733.2,550.48
2018,5,15,11,15,443.0,359.5,2.4,18.9,773.5,831.21,623.39
2018,5,15,11,30,619.0,278.0,2.5,19.1,860.0,918.59,687.08
2018,5,15,11,45,755.0,205.0,2.65,19.3,919.0,962.47,717.57
2018,5,15,12,0,891.0,132.0,2.8,19.5,978.0,999.9,742.71
2018,5,15,12,15,890.5,132.0,2.9,19.5,975.5,980.88,730.63
2018,5,15,12,30,890.0,132.0,3.0,19.5,973.0,958.74,716.95
2018,5,15,12,45,887.5,131.5,3.1,19.55,962.5,931.28,699.49
2018,5,15,13,0,885.0,131.0,3.2,19.6,952.0,900.99,680.01
2018,5,15,13,15,881.5,130.5,3.25,19.5,935.0,867.17,658.03
2018,5,15,13,30,878.0,130.0,3.3,19.4,918.0,830.85,634.13
2018,5,15,13,45,873.0,128.0,3.4,19.3,893.5,789.68,606.83
2018,5,15,14,0,868.0,126.0,3.5,19.2,869.0,746.47,577.72
2018,5,15,14,15,861.0,124.0,3.55,18.95,838.5,700.06,544.39
2018,5,15,14,30,854.0,122.0,3.6,18.7,808.0,652.16,508.68
2018,5,15,14,45,844.5,119.0,3.65,18.45,771.0,600.68,469.26
2018,5,15,15,0,835.0,116.0,3.7,18.2,734.0,546.26,426.46
2018,5,15,15,15,821.0,113.5,3.7,18.2,692.0,491.12,381.25
2018,5,15,15,30,807.0,111.0,3.7,18.2,650.0,436.2,334.92
2018,5,15,15,45,789.5,108.0,3.7,17.45,604.0,380.05,287.28
2018,5,15,16,0,772.0,105.0,3.7,16.7,558.0,325.03,239.28
2018,5,15,16,15,750.0,100.5,3.7,16.3,509.0,268.97,189.69
2018,5,15,16,30,728.0,96.0,3.7,15.9,460.0,210.76,139.01
2018,5,15,16,45,698.0,91.5,3.65,15.55,409.5,157.77,95.62
2018,5,15,17,0,668.0,87.0,3.6,15.2,359.0,108.27,61.4
2018,5,15,17,15,627.5,80.5,3.5,14.8,308.0,60.73,41.02
2018,5,15,17,30,587.0,74.0,3.4,14.4,257.0,51.23,40.23
2018,5,15,17,45,419.5,72.5,3.35,14.05,191.0,52.62,41.46
2018,5,15,18,0,252.0,71.0,3.3,13.7,125.0,52.74,41.37
2018,5,15,18,15,246.5,55.0,3.15,13.45,96.0,41.77,31.18
2018,5,15,18,30,241.0,39.0,3.0,13.2,67.0,30.22,20.2
2018,5,15,18,45,151.5,25.5,2.8,12.9,40.5,20.12,6.02
2018,5,15,19,0,62.0,12.0,2.6,12.6,14.0,11.44,0.0
2018,5,15,19,15,31.0,6.0,2.5,12.45,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,1.5,10.05,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,1.5,10.2,5.0,8.69,0.0
2018,5,16,5,15,115.5,18.5,1.75,10.75,27.5,40.65,0.0
2018,5,16,5,30,204.0,32.0,2.0,11.3,50.0,99.76,63.43
2018,5,16,5,45,319.5,43.0,2.2,11.9,92.5,160.57,120.01
2018,5,16,6,0,435.0,54.0,2.4,12.5,135.0,234.66,184.52
2018,5,16,6,15,514.5,60.5,2.4,12.8,185.0,301.13,243.33
2018,5,16,6,30,594.0,67.0,2.4,13.1,235.0,375.41,307.36
2018,5,16,6,45,606.0,76.5,2.4,13.45,278.0,424.57,349.4
2018,5,16,7,0,618.0,86.0,2.4,13.8,321.0,473.81,389.82
2018,5,16,7,15,478.0,127.5,2.4,14.1,325.0,457.52,375.56
2018,5,16,7,30,338.0,169.0,2.4,14.4,329.0,420.44,343.95
2018,5,16,7,45,511.0,146.0,2.35,14.7,418.0,545.68,443.49
2018,5,16,8,0,684.0,123.0,2.3,15.0,507.0,679.71,544.62
2018,5,16,8,15,424.0,169.0,2.3,15.35,414.0,542.16,435.03
2018,5,16,8,30,164.0,215.0,2.3,15.7,321.0,365.2,292.72
2018,5,16,8,45,149.0,251.5,2.3,16.0,352.5,396.25,315.68
2018,5,16,9,0,134.0,288.0,2.3,16.3,384.0,425.66,336.06
2018,5,16,9,15,108.5,289.5,2.35,16.6,370.0,405.75,319.06
2018,5,16,9,30,83.0,291.0,2.4,16.9,356.0,371.98,291.84
2018,5,16,9,45,134.5,335.0,2.45,17.15,446.0,481.64,375.23
2018,5,16,10,0,186.0,379.0,2.5,17.4,536.0,579.83,447.13
2018,5,16,10,15,107.0,334.0,2.6,17.55,425.0,453.56,351.13
2018,5,16,10,30,28.0,289.0,2.7,17.7,314.0,314.96,244.0
2018,5,16,10,45,24.0,296.5,2.75,17.9,318.0,317.73,246.03
2018,5,16,11,0,20.0,304.0,2.8,18.1,322.0,310.57,240.02
2018,5,16,11,15,17.0,283.5,2.85,18.2,299.0,286.94,221.72
2018,5,16,11,30,14.0,263.0,2.9,18.3,276.0,263.51,203.56
2018,5,16,11,45,10.5,222.0,2.9,18.35,232.0,220.13,169.89
2018,5,16,12,0,7.0,181.0,2.9,18.4,188.0,177.23,136.34
2018,5,16,12,15,7.5,186.5,2.95,18.45,194.0,182.59,140.63
2018,5,16,12,30,8.0,192.0,3.0,18.5,200.0,187.85,144.76
2018,5,16,12,45,5.5,173.0,3.05,18.5,178.5,167.23,128.52
2018,5,16,13,0,3.0,154.0,3.1,18.5,157.0,146.84,112.44
2018,5,16,13,15,3.0,153.5,3.15,18.45,156.5,146.1,111.99
2018,5,16,13,30,3.0,153.0,3.2,18.4,156.0,145.35,111.52
2018,5,16,13,45,7.0,192.0,3.25,18.4,198.0,184.35,142.57
2018,5,16,14,0,11.0,231.0,3.3,18.4,240.0,222.59,172.75
2018,5,16,14,15,15.5,255.5,3.3,18.25,268.0,246.98,192.08
2018,5,16,14,30,20.0,280.0,3.3,18.1,296.0,270.41,210.65
2018,5,16,14,45,41.5,287.0,3.35,18.0,318.5,284.85,222.52
2018,5,16,15,0,63.0,294.0,3.4,17.9,341.0,297.81,233.05
2018,5,16,15,15,309.5,245.0,3.4,17.9,454.5,362.01,283.35
2018,5,16,15,30,556.0,196.0,3.4,17.9,568.0,401.56,310.38
2018,5,16,15,45,672.5,150.5,3.45,17.45,569.0,370.94,281.78
2018,5,16,16,0,789.0,105.0,3.5,17.0,570.0,330.99,243.24
2018,5,16,16,15,767.5,101.0,3.45,16.65,520.5,274.55,193.27
2018,5,16,16,30,746.0,97.0,3.4,16.3,471.0,220.18,145.68
2018,5,16,16,45,716.5,92.0,3.4,16.0,419.5,161.48,97.61
2018,5,16,17,0,687.0,87.0,3.4,15.7,368.0,110.54,62.22
2018,5,16,17,15,620.5,83.0,3.35,15.3,310.5,63.47,42.65
2018,5,16,17,30,554.0,79.0,3.3,14.9,253.0,55.1,43.57
2018,5,16,17,45,519.0,69.0,3.25,14.5,208.5,49.75,38.84
2018,5,16,18,0,484.0,59.0,3.2,14.1,164.0,44.02,33.6
2018,5,16,18,15,397.5,49.5,2.95,13.7,120.5,38.31,28.15
2018,5,16,18,30,311.0,40.0,2.7,13.3,77.0,32.33,22.08
2018,5,16,18,45,193.0,26.5,2.45,12.9,46.0,20.92,7.42
2018,5,16,19,0,75.0,13.0,2.2,12.5,15.0,12.39,0.0
2018,5,16,19,15,37.5,6.5,2.1,12.25,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,1.6,11.3,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,1.7,11.5,5.0,7.69,0.0
2018,5,17,5,15,110.5,20.5,1.9,11.8,29.5,48.94,0.0
2018,5,17,5,30,201.0,36.0,2.1,12.1,54.0,103.78,67.3
2018,5,17,5,45,298.5,47.5,2.3,12.4,93.5,158.13,118.48
2018,5,17,6,0,396.0,59.0,2.5,12.7,133.0,223.94,176.36
2018,5,17,6,15,463.0,67.5,2.55,13.05,180.0,286.83,232.03
2018,5,17,6,30,530.0,76.0,2.6,13.4,227.0,354.74,290.75
2018,5,17,6,45,577.5,83.0,2.6,13.7,277.5,416.78,343.18
2018,5,17,7,0,625.0,90.0,2.6,14.0,328.0,482.54,396.86
2018,5,17,7,15,541.5,116.0,2.6,14.35,343.5,489.49,401.45
2018,5,17,7,30,458.0,142.0,2.6,14.7,359.0,482.53,394.46
2018,5,17,7,45,335.5,189.0,2.6,15.05,357.5,455.14,369.86
2018,5,17,8,0,213.0,236.0,2.6,15.4,356.0,416.14,335.54
2018,5,17,8,15,230.0,255.5,2.55,15.7,395.5,458.24,367.25
2018,5,17,8,30,247.0,275.0,2.5,16.0,435.0,512.66,407.07
2018,5,17,8,45,337.0,265.0,2.5,16.35,499.0,587.13,463.54
2018,5,17,9,0,427.0,255.0,2.5,16.7,563.0,679.1,530.9
2018,5,17,9,15,636.5,187.5,2.55,16.95,674.5,816.62,632.06
2018,5,17,9,30,846.0,120.0,2.6,17.2,786.0,942.95,716.82
2018,5,17,9,45,856.0,121.0,2.6,17.5,819.0,968.5,730.83
2018,5,17,10,0,866.0,122.0,2.6,17.8,852.0,991.15,743.83
2018,5,17,10,15,872.5,123.0,2.65,18.05,878.5,1007.24,753.13
2018,5,17,10,30,879.0,124.0,2.7,18.3,905.0,1020.05,760.39
2018,5,17,10,45,883.5,124.5,2.75,18.5,924.5,1026.95,764.02
2018,5,17,11,0,888.0,125.0,2.8,18.7,944.0,1030.4,765.55
2018,5,17,11,15,890.5,126.0,2.9,18.85,956.5,1028.88,764.56
2018,5,17,11,30,893.0,127.0,3.0,19.0,969.0,1023.87,761.4
2018,5,17,11,45,893.5,127.0,3.1,19.1,973.5,1012.45,754.24
2018,5,17,12,0,894.0,127.0,3.2,19.2,978.0,997.7,744.95
2018,5,17,12,15,894.0,126.5,3.25,19.25,975.5,978.74,732.64
2018,5,17,12,30,894.0,126.0,3.3,19.3,973.0,956.62,718.26
2018,5,17,12,45,893.5,124.0,3.4,19.3,963.0,929.57,701.01
2018,5,17,13,0,893.0,122.0,3.5,19.3,953.0,899.6,681.66
2018,5,17,13,15,889.5,121.0,3.6,19.2,935.5,865.23,659.37
2018,5,17,13,30,886.0,120.0,3.7,19.1,918.0,828.35,635.11
2018,5,17,13,45,880.5,118.5,3.8,19.0,893.5,787.13,607.48
2018,5,17,14,0,875.0,117.0,3.9,18.9,869.0,743.9,578.06
2018,5,17,14,15,867.0,115.5,3.95,18.7,838.0,697.14,544.43
2018,5,17,14,30,859.0,114.0,4.0,18.5,807.0,648.98,508.14
2018,5,17,14,45,849.0,112.5,4.05,18.3,770.5,598.48,469.07
2018,5,17,15,0,839.0,111.0,4.1,18.1,734.0,547.21,428.24
2018,5,17,15,15,825.5,108.0,4.1,18.1,692.0,489.5,380.95
2018,5,17,15,30,812.0,105.0,4.1,18.1,650.0,434.27,334.21
2018,5,17,15,45,795.0,102.0,4.15,17.45,604.0,378.18,286.35
2018,5,17,16,0,778.0,99.0,4.2,16.8,558.0,323.15,238.12
2018,5,17,16,15,755.5,95.5,4.15,16.45,509.5,267.6,188.71
2018,5,17,16,30,733.0,92.0,4.1,16.1,461.0,214.23,141.75
2018,5,17,16,45,703.0,87.5,4.05,15.7,410.5,157.0,94.68
2018,5,17,17,0,673.0,83.0,4.0,15.3,360.0,107.28,59.89
2018,5,17,17,15,631.0,78.0,3.95,14.85,309.5,60.62,39.55
2018,5,17,17,30,589.0,73.0,3.9,14.4,259.0,50.17,39.28
2018,5,17,17,45,529.0,66.0,3.8,14.0,210.5,47.09,36.55
2018,5,17,18,0,469.0,59.0,3.7,13.6,162.0,43.85,33.52
2018,5,17,18,15,378.5,50.0,3.65,13.35,119.0,38.59,28.47
2018,5,17,18,30,288.0,41.0,3.6,13.1,76.0,31.78,21.69
2018,5,17,18,45,176.0,27.0,3.5,12.8,45.5,21.28,8.41
2018,5,17,19,0,64.0,13.0,3.4,12.5,15.0,12.39,0.0
2018,5,17,19,15,32.0,6.5,3.35,12.45,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.5,2.6,11.75,1.5,0.0,0.0
2018,5,18,5,0,2.0,3.0,2.6,11.8,3.0,3.15,0.0
2018,5,18,5,15,51.5,16.0,2.7,11.9,20.5,29.5,0.0
2018,5,18,5,30,101.0,29.0,2.8,12.0,38.0,63.63,40.48
2018,5,18,5,45,191.5,42.5,2.85,12.15,73.5,118.39,88.74
2018,5,18,6,0,282.0,56.0,2.9,12.3,109.0,178.1,140.77
2018,5,18,6,15,144.5,68.0,2.9,12.5,95.5,140.98,113.83
2018,5,18,6,30,7.0,80.0,2.9,12.7,82.0,79.65,62.74
2018,5,18,6,45,30.0,110.5,2.95,12.95,121.5,128.04,104.03
2018,5,18,7,0,53.0,141.0,3.0,13.2,161.0,175.31,143.71
2018,5,18,7,15,63.0,164.5,2.95,13.4,192.0,208.54,170.96
2018,5,18,7,30,73.0,188.0,2.9,13.6,223.0,242.51,198.37
2018,5,18,7,45,47.5,192.0,2.9,13.8,215.5,229.75,186.6
2018,5,18,8,0,22.0,196.0,2.9,14.0,208.0,206.51,166.33
2018,5,18,8,15,16.5,197.5,2.85,14.35,207.0,203.48,163.03
2018,5,18,8,30,11.0,199.0,2.8,14.7,206.0,200.2,159.5
2018,5,18,8,45,20.0,230.0,2.75,15.05,244.0,239.11,190.27
2018,5,18,9,0,29.0,261.0,2.7,15.4,282.0,289.38,229.33
2018,5,18,9,15,64.5,301.5,2.7,15.75,351.5,365.16,288.4
2018,5,18,9,30,100.0,342.0,2.7,16.1,421.0,442.34,346.98
2018,5,18,9,45,310.5,311.0,2.7,16.45,570.5,638.73,497.99
2018,5,18,10,0,521.0,280.0,2.7,16.8,720.0,829.09,636.04
2018,5,18,10,15,693.5,208.0,2.75,17.1,813.5,933.51,708.52
2018,5,18,10,30,866.0,136.0,2.8,17.4,907.0,1019.22,764.1
2018,5,18,10,45,829.0,161.0,2.8,17.7,912.0,1018.9,761.45
2018,5,18,11,0,792.0,186.0,2.8,18.0,917.0,1005.28,750.95
2018,5,18,11,15,669.0,267.0,2.9,18.15,890.5,965.25,724.02
2018,5,18,11,30,546.0,348.0,3.0,18.3,864.0,914.31,685.65
2018,5,18,11,45,560.0,334.0,3.05,18.45,865.5,903.87,679.36
2018,5,18,12,0,574.0,320.0,3.1,18.6,867.0,890.87,670.98
2018,5,18,12,15,733.0,226.5,3.2,18.6,923.0,935.89,705.97
2018,5,18,12,30,892.0,133.0,3.3,18.6,979.0,961.42,723.76
2018,5,18,12,45,833.5,163.0,3.35,18.6,947.0,918.52,694.9
2018,5,18,13,0,775.0,193.0,3.4,18.6,915.0,868.99,661.74
2018,5,18,13,15,637.0,258.5,3.45,18.5,844.5,789.2,604.82
2018,5,18,13,30,499.0,324.0,3.5,18.4,774.0,712.23,547.21
2018,5,18,13,45,433.5,345.5,3.55,18.3,729.0,657.53,506.91
2018,5,18,14,0,368.0,367.0,3.6,18.2,684.0,605.88,468.19
2018,5,18,14,15,414.0,334.5,3.6,18.0,679.0,587.37,455.99
2018,5,18,14,30,460.0,302.0,3.6,17.8,674.0,563.84,439.32
2018,5,18,14,45,453.5,285.5,3.6,17.55,638.0,518.76,405.25
2018,5,18,15,0,447.0,269.0,3.6,17.3,602.0,473.72,370.53
2018,5,18,15,15,558.0,215.0,3.6,17.3,606.5,453.14,353.49
2018,5,18,15,30,669.0,161.0,3.6,17.3,611.0,419.93,324.52
2018,5,18,15,45,710.5,135.0,3.6,16.7,583.0,372.79,283.72
2018,5,18,16,0,752.0,109.0,3.6,16.1,555.0,324.5,240.1
2018,5,18,16,15,733.5,105.0,3.65,15.65,508.5,266.92,189.31
2018,5,18,16,30,715.0,101.0,3.7,15.2,462.0,214.76,143.36
2018,5,18,16,45,683.5,96.5,3.75,14.8,412.0,162.38,100.26
2018,5,18,17,0,652.0,92.0,3.8,14.4,362.0,113.66,66.0
2018,5,18,17,15,610.5,85.5,3.75,13.95,311.0,67.02,44.69
2018,5,18,17,30,569.0,79.0,3.7,13.5,260.0,54.85,43.6
2018,5,18,17,45,510.5,71.5,3.7,13.1,212.0,51.59,40.72
2018,5,18,18,0,452.0,64.0,3.7,12.7,164.0,48.16,37.5
2018,5,18,18,15,362.5,54.0,3.6,12.5,121.0,40.96,30.69
2018,5,18,18,30,273.0,44.0,3.5,12.3,78.0,34.13,23.87
2018,5,18,18,45,165.5,29.0,3.45,12.1,47.0,22.87,10.2
2018,5,18,19,0,58.0,14.0,3.4,11.9,16.0,13.34,0.0
2018,5,18,19,15,29.0,7.0,3.4,11.85,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.0,3.8,11.4,3.0,0.0,0.0
2018,5,19,5,0,12.0,6.0,3.8,11.4,6.0,7.49,0.0
2018,5,19,5,15,83.5,22.0,3.8,11.45,29.5,43.49,0.0
2018,5,19,5,30,155.0,38.0,3.8,11.5,53.0,89.62,59.53
2018,5,19,5,45,191.5,49.0,3.85,11.55,78.5,126.1,95.44
2018,5,19,6,0,228.0,60.0,3.9,11.6,104.0,162.68,129.23
2018,5,19,6,15,133.0,80.0,3.9,11.65,107.5,144.07,116.99
2018,5,19,6,30,38.0,100.0,3.9,11.7,111.0,120.49,97.95
2018,5,19,6,45,85.0,124.0,3.9,11.8,155.0,179.68,148.67
2018,5,19,7,0,132.0,148.0,3.9,11.9,199.0,237.17,197.34
2018,5,19,7,15,159.0,171.5,3.9,12.15,241.5,285.72,237.45
2018,5,19,7,30,186.0,195.0,3.9,12.4,284.0,336.4,278.57
2018,5,19,7,45,257.0,207.0,3.95,12.7,344.5,418.18,344.76
2018,5,19,8,0,328.0,219.0,4.0,13.0,405.0,495.74,406.19
2018,5,19,8,15,409.0,214.5,4.0,13.25,466.5,579.67,471.51
2018,5,19,8,30,490.0,210.0,4.0,13.5,528.0,657.38,530.77
2018,5,19,8,45,555.0,202.0,4.0,13.8,585.5,720.96,577.95
2018,5,19,9,0,620.0,194.0,4.0,14.1,643.0,792.27,629.75
2018,5,19,9,15,687.0,182.0,4.05,14.4,704.5,857.15,674.69
2018,5,19,9,30,754.0,170.0,4.1,14.7,766.0,922.25,718.94
2018,5,19,9,45,807.5,154.0,4.1,15.0,816.0,965.03,746.53
2018,5,19,10,0,861.0,138.0,4.1,15.3,866.0,1002.65,770.4
2018,5,19,10,15,868.0,139.0,4.1,15.55,893.0,1019.03,779.67
2018,5,19,10,30,875.0,140.0,4.1,15.8,920.0,1032.15,786.94
2018,5,19,10,45,879.0,142.0,4.15,16.05,940.0,1039.91,790.98
2018,5,19,11,0,883.0,144.0,4.2,16.3,960.0,1044.21,792.83
2018,5,19,11,15,883.0,146.5,4.25,16.4,972.0,1041.49,790.49
2018,5,19,11,30,883.0,149.0,4.3,16.5,984.0,1035.31,785.98
2018,5,19,11,45,880.5,152.0,4.3,16.6,988.5,1023.77,777.63
2018,5,19,12,0,878.0,155.0,4.3,16.7,993.0,1008.96,767.19
2018,5,19,12,15,876.5,155.5,4.35,16.65,990.0,989.61,754.51
2018,5,19,12,30,875.0,156.0,4.4,16.6,987.0,967.25,739.95
2018,5,19,12,45,872.0,156.5,4.45,16.55,977.0,940.61,722.39
2018,5,19,13,0,869.0,157.0,4.5,16.5,967.0,911.23,702.86
2018,5,19,13,15,864.5,155.5,4.55,16.35,949.0,876.18,679.47
2018,5,19,13,30,860.0,154.0,4.6,16.2,931.0,842.39,656.8
2018,5,19,13,45,854.5,152.5,4.65,16.1,907.0,801.12,628.37
2018,5,19,14,0,849.0,151.0,4.7,16.0,883.0,757.95,597.79
2018,5,19,14,15,839.0,149.5,4.7,15.85,851.0,710.0,561.72
2018,5,19,14,30,829.0,148.0,4.7,15.7,819.0,660.94,524.0
2018,5,19,14,45,815.5,146.0,4.7,15.5,781.0,608.54,482.88
2018,5,19,15,0,802.0,144.0,4.7,15.3,743.0,555.86,440.46
2018,5,19,15,15,786.5,141.0,4.7,15.3,700.5,501.33,395.13
2018,5,19,15,30,771.0,138.0,4.7,15.3,658.0,443.85,346.36
2018,5,19,15,45,746.0,136.5,4.65,14.85,610.5,387.74,298.05
2018,5,19,16,0,721.0,135.0,4.6,14.4,563.0,333.64,250.42
2018,5,19,16,15,686.5,133.0,4.6,14.1,512.5,278.99,202.23
2018,5,19,16,30,652.0,131.0,4.6,13.8,462.0,228.01,157.84
2018,5,19,16,45,611.0,126.5,4.55,13.55,410.5,177.99,117.0
2018,5,19,17,0,570.0,122.0,4.5,13.3,359.0,132.96,85.46
2018,5,19,17,15,393.0,94.5,4.45,12.95,247.5,72.27,51.38
2018,5,19,17,30,216.0,67.0,4.4,12.6,136.0,46.37,36.15
2018,5,19,17,45,108.0,47.5,4.3,12.25,82.0,37.94,28.61
2018,5,19,18,0,0.0,28.0,4.2,11.9,28.0,25.97,17.75
2018,5,19,18,15,0.0,21.5,4.1,11.65,21.5,19.93,12.13
2018,5,19,18,30,0.0,15.0,4.0,11.4,15.0,13.9,6.45
2018,5,19,18,45,0.0,10.0,3.9,11.2,10.0,9.26,1.02
2018,5,19,19,0,0.0,5.0,3.8,11.0,5.0,4.77,0.0
2018,5,19,19,15,0.0,2.5,3.8,11.0,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,3.5,11.05,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,3.5,11.1,3.0,3.01,0.0
2018,5,20,5,15,0.5,7.0,3.55,11.2,7.0,6.58,0.0
2018,5,20,5,30,0.0,11.0,3.6,11.3,11.0,10.19,2.38
2018,5,20,5,45,0.0,17.0,3.65,11.4,17.0,15.75,7.64
2018,5,20,6,0,0.0,23.0,3.7,11.5,23.0,21.32,12.66
2018,5,20,6,15,0.0,27.0,3.7,11.65,27.0,25.04,16.01
2018,5,20,6,30,0.0,31.0,3.7,11.8,31.0,28.76,19.28
2018,5,20,6,45,0.0,47.5,3.7,11.95,47.5,44.13,32.51
2018,5,20,7,0,0.0,64.0,3.7,12.1,64.0,59.52,45.61
2018,5,20,7,15,33.0,110.0,3.75,12.3,126.0,129.74,105.71
2018,5,20,7,30,66.0,156.0,3.8,12.5,188.0,202.1,166.37
2018,5,20,7,45,89.0,195.0,3.8,12.7,243.0,262.88,216.05
2018,5,20,8,0,112.0,234.0,3.8,12.9,298.0,335.93,274.51
2018,5,20,8,15,148.0,260.0,3.75,12.9,352.0,396.64,322.71
2018,5,20,8,30,184.0,286.0,3.7,12.9,406.0,459.43,371.69
2018,5,20,8,45,173.0,308.5,3.7,12.9,427.0,479.0,385.23
2018,5,20,9,0,162.0,331.0,3.7,12.9,448.0,497.16,397.75
2018,5,20,9,15,199.5,350.0,3.7,13.0,502.0,555.18,441.95
2018,5,20,9,30,237.0,369.0,3.7,13.1,556.0,614.13,485.95
2018,5,20,9,45,253.5,383.0,3.75,13.15,591.0,660.45,519.43
2018,5,20,10,0,270.0,397.0,3.8,13.2,626.0,693.44,543.06
2018,5,20,10,15,450.0,328.0,3.8,13.4,723.5,812.27,634.1
2018,5,20,10,30,630.0,259.0,3.8,13.6,821.0,925.55,718.05
2018,5,20,10,45,744.5,205.5,3.85,13.85,884.0,985.59,758.83
2018,5,20,11,0,859.0,152.0,3.9,14.1,947.0,1027.8,786.49
2018,5,20,11,15,789.5,189.5,3.95,14.4,928.0,1000.48,766.34
2018,5,20,11,30,720.0,227.0,4.0,14.7,909.0,966.81,742.4
2018,5,20,11,45,593.5,294.0,4.05,15.0,858.0,897.04,690.81
2018,5,20,12,0,467.0,361.0,4.1,15.3,807.0,827.21,637.08
2018,5,20,12,15,444.0,382.0,4.15,15.45,805.0,812.15,625.56
2018,5,20,12,30,421.0,403.0,4.2,15.6,803.0,795.64,612.67
2018,5,20,12,45,404.0,402.5,4.25,15.8,783.0,763.45,589.07
2018,5,20,13,0,387.0,402.0,4.3,16.0,763.0,727.7,563.0
2018,5,20,13,15,381.5,398.5,4.35,15.85,749.0,702.49,545.35
2018,5,20,13,30,376.0,395.0,4.4,15.7,735.0,676.5,526.87
2018,5,20,13,45,305.0,400.5,4.45,15.6,671.5,607.97,475.16
2018,5,20,14,0,234.0,406.0,4.5,15.5,608.0,543.88,426.26
2018,5,20,14,15,190.0,396.5,4.5,15.15,556.5,491.05,386.27
2018,5,20,14,30,146.0,387.0,4.5,14.8,505.0,441.81,348.56
2018,5,20,14,45,102.0,342.0,4.5,14.45,422.5,367.92,291.58
2018,5,20,15,0,58.0,297.0,4.5,14.1,340.0,297.8,236.81
2018,5,20,15,15,35.0,250.0,4.5,14.1,275.5,241.2,192.02
2018,5,20,15,30,12.0,203.0,4.5,14.1,211.0,190.47,151.55
2018,5,20,15,45,45.0,226.0,4.4,13.5,253.0,216.5,172.94
2018,5,20,16,0,78.0,249.0,4.3,12.9,295.0,239.78,191.44
2018,5,20,16,15,48.0,200.0,4.2,12.7,227.5,186.01,148.43
2018,5,20,16,30,18.0,151.0,4.1,12.5,160.0,139.86,111.74
2018,5,20,16,45,9.0,102.0,4.05,12.3,106.5,95.07,74.97
2018,5,20,17,0,0.0,53.0,4.0,12.1,53.0,49.27,36.72
2018,5,20,17,15,83.0,67.0,3.95,12.0,94.0,58.7,43.82
2018,5,20,17,30,166.0,81.0,3.9,11.9,135.0,62.46,50.71
2018,5,20,17,45,193.0,79.5,3.85,11.75,131.5,61.88,50.19
2018,5,20,18,0,220.0,78.0,3.8,11.6,128.0,61.04,49.22
2018,5,20,18,15,170.5,61.0,3.75,11.6,94.0,48.54,37.58
2018,5,20,18,30,121.0,44.0,3.7,11.6,60.0,35.63,25.37
2018,5,20,18,45,67.5,28.0,3.65,11.55,36.5,23.09,11.47
2018,5,20,19,0,14.0,12.0,3.6,11.5,13.0,11.44,0.0
2018,5,20,19,15,7.0,6.0,3.55,11.5,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.9,11.3,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.8,11.3,7.0,8.01,0.0
2018,5,21,5,15,68.0,24.5,1.8,11.45,31.0,43.63,0.0
2018,5,21,5,30,127.0,42.0,1.8,11.6,55.0,87.28,59.47
2018,5,21,5,45,214.5,58.0,1.8,11.75,94.0,138.81,105.37
2018,5,21,6,0,302.0,74.0,1.8,11.9,133.0,206.13,163.63
2018,5,21,6,15,371.0,85.5,1.7,12.15,179.5,265.39,215.32
2018,5,21,6,30,440.0,97.0,1.6,12.4,226.0,331.78,271.82
2018,5,21,6,45,491.5,106.0,1.55,12.65,276.0,392.69,322.47
2018,5,21,7,0,543.0,115.0,1.5,12.9,326.0,458.01,374.94
2018,5,21,7,15,582.5,121.5,1.4,13.35,376.5,521.35,423.36
2018,5,21,7,30,622.0,128.0,1.3,13.8,427.0,583.32,468.92
2018,5,21,7,45,652.5,132.0,1.25,14.2,476.0,637.88,507.74
2018,5,21,8,0,683.0,136.0,1.2,14.6,525.0,693.05,545.75
2018,5,21,8,15,706.5,140.0,1.2,15.15,572.5,742.89,578.02
2018,5,21,8,30,730.0,144.0,1.2,15.7,620.0,792.16,609.02
2018,5,21,8,45,749.0,146.5,1.2,16.25,663.5,834.95,634.92
2018,5,21,9,0,768.0,149.0,1.2,16.8,707.0,871.88,656.49
2018,5,21,9,15,786.0,149.0,1.3,17.25,746.5,907.86,678.92
2018,5,21,9,30,804.0,149.0,1.4,17.7,786.0,941.74,699.82
2018,5,21,9,45,820.0,147.0,1.5,18.2,820.0,969.18,716.28
2018,5,21,10,0,836.0,145.0,1.6,18.7,854.0,993.96,731.05
2018,5,21,10,15,843.5,146.5,1.8,19.05,881.0,1011.17,742.78
2018,5,21,10,30,851.0,148.0,2.0,19.4,908.0,1015.76,746.37
2018,5,21,10,45,856.5,148.5,2.15,19.7,928.0,1023.36,751.55
2018,5,21,11,0,862.0,149.0,2.3,20.0,948.0,1027.62,754.56
2018,5,21,11,15,865.0,150.0,2.4,20.2,960.5,1026.49,753.88
2018,5,21,11,30,868.0,151.0,2.5,20.4,973.0,1021.98,751.13
2018,5,21,11,45,869.5,150.5,2.65,20.55,978.0,1011.19,745.01
2018,5,21,12,0,871.0,150.0,2.8,20.7,983.0,997.17,736.8
2018,5,21,12,15,866.5,153.0,2.95,20.7,979.5,977.59,725.3
2018,5,21,12,30,862.0,156.0,3.1,20.7,976.0,955.1,711.79
2018,5,21,12,45,855.5,157.5,3.2,20.65,964.5,926.65,693.93
2018,5,21,13,0,849.0,159.0,3.3,20.6,953.0,901.26,678.05
2018,5,21,13,15,845.5,157.5,3.4,20.45,935.5,866.87,656.07
2018,5,21,13,30,842.0,156.0,3.5,20.3,918.0,830.12,632.27
2018,5,21,13,45,836.0,153.5,3.6,20.15,893.0,788.34,604.62
2018,5,21,14,0,830.0,151.0,3.7,20.0,868.0,744.76,574.8
2018,5,21,14,15,822.5,147.0,3.75,19.75,836.5,697.18,540.44
2018,5,21,14,30,815.0,143.0,3.8,19.5,805.0,648.34,504.26
2018,5,21,14,45,804.5,140.0,3.8,19.25,768.5,597.62,465.49
2018,5,21,15,0,794.0,137.0,3.8,19.0,732.0,546.37,425.21
2018,5,21,15,15,779.0,134.0,3.8,19.0,690.5,492.66,381.51
2018,5,21,15,30,764.0,131.0,3.8,19.0,649.0,439.36,336.95
2018,5,21,15,45,746.5,126.0,3.85,18.2,603.0,380.34,287.86
2018,5,21,16,0,729.0,121.0,3.9,17.4,557.0,325.8,240.91
2018,5,21,16,15,707.0,115.5,3.9,16.9,508.5,271.13,193.0
2018,5,21,16,30,685.0,110.0,3.9,16.4,460.0,218.63,147.28
2018,5,21,16,45,655.0,104.5,3.9,15.85,410.5,167.41,105.19
2018,5,21,17,0,625.0,99.0,3.9,15.3,361.0,119.7,71.21
2018,5,21,17,15,581.5,92.0,3.85,14.75,310.5,74.18,49.1
2018,5,21,17,30,538.0,85.0,3.8,14.2,260.0,59.3,47.43
2018,5,21,17,45,478.5,77.5,3.8,13.6,212.5,56.27,44.82
2018,5,21,18,0,419.0,70.0,3.8,13.0,165.0,51.85,40.79
2018,5,21,18,15,332.5,59.0,3.75,12.6,122.5,44.65,34.02
2018,5,21,18,30,246.0,48.0,3.7,12.2,80.0,37.15,26.68
2018,5,21,18,45,150.5,32.0,3.7,11.85,49.0,25.18,13.45
2018,5,21,19,0,55.0,16.0,3.7,11.5,18.0,15.25,0.0
2018,5,21,19,15,27.5,8.0,3.7,11.4,9.0,7.63,0.0
2018,5,21,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,4,45,12.0,4.0,2.85,11.25,4.0,0.0,0.0
2018,5,22,5,0,24.0,8.0,2.8,11.3,8.0,11.19,0.0
2018,5,22,5,15,107.5,23.5,2.85,11.45,33.0,52.92,0.0
2018,5,22,5,30,191.0,39.0,2.9,11.6,58.0,104.17,71.27
2018,5,22,5,45,283.0,51.0,2.95,11.7,97.5,157.23,119.32
2018,5,22,6,0,375.0,63.0,3.0,11.8,137.0,220.92,175.51
2018,5,22,6,15,274.0,77.0,3.0,12.0,139.5,214.16,174.67
2018,5,22,6,30,173.0,91.0,3.0,12.2,142.0,187.87,154.89
2018,5,22,6,45,189.5,107.0,3.0,12.4,172.5,223.19,185.43
2018,5,22,7,0,206.0,123.0,3.0,12.6,203.0,259.83,216.28
2018,5,22,7,15,166.5,152.5,2.95,12.9,223.0,268.57,222.46
2018,5,22,7,30,127.0,182.0,2.9,13.2,243.0,281.08,231.08
2018,5,22,7,45,136.5,197.0,2.9,13.45,269.0,308.92,253.04
2018,5,22,8,0,146.0,212.0,2.9,13.7,295.0,337.22,274.97
2018,5,22,8,15,212.0,216.5,2.95,14.1,349.0,410.78,333.62
2018,5,22,8,30,278.0,221.0,3.0,14.5,403.0,477.97,386.05
2018,5,22,8,45,398.5,213.0,3.0,14.9,493.0,595.68,476.6
2018,5,22,9,0,519.0,205.0,3.0,15.3,583.0,706.75,559.15
2018,5,22,9,15,611.0,190.5,3.05,15.6,658.5,795.02,622.44
2018,5,22,9,30,703.0,176.0,3.1,15.9,734.0,879.57,680.12
2018,5,22,9,45,775.0,154.5,3.15,16.25,793.0,933.31,715.08
2018,5,22,10,0,847.0,133.0,3.2,16.6,852.0,982.94,747.0
2018,5,22,10,15,855.0,133.5,3.3,16.8,879.0,999.68,757.17
2018,5,22,10,30,863.0,134.0,3.4,17.0,906.0,1013.26,765.58
2018,5,22,10,45,868.5,134.5,3.45,17.2,926.0,1021.05,769.81
2018,5,22,11,0,874.0,135.0,3.5,17.4,946.0,1025.47,771.94
2018,5,22,11,15,877.0,136.0,3.55,17.5,959.0,1024.46,770.85
2018,5,22,11,30,880.0,137.0,3.6,17.6,972.0,1020.04,767.63
2018,5,22,11,45,881.5,137.5,3.65,17.65,977.5,1010.26,761.07
2018,5,22,12,0,883.0,138.0,3.7,17.7,983.0,997.19,752.41
2018,5,22,12,15,881.0,139.0,3.75,17.65,980.0,978.03,739.99
2018,5,22,12,30,879.0,140.0,3.8,17.6,977.0,955.87,725.56
2018,5,22,12,45,875.0,140.5,3.8,17.5,966.5,928.52,707.4
2018,5,22,13,0,871.0,141.0,3.8,17.4,956.0,898.49,687.37
2018,5,22,13,15,867.0,140.5,3.85,17.3,939.0,865.0,665.1
2018,5,22,13,30,863.0,140.0,3.9,17.2,922.0,829.1,640.98
2018,5,22,13,45,857.0,138.5,3.9,17.1,898.0,788.54,613.09
2018,5,22,14,0,851.0,137.0,3.9,17.0,874.0,746.06,583.58
2018,5,22,14,15,843.0,135.0,3.9,16.8,843.0,700.07,549.57
2018,5,22,14,30,835.0,133.0,3.9,16.6,812.0,652.31,513.36
2018,5,22,14,45,824.0,131.0,3.9,16.45,775.5,601.37,473.72
2018,5,22,15,0,813.0,129.0,3.9,16.3,739.0,549.88,432.56
2018,5,22,15,15,799.0,126.0,3.9,16.3,697.5,495.75,388.01
2018,5,22,15,30,785.0,123.0,3.9,16.3,656.0,441.9,342.43
2018,5,22,15,45,767.5,119.5,3.85,15.85,610.5,386.83,295.24
2018,5,22,16,0,750.0,116.0,3.8,15.4,565.0,332.91,247.87
2018,5,22,16,15,727.0,111.5,3.75,15.1,516.5,273.74,195.78
2018,5,22,16,30,704.0,107.0,3.7,14.8,468.0,220.77,149.16
2018,5,22,16,45,674.0,102.0,3.65,14.5,418.0,168.88,106.06
2018,5,22,17,0,644.0,97.0,3.6,14.2,368.0,120.48,71.21
2018,5,22,17,15,601.5,90.5,3.55,13.85,317.5,74.26,48.5
2018,5,22,17,30,559.0,84.0,3.5,13.5,267.0,58.38,46.74
2018,5,22,17,45,500.5,76.0,3.45,13.15,218.5,54.86,43.65
2018,5,22,18,0,442.0,68.0,3.4,12.8,170.0,51.14,40.21
2018,5,22,18,15,358.0,57.5,3.3,12.5,127.0,43.45,33.0
2018,5,22,18,30,274.0,47.0,3.2,12.2,84.0,36.31,26.01
2018,5,22,18,45,172.5,32.0,3.1,11.95,52.0,25.15,13.8
2018,5,22,19,0,71.0,17.0,3.0,11.7,20.0,16.2,0.0
2018,5,22,19,15,35.5,8.5,3.0,11.7,10.0,8.1,0.0
2018,5,22,19,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
