Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,4,45,15.5,4.5,2.0,11.35,4.5,0.0,0.0
2018,5,23,5,0,31.0,9.0,2.0,11.4,9.0,13.2,0.0
2018,5,23,5,15,125.0,24.0,2.1,11.5,35.5,57.26,0.78
2018,5,23,5,30,219.0,39.0,2.2,11.6,62.0,111.36,76.47
2018,5,23,5,45,314.0,50.5,2.25,11.75,102.5,166.45,126.18
2018,5,23,6,0,409.0,62.0,2.3,11.9,143.0,232.46,184.25
2018,5,23,6,15,392.5,75.5,2.35,12.1,171.5,263.25,214.16
2018,5,23,6,30,376.0,89.0,2.4,12.3,200.0,291.76,240.65
2018,5,23,6,45,237.0,113.0,2.4,12.45,187.5,255.41,211.74
2018,5,23,7,0,98.0,137.0,2.4,12.6,175.0,204.17,168.23
2018,5,23,7,15,62.0,151.0,2.45,12.9,176.5,192.21,157.52
2018,5,23,7,30,26.0,165.0,2.5,13.2,178.0,184.37,149.67
2018,5,23,7,45,24.5,186.0,2.55,13.5,199.0,197.87,160.08
2018,5,23,8,0,23.0,207.0,2.6,13.8,220.0,218.29,175.88
2018,5,23,8,15,25.0,225.0,2.7,14.05,240.5,238.22,191.29
2018,5,23,8,30,27.0,243.0,2.8,14.3,261.0,268.48,214.74
2018,5,23,8,45,31.0,266.5,2.9,14.6,288.0,296.83,236.41
2018,5,23,9,0,35.0,290.0,3.0,14.9,315.0,325.23,257.9
2018,5,23,9,15,31.0,295.0,3.05,15.3,318.0,326.42,257.68
2018,5,23,9,30,27.0,300.0,3.1,15.7,321.0,327.37,257.42
2018,5,23,9,45,34.0,326.5,3.2,16.05,354.5,361.42,283.14
2018,5,23,10,0,41.0,353.0,3.3,16.4,388.0,395.39,308.41
2018,5,23,10,15,45.5,372.0,3.35,16.65,412.0,418.8,325.46
2018,5,23,10,30,50.0,391.0,3.4,16.9,436.0,441.91,342.22
2018,5,23,10,45,51.0,395.5,3.45,17.1,442.0,446.04,344.74
2018,5,23,11,0,52.0,400.0,3.5,17.3,448.0,449.9,347.17
2018,5,23,11,15,93.0,433.5,3.55,17.4,521.0,523.23,402.67
2018,5,23,11,30,134.0,467.0,3.6,17.5,594.0,605.11,462.96
2018,5,23,11,45,149.0,472.5,3.6,17.65,614.5,620.35,473.57
2018,5,23,12,0,164.0,478.0,3.6,17.8,635.0,634.28,483.57
2018,5,23,12,15,174.0,478.5,3.6,17.8,644.5,637.1,485.76
2018,5,23,12,30,184.0,479.0,3.6,17.8,654.0,638.67,487.15
2018,5,23,12,45,224.0,466.5,3.6,17.8,677.5,653.57,499.21
2018,5,23,13,0,264.0,454.0,3.6,17.8,701.0,669.28,511.61
2018,5,23,13,15,340.0,406.0,3.6,17.75,718.5,674.46,517.94
2018,5,23,13,30,416.0,358.0,3.6,17.7,736.0,676.48,521.75
2018,5,23,13,45,562.5,271.5,3.6,17.7,768.0,688.62,534.42
2018,5,23,14,0,709.0,185.0,3.6,17.7,800.0,688.94,537.72
2018,5,23,14,15,788.0,150.0,3.6,17.55,810.5,677.16,529.85
2018,5,23,14,30,867.0,115.0,3.6,17.4,821.0,657.57,515.47
2018,5,23,14,45,859.0,112.0,3.6,17.3,785.0,606.89,475.98
2018,5,23,15,0,851.0,109.0,3.6,17.2,749.0,555.25,434.81
2018,5,23,15,15,851.5,102.0,3.6,17.2,712.0,503.5,392.18
2018,5,23,15,30,852.0,95.0,3.6,17.2,675.0,450.39,347.07
2018,5,23,15,45,837.0,92.5,3.6,16.75,629.5,394.16,298.82
2018,5,23,16,0,822.0,90.0,3.6,16.3,584.0,333.92,246.18
2018,5,23,16,15,802.0,87.0,3.55,15.95,535.0,277.23,195.59
2018,5,23,16,30,782.0,84.0,3.5,15.6,486.0,222.36,146.92
2018,5,23,16,45,754.5,80.0,3.5,15.25,435.0,167.63,101.17
2018,5,23,17,0,727.0,76.0,3.5,14.9,384.0,116.05,63.89
2018,5,23,17,15,688.5,71.5,3.4,14.5,332.5,67.13,40.39
2018,5,23,17,30,650.0,67.0,3.3,14.1,281.0,45.0,34.7
2018,5,23,17,45,595.0,62.0,3.25,13.65,231.5,43.27,33.22
2018,5,23,18,0,540.0,57.0,3.2,13.2,182.0,41.49,31.56
2018,5,23,18,15,427.0,49.5,3.1,12.85,133.5,37.39,27.61
2018,5,23,18,30,314.0,42.0,3.0,12.5,85.0,33.18,23.31
2018,5,23,18,45,162.0,26.5,2.85,12.1,48.0,20.61,10.55
2018,5,23,19,0,10.0,11.0,2.7,11.7,11.0,10.48,0.0
2018,5,23,19,15,5.0,5.5,2.7,11.55,5.5,5.24,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,24,4,45,17.0,4.5,1.85,10.6,4.5,0.0,0.0
2018,5,24,5,0,34.0,9.0,1.9,10.7,9.0,13.66,0.0
2018,5,24,5,15,131.0,23.5,1.9,10.9,35.5,58.11,5.2
2018,5,24,5,30,228.0,38.0,1.9,11.1,62.0,112.42,77.54
2018,5,24,5,45,305.5,47.5,1.85,11.3,98.0,160.17,121.46
2018,5,24,6,0,383.0,57.0,1.8,11.5,134.0,219.39,173.98
2018,5,24,6,15,217.5,49.0,1.8,11.85,95.0,156.69,126.93
2018,5,24,6,30,52.0,41.0,1.8,12.2,56.0,67.54,52.8
2018,5,24,6,45,26.0,60.0,1.75,12.55,67.5,71.64,56.31
2018,5,24,7,0,0.0,79.0,1.7,12.9,79.0,73.76,57.53
2018,5,24,7,15,0.0,91.0,1.7,13.3,91.0,85.26,66.96
2018,5,24,7,30,0.0,103.0,1.7,13.7,103.0,96.77,76.23
2018,5,24,7,45,0.0,117.0,1.7,14.15,117.0,110.26,87.01
2018,5,24,8,0,0.0,131.0,1.7,14.6,131.0,123.76,97.65
2018,5,24,8,15,0.0,136.5,1.7,15.0,136.5,128.91,101.37
2018,5,24,8,30,0.0,142.0,1.7,15.4,142.0,134.09,105.11
2018,5,24,8,45,2.5,163.5,1.75,15.75,165.5,157.16,123.38
2018,5,24,9,0,5.0,185.0,1.8,16.1,189.0,180.4,141.54
2018,5,24,9,15,9.0,215.0,1.85,16.45,222.0,213.58,167.39
2018,5,24,9,30,13.0,245.0,1.9,16.8,255.0,246.96,193.0
2018,5,24,9,45,13.5,251.0,1.95,17.15,262.0,253.21,197.2
2018,5,24,10,0,14.0,257.0,2.0,17.5,269.0,259.43,201.48
2018,5,24,10,15,13.5,254.5,2.1,17.8,266.5,256.26,198.59
2018,5,24,10,30,13.0,252.0,2.2,18.1,264.0,253.08,195.76
2018,5,24,10,45,8.0,201.5,2.25,18.35,209.0,198.83,153.28
2018,5,24,11,0,3.0,151.0,2.3,18.6,154.0,145.27,111.0
2018,5,24,11,15,2.5,145.0,2.4,18.7,147.5,139.0,106.04
2018,5,24,11,30,2.0,139.0,2.5,18.8,141.0,132.74,101.0
2018,5,24,11,45,3.5,154.0,2.6,18.95,157.5,148.36,113.32
2018,5,24,12,0,5.0,169.0,2.7,19.1,174.0,163.87,125.46
2018,5,24,12,15,20.5,241.0,2.8,19.0,260.5,251.37,194.11
2018,5,24,12,30,36.0,313.0,2.9,18.9,347.0,333.81,257.37
2018,5,24,12,45,31.0,293.5,3.0,18.75,322.5,308.02,237.65
2018,5,24,13,0,26.0,274.0,3.1,18.6,298.0,282.7,218.52
2018,5,24,13,15,26.0,284.0,3.25,18.2,308.0,289.89,224.6
2018,5,24,13,30,26.0,294.0,3.4,17.8,318.0,296.78,230.41
2018,5,24,13,45,23.5,300.5,3.5,17.45,321.5,298.21,231.93
2018,5,24,14,0,21.0,307.0,3.6,17.1,325.0,299.53,233.42
2018,5,24,14,15,19.0,290.0,3.65,16.65,306.0,280.74,219.48
2018,5,24,14,30,17.0,273.0,3.7,16.2,287.0,262.22,205.69
2018,5,24,14,45,25.5,279.5,3.75,15.8,299.5,268.91,211.73
2018,5,24,15,0,34.0,286.0,3.8,15.4,312.0,275.64,217.71
2018,5,24,15,15,59.5,271.5,3.8,15.4,313.5,271.39,214.71
2018,5,24,15,30,85.0,257.0,3.8,15.4,315.0,264.45,209.2
2018,5,24,15,45,128.0,257.5,3.75,14.85,338.0,269.56,212.95
2018,5,24,16,0,171.0,258.0,3.7,14.3,361.0,272.32,214.0
2018,5,24,16,15,167.5,228.0,3.6,14.15,322.0,234.41,182.79
2018,5,24,16,30,164.0,198.0,3.5,14.0,283.0,197.37,152.24
2018,5,24,16,45,151.5,179.5,3.4,13.85,251.5,168.34,128.94
2018,5,24,17,0,139.0,161.0,3.3,13.7,220.0,140.95,107.98
2018,5,24,17,15,236.5,135.5,3.25,13.5,220.0,107.14,81.51
2018,5,24,17,30,334.0,110.0,3.2,13.3,220.0,77.45,63.72
2018,5,24,17,45,292.0,94.5,3.1,13.1,179.0,68.07,55.45
2018,5,24,18,0,250.0,79.0,3.0,12.9,138.0,61.82,49.72
2018,5,24,18,15,202.5,63.5,2.9,12.75,103.5,50.45,39.21
2018,5,24,18,30,155.0,48.0,2.8,12.6,69.0,38.72,28.16
2018,5,24,18,45,92.5,32.0,2.7,12.4,43.0,26.25,15.24
2018,5,24,19,0,30.0,16.0,2.6,12.2,17.0,14.09,0.0
2018,5,24,19,15,15.0,8.0,2.55,12.15,8.5,7.63,0.0
2018,5,24,19,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,1.65,11.5,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,1.7,11.6,4.0,3.81,0.0
2018,5,25,5,15,0.5,14.5,1.8,11.75,14.5,13.55,0.0
2018,5,25,5,30,1.0,25.0,1.9,11.9,25.0,23.48,13.29
2018,5,25,5,45,7.0,40.0,2.0,12.1,41.5,39.92,27.92
2018,5,25,6,0,13.0,55.0,2.1,12.3,58.0,57.1,43.02
2018,5,25,6,15,10.5,65.5,2.1,12.55,68.0,66.51,51.46
2018,5,25,6,30,8.0,76.0,2.1,12.8,78.0,75.7,59.44
2018,5,25,6,45,22.5,104.0,2.15,13.05,112.5,116.16,93.81
2018,5,25,7,0,37.0,132.0,2.2,13.3,147.0,155.04,126.32
2018,5,25,7,15,74.5,160.0,2.2,13.65,194.5,209.89,171.84
2018,5,25,7,30,112.0,188.0,2.2,14.0,242.0,277.13,226.4
2018,5,25,7,45,120.5,202.5,2.2,14.35,266.5,302.98,246.24
2018,5,25,8,0,129.0,217.0,2.2,14.7,291.0,329.25,266.26
2018,5,25,8,15,77.0,209.5,2.25,14.95,254.5,272.77,219.37
2018,5,25,8,30,25.0,202.0,2.3,15.2,218.0,222.89,177.42
2018,5,25,8,45,26.0,229.5,2.35,15.5,247.5,252.76,200.6
2018,5,25,9,0,27.0,257.0,2.4,15.8,277.0,282.57,223.19
2018,5,25,9,15,23.0,245.5,2.45,16.05,263.0,266.54,209.83
2018,5,25,9,30,19.0,234.0,2.5,16.3,249.0,241.7,189.79
2018,5,25,9,45,21.5,265.0,2.55,16.55,282.5,284.75,222.94
2018,5,25,10,0,24.0,296.0,2.6,16.8,316.0,318.81,248.53
2018,5,25,10,15,57.0,351.5,2.65,16.9,402.0,408.53,317.34
2018,5,25,10,30,90.0,407.0,2.7,17.0,488.0,498.49,384.41
2018,5,25,10,45,76.0,409.5,2.75,17.15,479.0,485.48,373.31
2018,5,25,11,0,62.0,412.0,2.8,17.3,470.0,472.07,362.51
2018,5,25,11,15,53.0,411.5,2.9,17.3,461.5,460.35,353.52
2018,5,25,11,30,44.0,411.0,3.0,17.3,453.0,448.45,344.39
2018,5,25,11,45,49.5,419.5,3.05,17.3,467.0,459.76,352.98
2018,5,25,12,0,55.0,428.0,3.1,17.3,481.0,470.46,361.03
2018,5,25,12,15,85.0,449.5,3.15,17.3,531.0,516.56,396.01
2018,5,25,12,30,115.0,471.0,3.2,17.3,581.0,566.65,433.29
2018,5,25,12,45,117.0,467.0,3.25,17.3,578.0,557.34,426.5
2018,5,25,13,0,119.0,463.0,3.3,17.3,575.0,547.49,419.66
2018,5,25,13,15,140.5,456.0,3.3,17.25,585.5,550.73,422.98
2018,5,25,13,30,162.0,449.0,3.3,17.2,596.0,552.13,424.83
2018,5,25,13,45,211.0,425.5,3.35,17.15,612.0,557.69,430.64
2018,5,25,14,0,260.0,402.0,3.4,17.1,628.0,559.2,433.19
2018,5,25,14,15,405.0,326.0,3.35,17.0,663.5,574.36,447.62
2018,5,25,14,30,550.0,250.0,3.3,16.9,699.0,576.45,451.2
2018,5,25,14,45,650.0,200.0,3.3,16.8,707.5,560.48,439.48
2018,5,25,15,0,750.0,150.0,3.3,16.7,716.0,536.53,420.43
2018,5,25,15,15,713.5,154.0,3.3,16.7,668.5,477.96,372.95
2018,5,25,15,30,677.0,158.0,3.3,16.7,621.0,424.49,328.56
2018,5,25,15,45,665.5,150.0,3.2,16.45,579.0,373.17,284.93
2018,5,25,16,0,654.0,142.0,3.1,16.2,537.0,322.54,240.87
2018,5,25,16,15,689.0,120.0,3.0,16.05,505.0,273.24,195.8
2018,5,25,16,30,724.0,98.0,2.9,15.9,473.0,220.05,147.14
2018,5,25,16,45,689.0,95.0,2.8,15.75,422.0,168.0,104.01
2018,5,25,17,0,654.0,92.0,2.7,15.6,371.0,119.95,69.36
2018,5,25,17,15,621.5,84.0,2.6,15.35,321.5,72.24,44.55
2018,5,25,17,30,589.0,76.0,2.5,15.1,272.0,51.61,40.43
2018,5,25,17,45,538.5,69.5,2.4,14.85,225.0,49.04,38.2
2018,5,25,18,0,488.0,63.0,2.3,14.6,178.0,46.33,35.69
2018,5,25,18,15,407.5,54.0,2.15,14.25,134.5,41.18,30.84
2018,5,25,18,30,327.0,45.0,2.0,13.9,91.0,34.6,24.49
2018,5,25,18,45,218.0,32.5,1.85,13.55,58.0,25.45,14.77
2018,5,25,19,0,109.0,20.0,1.7,13.2,25.0,15.93,0.0
2018,5,25,19,15,54.5,10.0,1.65,13.0,12.5,9.53,0.0
2018,5,25,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,26,4,45,1.0,1.5,2.0,11.85,1.5,0.0,0.0
2018,5,26,5,0,2.0,3.0,2.1,11.9,3.0,3.16,0.0
2018,5,26,5,15,1.0,6.0,2.2,12.05,6.0,5.76,0.0
2018,5,26,5,30,0.0,9.0,2.3,12.2,9.0,8.33,1.09
2018,5,26,5,45,16.0,16.0,2.4,12.3,19.5,21.51,12.22
2018,5,26,6,0,32.0,23.0,2.5,12.4,30.0,35.63,24.54
2018,5,26,6,15,16.0,25.5,2.5,12.55,29.0,30.86,20.95
2018,5,26,6,30,0.0,28.0,2.5,12.7,28.0,25.97,16.81
2018,5,26,6,45,1.5,54.5,2.5,12.85,55.0,51.46,38.7
2018,5,26,7,0,3.0,81.0,2.5,13.0,82.0,77.47,60.74
2018,5,26,7,15,2.0,101.0,2.5,13.15,101.5,96.39,76.43
2018,5,26,7,30,1.0,121.0,2.5,13.3,121.0,115.26,91.86
2018,5,26,7,45,0.5,119.0,2.45,13.5,119.0,112.56,89.19
2018,5,26,8,0,0.0,117.0,2.4,13.7,117.0,110.0,86.68
2018,5,26,8,15,2.5,146.0,2.35,13.85,147.5,140.25,111.32
2018,5,26,8,30,5.0,175.0,2.3,14.0,178.0,170.82,135.83
2018,5,26,8,45,19.5,220.0,2.25,14.2,234.0,228.15,181.86
2018,5,26,9,0,34.0,265.0,2.2,14.4,290.0,297.27,236.05
2018,5,26,9,15,40.5,289.0,2.2,14.6,320.0,328.51,259.57
2018,5,26,9,30,47.0,313.0,2.2,14.8,350.0,359.81,283.0
2018,5,26,9,45,47.0,328.0,2.2,15.0,366.5,375.25,293.89
2018,5,26,10,0,47.0,343.0,2.2,15.2,383.0,390.4,304.59
2018,5,26,10,15,83.0,379.5,2.25,15.5,453.0,463.6,360.01
2018,5,26,10,30,119.0,416.0,2.3,15.8,523.0,548.98,422.67
2018,5,26,10,45,349.0,353.0,2.3,16.15,676.0,724.25,554.91
2018,5,26,11,0,579.0,290.0,2.3,16.5,829.0,900.99,680.6
2018,5,26,11,15,716.5,223.5,2.4,16.75,899.5,966.86,725.42
2018,5,26,11,30,854.0,157.0,2.5,17.0,970.0,1013.0,755.42
2018,5,26,11,45,857.5,156.5,2.55,17.25,976.5,1004.44,748.87
2018,5,26,12,0,861.0,156.0,2.6,17.5,983.0,992.65,740.83
2018,5,26,12,15,867.5,151.5,2.7,17.65,983.0,976.81,730.93
2018,5,26,12,30,874.0,147.0,2.8,17.8,983.0,957.76,718.91
2018,5,26,12,45,881.0,140.5,2.9,17.9,976.0,934.11,703.88
2018,5,26,13,0,888.0,134.0,3.0,18.0,969.0,907.25,686.62
2018,5,26,13,15,885.0,133.5,3.1,18.05,952.5,874.33,665.2
2018,5,26,13,30,882.0,133.0,3.2,18.1,936.0,838.9,641.84
2018,5,26,13,45,877.0,131.5,3.25,18.15,912.5,798.66,614.59
2018,5,26,14,0,872.0,130.0,3.3,18.2,889.0,756.38,585.63
2018,5,26,14,15,864.5,129.0,3.4,18.15,859.0,710.99,553.05
2018,5,26,14,30,857.0,128.0,3.5,18.1,829.0,664.15,518.03
2018,5,26,14,45,846.0,126.5,3.55,18.0,792.5,612.23,478.22
2018,5,26,15,0,835.0,125.0,3.6,17.9,756.0,560.34,437.27
2018,5,26,15,15,821.5,122.5,3.6,17.9,714.5,506.0,392.99
2018,5,26,15,30,808.0,120.0,3.6,17.9,673.0,451.82,347.59
2018,5,26,15,45,788.5,117.0,3.65,17.6,626.5,395.37,299.69
2018,5,26,16,0,769.0,114.0,3.7,17.3,580.0,340.25,251.71
2018,5,26,16,15,640.5,132.5,3.7,17.0,498.5,271.71,195.8
2018,5,26,16,30,512.0,151.0,3.7,16.7,417.0,221.51,156.5
2018,5,26,16,45,527.5,133.5,3.7,16.45,383.0,177.17,118.43
2018,5,26,17,0,543.0,116.0,3.7,16.2,349.0,130.67,82.38
2018,5,26,17,15,551.0,103.5,3.65,15.75,313.5,86.8,57.52
2018,5,26,17,30,559.0,91.0,3.6,15.3,278.0,63.66,51.06
2018,5,26,17,45,497.5,83.0,3.55,14.9,228.5,60.38,48.25
2018,5,26,18,0,436.0,75.0,3.5,14.5,179.0,55.37,43.72
2018,5,26,18,15,349.5,64.5,3.4,14.1,135.0,48.68,37.47
2018,5,26,18,30,263.0,54.0,3.3,13.7,91.0,41.71,30.71
2018,5,26,18,45,164.5,38.0,3.2,13.35,58.0,29.89,18.56
2018,5,26,19,0,66.0,22.0,3.1,13.0,25.0,18.16,0.0
2018,5,26,19,15,33.0,11.0,3.0,12.85,12.5,10.48,0.0
2018,5,26,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.25,11.3,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.3,11.5,11.0,14.34,0.0
2018,5,27,5,15,122.5,25.5,1.4,11.95,37.5,59.15,14.78
2018,5,27,5,30,213.0,41.0,1.5,12.4,64.0,111.69,77.82
2018,5,27,5,45,307.0,52.5,1.6,12.9,105.0,166.28,125.87
2018,5,27,6,0,401.0,64.0,1.7,13.4,146.0,231.57,182.5
2018,5,27,6,15,469.0,72.0,1.65,13.9,193.5,294.73,237.24
2018,5,27,6,30,537.0,80.0,1.6,14.4,241.0,362.79,294.58
2018,5,27,6,45,587.5,85.0,1.6,14.9,292.0,424.39,345.21
2018,5,27,7,0,638.0,90.0,1.6,15.4,343.0,489.89,397.12
2018,5,27,7,15,671.5,95.0,1.65,16.0,393.5,548.14,441.68
2018,5,27,7,30,705.0,100.0,1.7,16.6,444.0,607.94,485.92
2018,5,27,7,45,663.0,122.0,1.7,17.2,473.0,633.44,502.09
2018,5,27,8,0,621.0,144.0,1.7,17.8,502.0,653.1,513.56
2018,5,27,8,15,688.0,135.0,1.8,18.25,562.5,721.08,561.62
2018,5,27,8,30,755.0,126.0,1.9,18.7,623.0,788.15,606.57
2018,5,27,8,45,799.0,118.0,2.0,19.15,675.0,841.85,641.38
2018,5,27,9,0,843.0,110.0,2.1,19.6,727.0,888.36,670.9
2018,5,27,9,15,854.5,111.5,2.15,19.95,765.5,921.48,690.92
2018,5,27,9,30,866.0,113.0,2.2,20.3,804.0,952.1,709.26
2018,5,27,9,45,875.0,114.0,2.25,20.65,836.5,977.07,723.82
2018,5,27,10,0,884.0,115.0,2.3,21.0,869.0,999.06,736.46
2018,5,27,10,15,890.5,115.5,2.4,21.3,895.5,1014.93,745.85
2018,5,27,10,30,897.0,116.0,2.5,21.6,922.0,1027.5,753.23
2018,5,27,10,45,901.5,116.5,2.55,21.9,941.5,1034.67,756.7
2018,5,27,11,0,906.0,117.0,2.6,22.2,961.0,1038.38,758.09
2018,5,27,11,15,908.5,117.5,2.65,22.4,973.5,1036.57,756.36
2018,5,27,11,30,911.0,118.0,2.7,22.6,986.0,1031.27,752.53
2018,5,27,11,45,911.5,118.0,2.75,22.8,990.5,1020.04,745.0
2018,5,27,12,0,912.0,118.0,2.8,23.0,995.0,1005.45,735.42
2018,5,27,12,15,911.0,118.0,2.9,23.1,992.0,986.17,723.57
2018,5,27,12,30,910.0,118.0,3.0,23.2,989.0,963.76,709.65
2018,5,27,12,45,907.5,118.0,3.1,23.3,979.0,936.95,692.77
2018,5,27,13,0,905.0,118.0,3.2,23.4,969.0,907.3,673.9
2018,5,27,13,15,901.5,117.0,3.25,23.35,952.0,873.13,651.91
2018,5,27,13,30,898.0,116.0,3.3,23.3,935.0,836.44,628.04
2018,5,27,13,45,893.0,114.5,3.35,23.3,911.0,795.78,601.08
2018,5,27,14,0,888.0,113.0,3.4,23.3,887.0,753.03,572.4
2018,5,27,14,15,881.0,111.5,3.4,23.2,856.5,707.04,540.24
2018,5,27,14,30,874.0,110.0,3.4,23.1,826.0,659.53,505.11
2018,5,27,14,45,864.5,108.0,3.4,23.05,790.0,608.8,466.62
2018,5,27,15,0,855.0,106.0,3.4,23.0,754.0,557.23,426.45
2018,5,27,15,15,842.5,103.5,3.4,23.0,712.5,503.18,383.17
2018,5,27,15,30,830.0,101.0,3.4,23.0,671.0,449.07,338.59
2018,5,27,15,45,815.0,98.0,3.35,22.65,626.0,389.57,289.09
2018,5,27,16,0,800.0,95.0,3.3,22.3,581.0,334.56,241.78
2018,5,27,16,15,780.5,91.5,3.25,22.0,533.0,278.97,193.4
2018,5,27,16,30,761.0,88.0,3.2,21.7,485.0,225.14,146.74
2018,5,27,16,45,733.5,84.5,3.1,21.4,435.0,172.13,103.2
2018,5,27,17,0,706.0,81.0,3.0,21.1,385.0,122.26,67.39
2018,5,27,17,15,669.0,76.0,2.85,20.55,334.5,69.32,39.27
2018,5,27,17,30,632.0,71.0,2.7,20.0,284.0,47.63,36.13
2018,5,27,17,45,579.0,65.5,2.6,19.45,235.0,45.64,34.5
2018,5,27,18,0,526.0,60.0,2.5,18.9,186.0,43.58,32.65
2018,5,27,18,15,446.5,52.0,2.25,18.15,141.5,39.18,28.62
2018,5,27,18,30,367.0,44.0,2.0,17.4,97.0,34.61,24.19
2018,5,27,18,45,251.5,32.5,1.75,16.65,62.5,25.39,14.87
2018,5,27,19,0,136.0,21.0,1.5,15.9,28.0,16.71,0.0
2018,5,27,19,15,68.0,10.5,1.4,15.55,14.0,10.01,0.0
2018,5,27,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,4,45,37.5,5.5,1.1,12.75,6.5,0.0,0.0
2018,5,28,5,0,75.0,11.0,1.1,12.9,13.0,21.76,0.0
2018,5,28,5,15,196.5,23.0,1.25,13.4,41.5,72.11,20.79
2018,5,28,5,30,318.0,35.0,1.4,13.9,70.0,133.09,91.36
2018,5,28,5,45,409.5,43.0,1.5,14.4,112.0,190.14,142.26
2018,5,28,6,0,501.0,51.0,1.6,14.9,154.0,257.12,200.69
2018,5,28,6,15,561.5,57.0,1.55,15.55,202.5,318.11,253.76
2018,5,28,6,30,622.0,63.0,1.5,16.2,251.0,384.86,309.74
2018,5,28,6,45,664.5,67.5,1.45,16.85,302.0,445.57,358.97
2018,5,28,7,0,707.0,72.0,1.4,17.5,353.0,507.92,407.45
2018,5,28,7,15,737.0,75.5,1.4,18.3,403.5,565.4,450.24
2018,5,28,7,30,767.0,79.0,1.4,19.1,454.0,623.96,492.15
2018,5,28,7,45,790.0,81.5,1.4,19.95,503.5,677.01,527.02
2018,5,28,8,0,813.0,84.0,1.4,20.8,553.0,729.85,560.4
2018,5,28,8,15,829.5,87.0,1.45,21.45,600.0,772.05,586.5
2018,5,28,8,30,846.0,90.0,1.5,22.1,647.0,818.07,614.83
2018,5,28,8,45,859.5,91.5,1.55,22.7,690.0,858.22,638.81
2018,5,28,9,0,873.0,93.0,1.6,23.3,733.0,896.34,661.18
2018,5,28,9,15,880.5,96.0,1.7,23.9,770.5,928.31,679.91
2018,5,28,9,30,888.0,99.0,1.8,24.5,808.0,957.48,696.77
2018,5,28,9,45,892.0,103.0,1.85,25.05,840.0,981.39,709.72
2018,5,28,10,0,896.0,107.0,1.9,25.6,872.0,1002.05,720.63
2018,5,28,10,15,902.5,108.0,2.0,25.9,899.0,1018.67,730.37
2018,5,28,10,30,909.0,109.0,2.1,26.2,926.0,1031.95,738.12
2018,5,28,10,45,913.5,109.5,2.25,26.5,946.0,1039.27,742.79
2018,5,28,11,0,918.0,110.0,2.4,26.8,966.0,1043.08,745.36
2018,5,28,11,15,920.5,110.5,2.45,26.95,978.5,1041.33,743.88
2018,5,28,11,30,923.0,111.0,2.5,27.1,991.0,1036.06,740.33
2018,5,28,11,45,924.0,111.0,2.55,27.2,996.0,1025.3,733.59
2018,5,28,12,0,925.0,111.0,2.6,27.3,1001.0,1011.13,724.81
2018,5,28,12,15,924.5,111.5,2.7,27.35,999.0,992.68,713.97
2018,5,28,12,30,924.0,112.0,2.8,27.4,997.0,971.03,701.07
2018,5,28,12,45,921.5,112.0,2.85,27.45,987.0,943.98,684.22
2018,5,28,13,0,919.0,112.0,2.9,27.5,977.0,914.02,665.43
2018,5,28,13,15,915.5,111.0,2.95,27.45,960.0,879.51,643.79
2018,5,28,13,30,912.0,110.0,3.0,27.4,943.0,842.43,620.27
2018,5,28,13,45,906.5,109.5,3.1,27.35,919.0,801.87,594.43
2018,5,28,14,0,901.0,109.0,3.2,27.3,895.0,759.23,566.81
2018,5,28,14,15,894.0,107.5,3.2,27.2,864.5,712.76,535.18
2018,5,28,14,30,887.0,106.0,3.2,27.1,834.0,664.74,500.37
2018,5,28,14,45,877.5,104.5,3.25,27.0,797.5,613.92,462.78
2018,5,28,15,0,868.0,103.0,3.3,26.9,761.0,562.23,423.41
2018,5,28,15,15,855.5,100.5,3.3,26.9,719.5,507.58,380.4
2018,5,28,15,30,843.0,98.0,3.3,26.9,678.0,452.86,336.07
2018,5,28,15,45,827.0,96.0,3.25,26.5,632.5,393.15,287.24
2018,5,28,16,0,811.0,94.0,3.2,26.1,587.0,338.06,240.63
2018,5,28,16,15,790.5,90.5,3.15,25.75,538.5,281.62,192.35
2018,5,28,16,30,770.0,87.0,3.1,25.4,490.0,227.05,145.81
2018,5,28,16,45,742.5,83.5,3.1,25.05,439.5,173.54,102.44
2018,5,28,17,0,715.0,80.0,3.1,24.7,389.0,123.16,66.61
2018,5,28,17,15,678.0,75.0,2.95,24.0,338.0,69.8,38.39
2018,5,28,17,30,641.0,70.0,2.8,23.3,287.0,46.8,34.89
2018,5,28,17,45,589.5,64.5,2.65,22.6,238.0,44.77,33.27
2018,5,28,18,0,538.0,59.0,2.5,21.9,189.0,42.64,31.43
2018,5,28,18,15,460.5,51.0,2.25,21.0,144.0,38.2,27.43
2018,5,28,18,30,383.0,43.0,2.0,20.1,99.0,33.56,23.03
2018,5,28,18,45,267.0,32.0,1.7,19.2,64.0,25.75,15.12
2018,5,28,19,0,151.0,21.0,1.4,18.3,29.0,16.68,0.0
2018,5,28,19,15,75.5,10.5,1.35,17.95,14.5,10.01,0.0
2018,5,28,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,45,32.0,6.0,1.9,13.6,6.5,0.0,0.0
2018,5,29,5,0,64.0,12.0,2.1,13.8,13.0,21.07,0.0
2018,5,29,5,15,178.0,24.5,2.2,14.25,41.5,69.66,22.14
2018,5,29,5,30,292.0,37.0,2.3,14.7,70.0,128.14,88.26
2018,5,29,5,45,383.0,46.0,2.4,15.1,111.5,184.77,138.52
2018,5,29,6,0,474.0,55.0,2.5,15.5,153.0,251.28,196.61
2018,5,29,6,15,535.5,61.5,2.45,16.1,201.0,311.91,249.61
2018,5,29,6,30,597.0,68.0,2.4,16.7,249.0,378.37,305.87
2018,5,29,6,45,640.0,73.0,2.4,17.25,299.5,438.7,355.64
2018,5,29,7,0,683.0,78.0,2.4,17.8,350.0,502.18,406.08
2018,5,29,7,15,714.0,82.0,2.4,18.3,400.5,557.94,448.97
2018,5,29,7,30,745.0,86.0,2.4,18.8,451.0,616.72,492.62
2018,5,29,7,45,768.5,89.0,2.4,19.35,500.5,669.79,529.53
2018,5,29,8,0,792.0,92.0,2.4,19.9,550.0,722.72,564.74
2018,5,29,8,15,809.5,95.0,2.4,20.45,596.5,770.37,595.38
2018,5,29,8,30,827.0,98.0,2.4,21.0,643.0,816.81,624.58
2018,5,29,8,45,840.0,100.5,2.4,21.5,686.0,850.94,644.91
2018,5,29,9,0,853.0,103.0,2.4,22.0,729.0,889.09,667.81
2018,5,29,9,15,866.5,103.5,2.45,22.45,768.0,923.27,688.27
2018,5,29,9,30,880.0,104.0,2.5,22.9,807.0,955.04,707.0
2018,5,29,9,45,892.0,102.5,2.55,23.35,840.5,980.55,721.51
2018,5,29,10,0,904.0,101.0,2.6,23.8,874.0,1003.19,734.18
2018,5,29,10,15,909.0,103.0,2.65,24.1,900.5,1019.55,743.24
2018,5,29,10,30,914.0,105.0,2.7,24.4,927.0,1032.51,750.23
2018,5,29,10,45,917.0,106.0,2.75,24.7,946.0,1038.92,753.14
2018,5,29,11,0,920.0,107.0,2.8,25.0,965.0,1041.81,753.95
2018,5,29,11,15,921.5,108.0,2.9,25.2,977.5,1039.63,752.43
2018,5,29,11,30,923.0,109.0,3.0,25.4,990.0,1033.92,748.76
2018,5,29,11,45,923.5,109.0,3.05,25.6,994.5,1022.73,741.24
2018,5,29,12,0,924.0,109.0,3.1,25.8,999.0,1008.15,731.65
2018,5,29,12,15,921.5,111.0,3.2,25.8,996.5,989.35,720.37
2018,5,29,12,30,919.0,113.0,3.3,25.8,994.0,967.41,707.02
2018,5,29,12,45,914.5,114.0,3.4,25.8,983.5,939.68,689.81
2018,5,29,13,0,910.0,115.0,3.5,25.8,973.0,909.16,670.65
2018,5,29,13,15,906.0,115.5,3.6,25.65,956.5,875.95,649.92
2018,5,29,13,30,902.0,116.0,3.7,25.5,940.0,840.22,627.25
2018,5,29,13,45,896.5,115.0,3.8,25.35,916.0,799.6,600.94
2018,5,29,14,0,891.0,114.0,3.9,25.2,892.0,756.93,572.86
2018,5,29,14,15,884.0,113.0,3.95,24.85,862.5,711.36,541.77
2018,5,29,14,30,877.0,112.0,4.0,24.5,833.0,664.27,507.59
2018,5,29,14,45,867.5,110.5,4.05,24.2,797.0,613.94,469.95
2018,5,29,15,0,858.0,109.0,4.1,23.9,761.0,562.75,430.52
2018,5,29,15,15,845.5,107.0,4.1,23.9,720.0,509.05,387.43
2018,5,29,15,30,833.0,105.0,4.1,23.9,679.0,451.64,340.39
2018,5,29,15,45,818.0,102.0,4.1,22.95,634.0,395.75,294.32
2018,5,29,16,0,803.0,99.0,4.1,22.0,589.0,340.63,247.44
2018,5,29,16,15,783.0,96.5,4.1,21.35,541.5,285.63,199.63
2018,5,29,16,30,763.0,94.0,4.1,20.7,494.0,232.44,153.46
2018,5,29,16,45,735.5,90.0,4.05,20.0,443.5,178.92,109.32
2018,5,29,17,0,708.0,86.0,4.0,19.3,393.0,123.69,68.67
2018,5,29,17,15,669.5,81.0,4.0,18.5,342.0,75.04,43.35
2018,5,29,17,30,631.0,76.0,4.0,17.7,291.0,51.31,39.71
2018,5,29,17,45,576.5,70.5,4.0,16.85,241.5,49.51,38.29
2018,5,29,18,0,522.0,65.0,4.0,16.0,192.0,47.66,36.68
2018,5,29,18,15,441.0,56.5,4.0,15.4,146.5,43.01,32.35
2018,5,29,18,30,360.0,48.0,4.0,14.8,101.0,38.17,27.61
2018,5,29,18,45,244.5,36.0,4.0,14.15,66.0,28.16,17.6
2018,5,29,19,0,129.0,24.0,4.0,13.5,31.0,19.14,0.0
2018,5,29,19,15,64.5,12.0,3.95,13.3,15.5,11.44,0.0
2018,5,29,19,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,30,4,45,5.0,5.0,4.65,11.35,5.0,0.0,0.0
2018,5,30,5,0,10.0,10.0,4.7,11.4,10.0,11.04,0.0
2018,5,30,5,15,45.0,24.0,4.75,11.5,28.5,35.99,10.89
2018,5,30,5,30,80.0,38.0,4.8,11.6,47.0,63.86,44.05
2018,5,30,5,45,111.5,55.5,4.85,11.75,75.0,101.57,77.61
2018,5,30,6,0,143.0,73.0,4.9,11.9,103.0,138.62,110.64
2018,5,30,6,15,117.5,77.0,4.9,12.05,106.0,132.89,107.79
2018,5,30,6,30,92.0,81.0,4.9,12.2,109.0,130.16,106.44
2018,5,30,6,45,83.5,116.5,4.85,12.4,145.5,168.96,139.47
2018,5,30,7,0,75.0,152.0,4.8,12.6,182.0,199.1,164.44
2018,5,30,7,15,82.0,175.0,4.85,12.85,212.0,230.8,190.48
2018,5,30,7,30,89.0,198.0,4.9,13.1,242.0,262.92,216.45
2018,5,30,7,45,129.5,219.5,4.9,13.3,290.5,327.66,269.33
2018,5,30,8,0,170.0,241.0,4.9,13.5,339.0,386.4,316.52
2018,5,30,8,15,225.5,260.5,4.9,13.7,402.0,457.65,373.24
2018,5,30,8,30,281.0,280.0,4.9,13.9,465.0,543.73,440.13
2018,5,30,8,45,207.5,310.0,4.9,14.1,451.5,508.66,409.28
2018,5,30,9,0,134.0,340.0,4.9,14.3,438.0,479.64,383.22
2018,5,30,9,15,180.5,349.0,4.85,14.5,489.0,534.29,425.68
2018,5,30,9,30,227.0,358.0,4.8,14.7,540.0,590.51,468.37
2018,5,30,9,45,446.0,291.0,4.8,14.95,666.5,758.29,598.78
2018,5,30,10,0,665.0,224.0,4.8,15.2,793.0,912.58,713.63
2018,5,30,10,15,534.5,283.5,4.8,15.55,750.0,847.19,660.79
2018,5,30,10,30,404.0,343.0,4.8,15.9,707.0,780.22,607.0
2018,5,30,10,45,321.0,397.0,4.8,16.25,690.0,741.14,574.61
2018,5,30,11,0,238.0,451.0,4.8,16.6,673.0,710.52,547.96
2018,5,30,11,15,478.0,343.5,4.8,16.75,797.5,846.63,653.78
2018,5,30,11,30,718.0,236.0,4.8,16.9,922.0,971.99,746.53
2018,5,30,11,45,802.0,191.0,4.85,17.1,961.0,992.59,759.61
2018,5,30,12,0,886.0,146.0,4.9,17.3,1000.0,1007.12,769.26
2018,5,30,12,15,885.5,146.0,4.95,17.35,997.5,988.65,756.61
2018,5,30,12,30,885.0,146.0,5.0,17.4,995.0,967.15,742.11
2018,5,30,12,45,883.5,145.5,5.1,17.4,986.0,941.33,725.08
2018,5,30,13,0,882.0,145.0,5.2,17.4,977.0,912.71,705.99
2018,5,30,13,15,879.0,144.0,5.2,17.3,960.5,879.67,683.28
2018,5,30,13,30,876.0,143.0,5.2,17.2,944.0,844.16,658.7
2018,5,30,13,45,871.5,141.0,5.25,17.05,920.5,804.26,631.16
2018,5,30,14,0,867.0,139.0,5.3,16.9,897.0,762.3,601.83
2018,5,30,14,15,860.0,137.0,5.3,16.75,867.0,716.76,567.67
2018,5,30,14,30,853.0,135.0,5.3,16.6,837.0,669.34,531.07
2018,5,30,14,45,843.5,132.5,5.3,16.4,801.0,618.4,490.99
2018,5,30,15,0,834.0,130.0,5.3,16.2,765.0,566.72,449.29
2018,5,30,15,15,820.5,127.5,5.3,16.2,723.5,512.6,404.21
2018,5,30,15,30,807.0,125.0,5.3,16.2,682.0,458.64,358.09
2018,5,30,15,45,789.5,122.0,5.3,15.7,636.5,403.14,310.25
2018,5,30,16,0,772.0,119.0,5.3,15.2,591.0,348.74,262.17
2018,5,30,16,15,746.0,116.5,5.3,14.9,542.0,289.34,209.52
2018,5,30,16,30,720.0,114.0,5.3,14.6,493.0,236.47,162.55
2018,5,30,16,45,686.5,109.5,5.3,14.25,441.5,183.61,118.04
2018,5,30,17,0,653.0,105.0,5.3,13.9,390.0,134.62,81.49
2018,5,30,17,15,605.0,101.0,5.2,13.5,338.5,89.63,57.55
2018,5,30,17,30,557.0,97.0,5.1,13.1,287.0,68.16,55.52
2018,5,30,17,45,491.0,89.5,5.05,12.7,237.0,64.38,52.26
2018,5,30,18,0,425.0,82.0,5.0,12.3,187.0,60.42,48.66
2018,5,30,18,15,332.0,71.0,4.85,12.0,141.5,53.5,42.16
2018,5,30,18,30,239.0,60.0,4.7,11.7,96.0,46.29,35.13
2018,5,30,18,45,140.0,41.5,4.55,11.4,60.5,33.55,22.46
2018,5,30,19,0,41.0,23.0,4.4,11.1,25.0,19.71,0.0
2018,5,30,19,15,20.5,11.5,4.4,11.1,12.5,10.96,0.0
2018,5,30,19,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,31,4,45,0.5,1.5,3.8,11.45,1.5,0.0,0.0
2018,5,31,5,0,1.0,3.0,3.8,11.4,3.0,3.01,0.0
2018,5,31,5,15,0.5,6.5,3.8,11.55,6.5,6.12,0.0
2018,5,31,5,30,0.0,10.0,3.8,11.7,10.0,9.26,1.93
2018,5,31,5,45,0.0,16.0,3.85,11.8,16.0,14.82,6.93
2018,5,31,6,0,0.0,22.0,3.9,11.9,22.0,20.39,11.89
2018,5,31,6,15,0.0,28.0,3.95,12.15,28.0,25.97,16.8
2018,5,31,6,30,0.0,34.0,4.0,12.4,34.0,31.55,21.63
2018,5,31,6,45,0.0,53.0,4.05,12.6,53.0,49.26,36.8
2018,5,31,7,0,0.0,72.0,4.1,12.8,72.0,67.0,51.81
2018,5,31,7,15,1.5,105.0,4.1,13.1,105.5,99.98,79.49
2018,5,31,7,30,3.0,138.0,4.1,13.4,139.0,133.59,107.24
2018,5,31,7,45,6.0,153.0,4.15,13.65,156.0,150.36,120.73
2018,5,31,8,0,9.0,168.0,4.2,13.9,173.0,167.38,134.32
2018,5,31,8,15,32.5,201.0,4.2,14.25,222.0,227.42,183.39
2018,5,31,8,30,56.0,234.0,4.2,14.6,271.0,282.4,227.43
2018,5,31,8,45,216.0,243.5,4.2,14.9,400.0,455.03,367.36
2018,5,31,9,0,376.0,253.0,4.2,15.2,529.0,627.5,500.86
2018,5,31,9,15,264.5,292.5,4.25,15.4,491.5,563.08,447.16
2018,5,31,9,30,153.0,332.0,4.3,15.6,454.0,492.23,389.04
2018,5,31,9,45,154.0,366.5,4.35,15.8,494.0,531.38,417.75
2018,5,31,10,0,155.0,401.0,4.4,16.0,534.0,569.6,445.02
2018,5,31,10,15,210.0,403.5,4.45,16.15,589.5,626.69,488.4
2018,5,31,10,30,265.0,406.0,4.5,16.3,645.0,695.59,539.5
2018,5,31,10,45,273.0,408.5,4.55,16.4,659.0,704.62,545.47
2018,5,31,11,0,281.0,411.0,4.6,16.5,673.0,712.38,550.88
2018,5,31,11,15,398.5,369.0,4.6,16.55,746.5,792.33,611.87
2018,5,31,11,30,516.0,327.0,4.6,16.6,820.0,860.69,663.31
2018,5,31,11,45,458.0,359.5,4.65,16.6,799.0,826.38,636.54
2018,5,31,12,0,400.0,392.0,4.7,16.6,778.0,790.62,609.24
2018,5,31,12,15,507.5,337.0,4.65,16.6,825.5,827.55,639.04
2018,5,31,12,30,615.0,282.0,4.6,16.6,873.0,858.52,663.81
2018,5,31,12,45,624.0,269.0,4.6,16.6,863.5,834.59,646.94
2018,5,31,13,0,633.0,256.0,4.6,16.6,854.0,808.26,628.57
2018,5,31,13,15,656.0,247.0,4.55,16.55,857.0,795.05,619.4
2018,5,31,13,30,679.0,238.0,4.5,16.5,860.0,778.45,607.55
2018,5,31,13,45,597.0,263.5,4.45,16.5,800.0,708.97,554.73
2018,5,31,14,0,515.0,289.0,4.4,16.5,740.0,644.48,505.24
2018,5,31,14,15,553.5,261.5,4.35,16.45,731.0,619.81,487.5
2018,5,31,14,30,592.0,234.0,4.3,16.4,722.0,590.51,465.5
2018,5,31,14,45,427.5,288.5,4.25,16.3,632.5,508.96,400.63
2018,5,31,15,0,263.0,343.0,4.2,16.2,543.0,442.55,347.54
2018,5,31,15,15,252.0,322.5,4.2,16.2,506.0,401.91,315.81
2018,5,31,15,30,241.0,302.0,4.2,16.2,469.0,362.38,284.39
2018,5,31,15,45,310.0,262.5,4.15,15.85,462.0,339.2,264.72
2018,5,31,16,0,379.0,223.0,4.1,15.5,455.0,304.58,234.35
2018,5,31,16,15,337.5,215.0,4.05,15.25,409.0,266.18,202.49
2018,5,31,16,30,296.0,207.0,4.0,15.0,363.0,227.97,171.45
2018,5,31,16,45,445.5,160.0,3.95,14.75,368.0,188.55,132.16
2018,5,31,17,0,595.0,113.0,3.9,14.5,373.0,136.59,85.05
2018,5,31,17,15,592.0,101.5,3.8,14.15,332.5,90.4,57.87
2018,5,31,17,30,589.0,90.0,3.7,13.8,292.0,62.23,50.08
2018,5,31,17,45,531.0,82.5,3.6,13.5,242.0,59.3,47.58
2018,5,31,18,0,473.0,75.0,3.5,13.2,192.0,56.23,44.77
2018,5,31,18,15,389.5,65.0,3.3,12.85,147.0,48.82,37.9
2018,5,31,18,30,306.0,55.0,3.1,12.5,102.0,42.26,31.54
2018,5,31,18,45,200.0,40.0,2.85,12.15,66.5,31.3,20.65
2018,5,31,19,0,94.0,25.0,2.6,11.8,31.0,20.58,0.0
2018,5,31,19,15,47.0,12.5,2.55,11.65,15.5,11.91,0.0
2018,5,31,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.0,2.05,11.2,6.5,0.0,0.0
2018,6,1,5,0,47.0,12.0,2.1,11.3,13.0,18.52,0.0
2018,6,1,5,15,149.0,27.0,2.05,11.5,42.0,66.86,26.34
2018,6,1,5,30,251.0,42.0,2.0,11.7,71.0,122.21,86.2
2018,6,1,5,45,344.5,52.5,2.0,11.85,113.0,177.69,135.32
2018,6,1,6,0,438.0,63.0,2.0,12.0,155.0,245.78,194.93
2018,6,1,6,15,502.5,70.5,1.9,12.4,203.0,307.06,248.68
2018,6,1,6,30,567.0,78.0,1.8,12.8,251.0,374.45,305.97
2018,6,1,6,45,613.0,83.0,1.75,13.2,301.5,434.97,356.1
2018,6,1,7,0,659.0,88.0,1.7,13.6,352.0,498.91,407.09
2018,6,1,7,15,693.5,92.0,1.65,14.15,403.0,557.5,451.82
2018,6,1,7,30,728.0,96.0,1.6,14.7,454.0,617.67,496.05
2018,6,1,7,45,754.5,99.0,1.55,15.3,504.5,669.98,532.34
2018,6,1,8,0,781.0,102.0,1.5,15.9,555.0,724.64,568.03
2018,6,1,8,15,801.0,104.5,1.55,16.65,602.5,773.32,599.1
2018,6,1,8,30,821.0,107.0,1.6,17.4,650.0,820.97,628.87
2018,6,1,8,45,837.0,108.5,1.65,18.15,693.5,862.71,654.05
2018,6,1,9,0,853.0,110.0,1.7,18.9,737.0,895.77,673.08
2018,6,1,9,15,868.5,109.0,1.75,19.45,776.5,930.15,693.37
2018,6,1,9,30,884.0,108.0,1.8,20.0,816.0,962.22,711.95
2018,6,1,9,45,897.5,107.0,1.85,20.5,851.0,989.81,727.64
2018,6,1,10,0,911.0,106.0,1.9,21.0,886.0,1014.57,741.48
2018,6,1,10,15,917.0,106.5,1.95,21.4,912.5,1030.42,749.91
2018,6,1,10,30,923.0,107.0,2.0,21.8,939.0,1042.9,756.37
2018,6,1,10,45,927.0,108.0,2.1,22.15,959.0,1050.42,760.58
2018,6,1,11,0,931.0,109.0,2.2,22.5,979.0,1054.38,762.66
2018,6,1,11,15,933.5,109.5,2.25,22.8,992.0,1052.74,760.84
2018,6,1,11,30,936.0,110.0,2.3,23.1,1005.0,1047.53,756.92
2018,6,1,11,45,937.0,110.0,2.4,23.4,1010.0,1036.81,750.18
2018,6,1,12,0,938.0,110.0,2.5,23.7,1015.0,1022.64,741.32
2018,6,1,12,15,936.5,110.5,2.6,23.85,1012.5,1003.21,729.53
2018,6,1,12,30,935.0,111.0,2.7,24.0,1010.0,980.58,715.67
2018,6,1,12,45,931.5,111.5,2.75,24.2,999.5,953.05,697.98
2018,6,1,13,0,928.0,112.0,2.8,24.4,989.0,922.64,678.37
2018,6,1,13,15,924.5,111.5,2.9,24.4,972.0,888.55,657.09
2018,6,1,13,30,921.0,111.0,3.0,24.4,955.0,851.86,633.83
2018,6,1,13,45,916.0,110.0,3.05,24.45,931.0,811.12,607.13
2018,6,1,14,0,911.0,109.0,3.1,24.5,907.0,768.24,578.67
2018,6,1,14,15,904.0,107.5,3.2,24.4,876.5,721.58,547.26
2018,6,1,14,30,897.0,106.0,3.3,24.3,846.0,673.34,512.39
2018,6,1,14,45,888.0,104.0,3.4,24.25,809.5,622.12,474.21
2018,6,1,15,0,879.0,102.0,3.5,24.2,773.0,569.98,434.16
2018,6,1,15,15,867.0,100.0,3.5,24.2,731.5,515.65,390.92
2018,6,1,15,30,855.0,98.0,3.5,24.2,690.0,461.18,346.3
2018,6,1,15,45,839.5,96.0,3.6,23.7,645.0,405.44,300.21
2018,6,1,16,0,824.0,94.0,3.7,23.2,600.0,345.7,249.75
2018,6,1,16,15,804.5,90.5,3.75,22.8,551.0,288.93,200.59
2018,6,1,16,30,785.0,87.0,3.8,22.4,502.0,233.88,152.93
2018,6,1,16,45,758.5,83.5,3.8,21.95,451.5,179.72,108.14
2018,6,1,17,0,732.0,80.0,3.8,21.5,401.0,128.55,70.58
2018,6,1,17,15,696.5,75.5,3.75,20.85,350.0,74.68,40.58
2018,6,1,17,30,661.0,71.0,3.7,20.2,299.0,47.27,35.77
2018,6,1,17,45,610.0,66.0,3.6,19.5,249.5,45.65,34.5
2018,6,1,18,0,559.0,61.0,3.5,18.8,200.0,43.98,33.05
2018,6,1,18,15,483.5,53.0,3.25,18.05,154.0,39.59,29.06
2018,6,1,18,30,408.0,45.0,3.0,17.3,108.0,35.0,24.67
2018,6,1,18,45,295.5,35.0,2.7,16.55,72.0,28.23,17.81
2018,6,1,19,0,183.0,25.0,2.4,15.8,36.0,19.89,1.11
2018,6,1,19,15,95.0,13.5,2.2,15.4,19.0,12.87,0.0
2018,6,1,19,30,7.0,2.0,2.0,15.0,2.0,0.0,0.0
2018,6,1,19,45,3.5,1.0,1.85,14.6,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
