Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,4,45,42.0,6.5,0.9,12.65,7.5,0.0,0.0
2018,6,2,5,0,84.0,13.0,0.9,12.9,15.0,25.04,0.0
2018,6,2,5,15,208.0,25.0,1.0,13.4,45.0,77.14,31.27
2018,6,2,5,30,332.0,37.0,1.1,13.9,75.0,138.48,95.97
2018,6,2,5,45,422.5,45.0,1.25,14.4,118.0,196.01,146.84
2018,6,2,6,0,513.0,53.0,1.4,14.9,161.0,263.27,205.37
2018,6,2,6,15,572.5,58.5,1.35,15.55,209.5,323.83,257.85
2018,6,2,6,30,632.0,64.0,1.3,16.2,258.0,389.97,313.04
2018,6,2,6,45,673.5,68.5,1.25,16.85,309.0,450.53,361.82
2018,6,2,7,0,715.0,73.0,1.2,17.5,360.0,512.63,409.75
2018,6,2,7,15,744.5,77.5,1.2,18.35,411.5,571.19,452.9
2018,6,2,7,30,774.0,82.0,1.2,19.2,463.0,630.78,495.06
2018,6,2,7,45,796.5,84.5,1.2,20.1,512.5,683.69,529.5
2018,6,2,8,0,819.0,87.0,1.2,21.0,562.0,736.34,562.28
2018,6,2,8,15,836.0,89.5,1.3,21.75,609.0,778.53,588.47
2018,6,2,8,30,853.0,92.0,1.4,22.5,656.0,824.57,616.95
2018,6,2,8,45,866.0,94.0,1.5,23.3,699.5,865.03,641.08
2018,6,2,9,0,879.0,96.0,1.6,24.1,743.0,903.43,663.58
2018,6,2,9,15,885.5,99.5,1.7,24.7,780.5,935.16,682.05
2018,6,2,9,30,892.0,103.0,1.8,25.3,818.0,964.05,698.63
2018,6,2,9,45,895.0,108.0,1.95,25.85,850.0,988.15,712.85
2018,6,2,10,0,898.0,113.0,2.1,26.4,882.0,1008.96,724.98
2018,6,2,10,15,904.0,114.0,2.15,26.8,908.5,1025.15,733.5
2018,6,2,10,30,910.0,115.0,2.2,27.2,935.0,1038.01,740.02
2018,6,2,10,45,913.5,116.5,2.25,27.6,955.0,1045.43,743.26
2018,6,2,11,0,917.0,118.0,2.3,28.0,975.0,1049.34,744.45
2018,6,2,11,15,919.5,118.5,2.3,28.3,988.0,1047.68,742.05
2018,6,2,11,30,922.0,119.0,2.3,28.6,1001.0,1042.52,737.63
2018,6,2,11,45,923.0,119.0,2.3,28.85,1006.0,1031.89,730.11
2018,6,2,12,0,924.0,119.0,2.3,29.1,1011.0,1017.88,720.64
2018,6,2,12,15,925.5,117.5,2.35,29.25,1009.5,999.58,709.41
2018,6,2,12,30,927.0,116.0,2.4,29.4,1008.0,978.05,696.2
2018,6,2,12,45,927.5,114.5,2.4,29.55,999.0,952.45,679.94
2018,6,2,13,0,928.0,113.0,2.4,29.7,990.0,923.8,661.77
2018,6,2,13,15,924.5,112.0,2.4,29.7,973.0,889.29,640.17
2018,6,2,13,30,921.0,111.0,2.4,29.7,956.0,852.2,616.79
2018,6,2,13,45,916.0,109.5,2.45,29.7,931.5,811.06,590.91
2018,6,2,14,0,911.0,108.0,2.5,29.7,907.0,767.79,563.3
2018,6,2,14,15,904.0,107.0,2.55,29.55,877.0,721.64,533.24
2018,6,2,14,30,897.0,106.0,2.6,29.4,847.0,673.92,499.77
2018,6,2,14,45,888.0,104.5,2.65,29.25,811.0,623.2,463.19
2018,6,2,15,0,879.0,103.0,2.7,29.1,775.0,571.54,424.76
2018,6,2,15,15,867.0,101.0,2.7,29.1,733.5,517.26,382.83
2018,6,2,15,30,855.0,99.0,2.7,29.1,692.0,462.82,339.49
2018,6,2,15,45,839.5,96.5,2.8,28.55,646.5,406.7,294.49
2018,6,2,16,0,824.0,94.0,2.9,28.0,601.0,346.57,245.11
2018,6,2,16,15,803.5,91.0,2.85,27.55,552.0,289.98,197.28
2018,6,2,16,30,783.0,88.0,2.8,27.1,503.0,235.22,150.94
2018,6,2,16,45,756.5,84.5,2.8,26.65,452.5,181.19,107.18
2018,6,2,17,0,730.0,81.0,2.8,26.2,402.0,130.14,70.36
2018,6,2,17,15,694.0,76.5,2.6,25.35,351.0,76.29,40.69
2018,6,2,17,30,658.0,72.0,2.4,24.5,300.0,47.94,35.68
2018,6,2,17,45,608.0,66.5,2.25,23.65,250.5,45.96,34.15
2018,6,2,18,0,558.0,61.0,2.1,22.8,201.0,43.88,32.41
2018,6,2,18,15,482.5,53.5,1.9,21.8,155.0,39.93,28.89
2018,6,2,18,30,407.0,46.0,1.7,20.8,109.0,35.82,25.02
2018,6,2,18,45,295.0,35.5,1.5,19.75,72.5,28.6,17.94
2018,6,2,19,0,183.0,25.0,1.3,18.7,36.0,19.85,2.26
2018,6,2,19,15,95.0,13.5,1.25,18.35,19.0,12.87,0.0
2018,6,2,19,30,7.0,2.0,1.2,18.0,2.0,0.0,0.0
2018,6,2,19,45,3.5,1.0,1.15,17.6,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,3,4,45,42.0,6.5,1.7,13.55,7.5,0.0,0.0
2018,6,3,5,0,84.0,13.0,1.8,13.8,15.0,25.03,0.0
2018,6,3,5,15,208.5,25.0,1.95,14.3,45.5,77.33,32.25
2018,6,3,5,30,333.0,37.0,2.1,14.8,76.0,138.65,96.02
2018,6,3,5,45,422.5,45.5,2.25,15.25,119.0,196.4,147.17
2018,6,3,6,0,512.0,54.0,2.4,15.7,162.0,263.81,206.09
2018,6,3,6,15,571.0,60.0,2.35,16.35,210.5,324.67,259.22
2018,6,3,6,30,630.0,66.0,2.3,17.0,259.0,391.05,315.21
2018,6,3,6,45,671.5,70.5,2.2,17.6,310.0,451.52,364.6
2018,6,3,7,0,713.0,75.0,2.1,18.2,361.0,513.4,413.12
2018,6,3,7,15,742.5,78.5,2.1,18.95,412.0,570.74,456.34
2018,6,3,7,30,772.0,82.0,2.1,19.7,463.0,629.08,498.7
2018,6,3,7,45,794.5,85.0,2.05,20.45,512.5,682.47,534.38
2018,6,3,8,0,817.0,88.0,2.0,21.2,562.0,735.59,568.32
2018,6,3,8,15,833.5,90.5,2.0,21.8,609.0,777.29,594.06
2018,6,3,8,30,850.0,93.0,2.0,22.4,656.0,822.81,622.01
2018,6,3,8,45,863.0,95.5,2.05,22.95,699.5,863.72,646.85
2018,6,3,9,0,876.0,98.0,2.1,23.5,743.0,902.58,670.02
2018,6,3,9,15,883.5,101.0,2.15,24.0,780.5,934.61,688.57
2018,6,3,9,30,891.0,104.0,2.2,24.5,818.0,963.85,705.23
2018,6,3,9,45,895.5,107.5,2.25,24.95,850.0,987.78,718.52
2018,6,3,10,0,900.0,111.0,2.3,25.4,882.0,1008.5,729.79
2018,6,3,10,15,906.0,112.0,2.4,25.7,909.0,1024.76,739.24
2018,6,3,10,30,912.0,113.0,2.5,26.0,936.0,1037.68,746.67
2018,6,3,10,45,916.5,113.5,2.55,26.3,956.0,1045.15,750.22
2018,6,3,11,0,921.0,114.0,2.6,26.6,976.0,1049.11,751.71
2018,6,3,11,15,923.5,114.5,2.65,26.85,988.5,1047.53,749.99
2018,6,3,11,30,926.0,115.0,2.7,27.1,1001.0,1042.42,746.2
2018,6,3,11,45,927.5,115.0,2.75,27.3,1006.5,1032.33,739.53
2018,6,3,12,0,929.0,115.0,2.8,27.5,1012.0,1018.83,730.81
2018,6,3,12,15,928.0,115.5,2.9,27.5,1010.0,1000.08,719.84
2018,6,3,12,30,927.0,116.0,3.0,27.5,1008.0,978.17,706.83
2018,6,3,12,45,924.0,116.0,3.05,27.5,998.0,950.88,689.9
2018,6,3,13,0,921.0,116.0,3.1,27.5,988.0,920.73,671.05
2018,6,3,13,15,908.5,121.5,3.15,27.35,968.5,884.93,648.74
2018,6,3,13,30,896.0,127.0,3.2,27.2,949.0,847.06,624.85
2018,6,3,13,45,887.0,127.5,3.25,27.05,924.0,805.54,598.23
2018,6,3,14,0,878.0,128.0,3.3,26.9,899.0,762.25,570.06
2018,6,3,14,15,879.5,121.5,3.35,26.7,871.0,718.37,540.29
2018,6,3,14,30,881.0,115.0,3.4,26.5,843.0,672.28,507.36
2018,6,3,14,45,867.5,114.5,3.4,26.25,805.5,620.52,469.15
2018,6,3,15,0,854.0,114.0,3.4,26.0,768.0,568.27,429.49
2018,6,3,15,15,851.0,108.0,3.4,26.0,729.5,516.21,388.44
2018,6,3,15,30,848.0,102.0,3.4,26.0,691.0,463.12,345.3
2018,6,3,15,45,836.0,98.5,3.45,25.3,647.0,403.64,297.06
2018,6,3,16,0,824.0,95.0,3.5,24.6,603.0,348.3,250.42
2018,6,3,16,15,806.5,90.5,3.45,24.1,554.5,291.27,201.39
2018,6,3,16,30,789.0,86.0,3.4,23.6,506.0,235.75,153.57
2018,6,3,16,45,764.5,82.5,3.35,23.05,456.0,181.7,108.95
2018,6,3,17,0,740.0,79.0,3.3,22.5,406.0,130.39,71.14
2018,6,3,17,15,706.0,74.5,3.25,21.7,355.0,80.82,44.35
2018,6,3,17,30,672.0,70.0,3.2,20.9,304.0,46.39,34.89
2018,6,3,17,45,624.5,64.5,3.15,20.15,254.5,44.33,33.25
2018,6,3,18,0,577.0,59.0,3.1,19.4,205.0,42.16,31.39
2018,6,3,18,15,504.5,52.0,3.0,18.6,159.0,38.56,28.11
2018,6,3,18,30,432.0,45.0,2.9,17.8,113.0,34.82,24.51
2018,6,3,18,45,320.5,35.0,2.8,17.05,76.0,28.03,17.76
2018,6,3,19,0,209.0,25.0,2.7,16.3,39.0,20.87,3.87
2018,6,3,19,15,109.5,13.5,2.7,15.9,20.5,12.87,0.0
2018,6,3,19,30,10.0,2.0,2.7,15.5,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,2.65,15.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,4,4,45,49.5,6.5,3.05,12.55,8.0,0.0,0.0
2018,6,4,5,0,99.0,13.0,3.2,12.7,16.0,27.28,0.0
2018,6,4,5,15,230.5,24.5,3.25,13.05,47.0,81.47,35.1
2018,6,4,5,30,362.0,36.0,3.3,13.4,78.0,145.18,101.09
2018,6,4,5,45,450.0,43.5,3.4,13.8,121.5,202.89,153.0
2018,6,4,6,0,538.0,51.0,3.5,14.2,165.0,270.05,212.59
2018,6,4,6,15,595.0,56.5,3.55,14.7,213.5,330.76,266.7
2018,6,4,6,30,652.0,62.0,3.6,15.2,262.0,396.78,323.72
2018,6,4,6,45,692.0,66.0,3.7,15.7,313.0,455.57,373.4
2018,6,4,7,0,732.0,70.0,3.8,16.2,364.0,518.58,424.73
2018,6,4,7,15,760.0,73.5,3.9,16.65,415.0,575.79,469.95
2018,6,4,7,30,788.0,77.0,4.0,17.1,466.0,633.85,514.46
2018,6,4,7,45,809.5,79.5,4.05,17.5,515.5,686.59,552.07
2018,6,4,8,0,831.0,82.0,4.1,17.9,565.0,733.98,584.7
2018,6,4,8,15,847.5,85.0,4.15,18.25,612.5,781.93,617.31
2018,6,4,8,30,864.0,88.0,4.2,18.6,660.0,828.55,648.46
2018,6,4,8,45,877.5,90.0,4.2,18.9,704.0,869.82,675.26
2018,6,4,9,0,891.0,92.0,4.2,19.2,748.0,909.05,700.32
2018,6,4,9,15,896.5,96.0,4.2,19.4,785.5,940.78,720.19
2018,6,4,9,30,902.0,100.0,4.2,19.6,823.0,969.58,737.97
2018,6,4,9,45,904.0,104.5,4.25,19.8,854.5,992.45,751.92
2018,6,4,10,0,906.0,109.0,4.3,20.0,886.0,1011.97,763.67
2018,6,4,10,15,913.0,110.0,4.3,20.1,913.5,1029.34,774.02
2018,6,4,10,30,920.0,111.0,4.3,20.2,941.0,1043.37,782.19
2018,6,4,10,45,925.0,112.0,4.3,20.3,962.0,1051.94,786.81
2018,6,4,11,0,930.0,113.0,4.3,20.4,983.0,1056.97,789.21
2018,6,4,11,15,933.0,113.0,4.35,20.4,996.0,1055.41,787.97
2018,6,4,11,30,936.0,113.0,4.4,20.4,1009.0,1050.29,784.52
2018,6,4,11,45,937.5,113.0,4.45,20.4,1014.5,1040.16,777.87
2018,6,4,12,0,939.0,113.0,4.5,20.4,1020.0,1026.58,769.19
2018,6,4,12,15,938.5,113.0,4.55,20.3,1018.0,1007.72,757.31
2018,6,4,12,30,938.0,113.0,4.6,20.2,1016.0,985.64,743.28
2018,6,4,12,45,936.0,113.0,4.65,20.15,1006.5,959.07,726.01
2018,6,4,13,0,934.0,113.0,4.7,20.1,997.0,929.53,706.65
2018,6,4,13,15,931.5,111.5,4.7,19.95,980.0,895.33,683.85
2018,6,4,13,30,929.0,110.0,4.7,19.8,963.0,858.46,659.06
2018,6,4,13,45,924.5,108.5,4.75,19.65,939.5,817.53,631.49
2018,6,4,14,0,920.0,107.0,4.8,19.5,916.0,774.4,602.03
2018,6,4,14,15,913.5,105.5,4.8,19.3,885.5,727.89,569.29
2018,6,4,14,30,907.0,104.0,4.8,19.1,855.0,679.73,532.86
2018,6,4,14,45,898.0,102.0,4.8,18.9,818.5,628.22,492.96
2018,6,4,15,0,889.0,100.0,4.8,18.7,782.0,575.75,451.22
2018,6,4,15,15,877.0,99.0,4.8,18.7,741.0,521.95,406.89
2018,6,4,15,30,865.0,98.0,4.8,18.7,700.0,467.95,361.16
2018,6,4,15,45,850.0,95.5,4.75,18.15,654.5,411.56,313.0
2018,6,4,16,0,835.0,93.0,4.7,17.6,609.0,351.08,260.38
2018,6,4,16,15,815.5,90.0,4.65,17.25,560.5,294.19,209.66
2018,6,4,16,30,796.0,87.0,4.6,16.9,512.0,239.02,160.5
2018,6,4,16,45,769.0,84.0,4.55,16.5,461.0,184.6,114.2
2018,6,4,17,0,742.0,81.0,4.5,16.1,410.0,133.21,75.2
2018,6,4,17,15,705.5,77.0,4.45,15.65,358.5,79.05,43.55
2018,6,4,17,30,669.0,73.0,4.4,15.2,307.0,48.57,37.68
2018,6,4,17,45,617.5,67.5,4.35,14.75,256.5,46.61,36.05
2018,6,4,18,0,566.0,62.0,4.3,14.3,206.0,44.56,34.21
2018,6,4,18,15,488.5,55.5,4.15,13.9,160.0,41.52,31.32
2018,6,4,18,30,411.0,49.0,4.0,13.5,114.0,38.43,28.16
2018,6,4,18,45,292.5,37.5,3.9,13.1,76.0,30.34,20.12
2018,6,4,19,0,174.0,26.0,3.8,12.7,38.0,20.61,4.84
2018,6,4,19,15,90.5,14.0,3.75,12.55,20.0,13.34,0.0
2018,6,4,19,30,7.0,2.0,3.7,12.4,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.7,12.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,3.65,11.4,7.5,0.0,0.0
2018,6,5,5,0,55.0,13.0,3.8,11.5,15.0,20.65,0.0
2018,6,5,5,15,160.5,28.5,3.9,11.7,45.0,71.07,31.88
2018,6,5,5,30,266.0,44.0,4.0,11.9,75.0,127.87,90.72
2018,6,5,5,45,357.0,55.0,4.1,12.1,118.0,183.9,140.56
2018,6,5,6,0,448.0,66.0,4.2,12.3,161.0,251.88,200.65
2018,6,5,6,15,508.0,74.5,4.15,12.5,209.5,312.79,255.05
2018,6,5,6,30,568.0,83.0,4.1,12.7,258.0,379.34,312.95
2018,6,5,6,45,609.0,91.0,4.1,12.9,309.0,440.51,365.06
2018,6,5,7,0,650.0,99.0,4.1,13.1,360.0,504.67,417.99
2018,6,5,7,15,685.5,103.5,4.1,13.45,412.0,564.1,465.43
2018,6,5,7,30,721.0,108.0,4.1,13.8,464.0,625.2,512.82
2018,6,5,7,45,748.0,111.5,4.1,14.15,514.5,680.33,554.27
2018,6,5,8,0,775.0,115.0,4.1,14.5,565.0,732.85,591.37
2018,6,5,8,15,796.0,117.0,4.05,14.9,612.5,781.62,624.5
2018,6,5,8,30,817.0,119.0,4.0,15.3,660.0,829.43,656.31
2018,6,5,8,45,834.5,119.5,4.0,15.7,704.0,871.29,683.53
2018,6,5,9,0,852.0,120.0,4.0,16.1,748.0,911.38,709.16
2018,6,5,9,15,870.0,118.5,3.95,16.4,788.5,940.39,726.71
2018,6,5,9,30,888.0,117.0,3.9,16.7,829.0,974.34,747.63
2018,6,5,9,45,906.0,112.5,3.9,17.0,865.0,1002.65,764.76
2018,6,5,10,0,924.0,108.0,3.9,17.3,901.0,1028.28,780.03
2018,6,5,10,15,923.5,112.5,3.85,17.55,925.5,1042.14,787.12
2018,6,5,10,30,923.0,117.0,3.8,17.8,950.0,1052.39,791.93
2018,6,5,10,45,907.5,130.0,3.8,18.05,964.0,1052.62,790.51
2018,6,5,11,0,892.0,143.0,3.8,18.3,978.0,1048.87,786.64
2018,6,5,11,15,818.0,187.0,3.85,18.4,961.0,1023.59,769.27
2018,6,5,11,30,744.0,231.0,3.9,18.5,944.0,992.05,747.85
2018,6,5,11,45,813.5,193.5,3.9,18.55,977.0,1005.92,757.14
2018,6,5,12,0,883.0,156.0,3.9,18.6,1010.0,1013.59,761.96
2018,6,5,12,15,917.0,134.5,3.95,18.55,1019.5,1007.97,758.58
2018,6,5,12,30,951.0,113.0,4.0,18.5,1029.0,997.86,752.36
2018,6,5,12,45,913.5,133.0,4.05,18.4,1006.0,957.74,725.84
2018,6,5,13,0,876.0,153.0,4.1,18.3,983.0,915.93,698.16
2018,6,5,13,15,904.5,134.0,4.15,18.15,978.0,893.65,684.01
2018,6,5,13,30,933.0,115.0,4.2,18.0,973.0,866.7,666.39
2018,6,5,13,45,929.5,113.5,4.25,17.85,949.5,826.41,639.22
2018,6,5,14,0,926.0,112.0,4.3,17.7,926.0,783.84,610.2
2018,6,5,14,15,920.0,110.0,4.25,17.5,895.5,736.98,577.06
2018,6,5,14,30,914.0,108.0,4.2,17.3,865.0,688.42,540.33
2018,6,5,14,45,906.0,105.0,4.2,17.1,828.0,636.3,500.14
2018,6,5,15,0,898.0,102.0,4.2,16.9,791.0,583.12,457.98
2018,6,5,15,15,886.5,100.0,4.2,16.9,749.5,528.26,412.96
2018,6,5,15,30,875.0,98.0,4.2,16.9,708.0,473.15,366.42
2018,6,5,15,45,860.5,95.0,4.15,16.45,662.0,416.03,317.52
2018,6,5,16,0,846.0,92.0,4.1,16.0,616.0,359.48,267.77
2018,6,5,16,15,827.5,88.5,4.05,15.75,567.0,297.11,212.51
2018,6,5,16,30,809.0,85.0,4.0,15.5,518.0,241.07,162.37
2018,6,5,16,45,783.5,82.0,3.95,15.25,467.0,186.16,115.3
2018,6,5,17,0,758.0,79.0,3.9,15.0,416.0,134.09,75.4
2018,6,5,17,15,721.0,75.5,3.85,14.6,364.0,84.17,47.23
2018,6,5,17,30,684.0,72.0,3.8,14.2,312.0,47.78,37.14
2018,6,5,17,45,632.0,66.5,3.75,13.85,261.0,45.78,35.45
2018,6,5,18,0,580.0,61.0,3.7,13.5,210.0,43.66,33.54
2018,6,5,18,15,502.0,54.5,3.6,13.1,163.0,40.56,30.6
2018,6,5,18,30,424.0,48.0,3.5,12.7,116.0,37.4,27.38
2018,6,5,18,45,308.0,38.0,3.35,12.3,78.5,30.73,20.6
2018,6,5,19,0,192.0,28.0,3.2,11.9,41.0,22.25,6.6
2018,6,5,19,15,100.5,15.0,3.25,11.8,21.5,14.3,0.0
2018,6,5,19,30,9.0,2.0,3.3,11.7,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.3,11.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,4,45,0.0,1.0,3.45,11.9,1.0,0.0,0.0
2018,6,6,5,0,0.0,2.0,3.5,12.0,2.0,1.91,0.0
2018,6,6,5,15,0.0,5.0,3.5,12.15,5.0,4.62,0.0
2018,6,6,5,30,0.0,8.0,3.5,12.3,8.0,7.4,0.44
2018,6,6,5,45,0.0,14.0,3.55,12.4,14.0,12.97,5.35
2018,6,6,6,0,0.0,20.0,3.6,12.5,20.0,18.54,10.28
2018,6,6,6,15,46.5,60.0,3.6,12.75,74.5,82.91,65.41
2018,6,6,6,30,93.0,100.0,3.6,13.0,129.0,151.34,123.83
2018,6,6,6,45,81.5,110.5,3.65,13.2,139.0,160.55,131.72
2018,6,6,7,0,70.0,121.0,3.7,13.4,149.0,161.53,132.39
2018,6,6,7,15,80.0,136.5,3.7,13.65,172.5,194.4,159.64
2018,6,6,7,30,90.0,152.0,3.7,13.9,196.0,221.0,181.28
2018,6,6,7,45,160.0,178.0,3.7,14.15,267.0,303.0,248.97
2018,6,6,8,0,230.0,204.0,3.7,14.4,338.0,400.6,327.21
2018,6,6,8,15,241.5,230.0,3.75,14.75,381.0,446.56,361.82
2018,6,6,8,30,253.0,256.0,3.8,15.1,424.0,492.44,395.96
2018,6,6,8,45,391.0,229.0,3.8,15.4,508.0,602.78,482.26
2018,6,6,9,0,529.0,202.0,3.8,15.7,592.0,713.71,566.26
2018,6,6,9,15,574.5,208.0,3.85,16.0,651.5,775.36,609.9
2018,6,6,9,30,620.0,214.0,3.9,16.3,711.0,836.95,653.02
2018,6,6,9,45,682.5,199.0,3.9,16.55,767.0,892.18,690.18
2018,6,6,10,0,745.0,184.0,3.9,16.8,823.0,946.54,726.13
2018,6,6,10,15,740.0,196.0,3.95,16.95,847.5,961.66,735.13
2018,6,6,10,30,735.0,208.0,4.0,17.1,872.0,973.49,742.25
2018,6,6,10,45,744.5,205.0,4.05,17.3,890.0,980.91,746.31
2018,6,6,11,0,754.0,202.0,4.1,17.5,908.0,979.06,744.16
2018,6,6,11,15,781.0,191.5,4.15,17.55,931.5,990.89,751.99
2018,6,6,11,30,808.0,181.0,4.2,17.6,955.0,999.37,757.53
2018,6,6,11,45,791.0,192.0,4.3,17.7,953.5,982.28,745.83
2018,6,6,12,0,774.0,203.0,4.4,17.8,952.0,962.33,732.53
2018,6,6,12,15,785.0,196.0,4.4,17.8,954.0,949.32,723.7
2018,6,6,12,30,796.0,189.0,4.4,17.8,956.0,933.19,712.72
2018,6,6,12,45,746.0,214.0,4.45,17.75,927.5,892.95,685.47
2018,6,6,13,0,696.0,239.0,4.5,17.7,899.0,848.19,654.6
2018,6,6,13,15,705.0,230.0,4.45,17.6,888.5,821.61,636.07
2018,6,6,13,30,714.0,221.0,4.4,17.5,878.0,792.44,615.35
2018,6,6,13,45,721.5,212.5,4.4,17.45,862.0,760.02,592.14
2018,6,6,14,0,729.0,204.0,4.4,17.4,846.0,725.2,566.78
2018,6,6,14,15,771.0,179.5,4.4,17.3,837.5,697.92,547.2
2018,6,6,14,30,813.0,155.0,4.4,17.2,829.0,665.56,523.09
2018,6,6,14,45,793.0,155.5,4.35,17.05,789.5,613.17,482.26
2018,6,6,15,0,773.0,156.0,4.3,16.9,750.0,561.15,440.88
2018,6,6,15,15,745.0,157.0,4.3,16.9,704.5,503.16,393.92
2018,6,6,15,30,717.0,158.0,4.3,16.9,659.0,449.36,349.12
2018,6,6,15,45,684.0,157.5,4.35,16.55,610.0,394.39,303.06
2018,6,6,16,0,651.0,157.0,4.4,16.2,561.0,342.33,258.46
2018,6,6,16,15,630.5,149.5,4.35,15.9,515.0,291.0,213.6
2018,6,6,16,30,610.0,142.0,4.3,15.6,469.0,241.73,170.56
2018,6,6,16,45,599.0,131.5,4.3,15.3,426.0,193.73,129.57
2018,6,6,17,0,588.0,121.0,4.3,15.0,383.0,147.07,93.21
2018,6,6,17,15,544.5,113.0,4.25,14.6,332.5,102.59,66.96
2018,6,6,17,30,501.0,105.0,4.2,14.2,282.0,73.26,59.77
2018,6,6,17,45,452.5,95.5,4.1,13.85,236.0,68.25,55.47
2018,6,6,18,0,404.0,86.0,4.0,13.5,190.0,62.97,50.75
2018,6,6,18,15,328.0,74.0,3.85,13.15,146.5,55.39,43.77
2018,6,6,18,30,252.0,62.0,3.7,12.8,103.0,47.48,36.24
2018,6,6,18,45,165.5,45.0,3.55,12.5,68.5,36.31,25.4
2018,6,6,19,0,79.0,28.0,3.4,12.2,34.0,22.98,7.75
2018,6,6,19,15,40.5,14.5,3.4,12.15,17.5,13.82,0.0
2018,6,6,19,30,2.0,1.0,3.4,12.1,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.4,12.05,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.5,3.25,11.45,6.0,0.0,0.0
2018,6,7,5,0,22.0,11.0,3.3,11.5,12.0,13.78,0.0
2018,6,7,5,15,89.5,29.0,3.4,11.7,39.0,53.92,24.56
2018,6,7,5,30,157.0,47.0,3.5,11.9,66.0,98.38,70.2
2018,6,7,5,45,239.5,62.5,3.6,12.05,106.5,154.59,118.89
2018,6,7,6,0,322.0,78.0,3.7,12.2,147.0,216.03,172.59
2018,6,7,6,15,324.0,91.0,3.75,12.55,176.0,249.13,203.38
2018,6,7,6,30,326.0,104.0,3.8,12.9,205.0,282.09,232.91
2018,6,7,6,45,211.0,131.0,3.8,13.25,201.0,259.82,215.01
2018,6,7,7,0,96.0,158.0,3.8,13.6,197.0,224.87,184.88
2018,6,7,7,15,145.0,178.0,3.8,13.95,245.5,281.34,231.65
2018,6,7,7,30,194.0,198.0,3.8,14.3,294.0,342.08,280.88
2018,6,7,7,45,298.0,203.0,3.8,14.7,368.0,439.62,359.38
2018,6,7,8,0,402.0,208.0,3.8,15.1,442.0,546.93,443.1
2018,6,7,8,15,550.0,183.5,3.75,15.45,532.0,654.36,526.02
2018,6,7,8,30,698.0,159.0,3.7,15.8,622.0,776.52,616.02
2018,6,7,8,45,737.0,155.5,3.65,16.15,673.0,828.99,650.61
2018,6,7,9,0,776.0,152.0,3.6,16.5,724.0,876.9,681.78
2018,6,7,9,15,798.5,150.0,3.65,16.8,765.5,915.12,706.41
2018,6,7,9,30,821.0,148.0,3.7,17.1,807.0,951.45,729.58
2018,6,7,9,45,842.5,143.5,3.75,17.4,843.5,981.96,748.59
2018,6,7,10,0,864.0,139.0,3.8,17.7,880.0,1001.35,759.99
2018,6,7,10,15,870.5,140.5,3.9,17.85,907.0,1018.07,770.47
2018,6,7,10,30,877.0,142.0,4.0,18.0,934.0,1031.57,778.88
2018,6,7,10,45,882.0,143.0,4.1,18.2,954.5,1039.75,783.66
2018,6,7,11,0,887.0,144.0,4.2,18.4,975.0,1044.55,786.29
2018,6,7,11,15,891.0,144.0,4.25,18.45,988.5,1043.93,785.54
2018,6,7,11,30,895.0,144.0,4.3,18.5,1002.0,1039.9,782.64
2018,6,7,11,45,898.5,143.5,4.3,18.55,1009.0,1031.51,776.62
2018,6,7,12,0,902.0,143.0,4.3,18.6,1016.0,1019.78,768.48
2018,6,7,12,15,901.0,143.5,4.3,18.65,1014.0,1001.44,755.95
2018,6,7,12,30,900.0,144.0,4.3,18.7,1012.0,980.05,741.45
2018,6,7,12,45,897.0,144.5,4.3,18.7,1002.5,953.87,723.86
2018,6,7,13,0,894.0,145.0,4.3,18.7,993.0,924.93,704.37
2018,6,7,13,15,892.5,143.0,4.3,18.75,977.0,892.34,682.16
2018,6,7,13,30,891.0,141.0,4.3,18.8,961.0,857.14,658.06
2018,6,7,13,45,888.5,138.0,4.25,18.85,938.5,817.81,630.7
2018,6,7,14,0,886.0,135.0,4.2,18.9,916.0,776.23,601.59
2018,6,7,14,15,880.0,132.5,4.2,18.85,886.0,730.6,568.56
2018,6,7,14,30,874.0,130.0,4.2,18.8,856.0,683.36,532.92
2018,6,7,14,45,866.5,127.0,4.2,18.75,820.5,633.39,494.37
2018,6,7,15,0,859.0,124.0,4.2,18.7,785.0,580.29,452.49
2018,6,7,15,15,846.0,121.0,4.2,18.7,743.0,525.08,407.74
2018,6,7,15,30,833.0,118.0,4.2,18.7,701.0,469.93,361.75
2018,6,7,15,45,819.5,114.0,4.15,18.25,656.0,414.0,314.45
2018,6,7,16,0,806.0,110.0,4.1,17.8,611.0,358.68,266.35
2018,6,7,16,15,788.5,105.5,4.0,17.45,563.0,302.67,216.86
2018,6,7,16,30,771.0,101.0,3.9,17.1,515.0,248.18,168.66
2018,6,7,16,45,746.5,95.5,3.85,16.75,464.0,193.48,122.22
2018,6,7,17,0,722.0,90.0,3.8,16.4,413.0,136.54,78.24
2018,6,7,17,15,685.5,85.0,3.7,16.0,361.5,87.03,49.45
2018,6,7,17,30,649.0,80.0,3.6,15.6,310.0,53.65,42.11
2018,6,7,17,45,598.5,74.0,3.55,15.15,260.0,51.56,40.39
2018,6,7,18,0,548.0,68.0,3.5,14.7,210.0,49.35,38.44
2018,6,7,18,15,472.0,59.5,3.3,14.2,163.0,44.77,34.21
2018,6,7,18,30,396.0,51.0,3.1,13.7,116.0,39.98,29.57
2018,6,7,18,45,286.0,39.5,2.9,13.25,78.5,30.67,20.59
2018,6,7,19,0,176.0,28.0,2.7,12.8,41.0,22.17,7.9
2018,6,7,19,15,92.0,15.0,2.65,12.55,21.5,14.3,0.0
2018,6,7,19,30,8.0,2.0,2.6,12.3,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,2.55,12.05,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,8,4,45,36.5,6.5,2.4,11.45,7.5,0.0,0.0
2018,6,8,5,0,73.0,13.0,2.5,11.8,15.0,23.29,0.0
2018,6,8,5,15,180.5,27.0,2.65,12.25,45.0,73.32,34.01
2018,6,8,5,30,288.0,41.0,2.8,12.7,75.0,129.65,91.27
2018,6,8,5,45,370.5,51.0,2.95,13.15,116.5,184.57,140.05
2018,6,8,6,0,453.0,61.0,3.1,13.6,158.0,248.06,196.02
2018,6,8,6,15,512.0,69.5,3.05,14.0,206.0,308.49,249.34
2018,6,8,6,30,571.0,78.0,3.0,14.4,254.0,374.53,305.95
2018,6,8,6,45,614.0,83.5,3.0,14.8,304.0,433.98,355.79
2018,6,8,7,0,657.0,89.0,3.0,15.2,354.0,496.59,406.53
2018,6,8,7,15,689.0,94.0,3.0,15.65,405.0,554.5,451.86
2018,6,8,7,30,721.0,99.0,3.0,16.1,456.0,613.79,496.8
2018,6,8,7,45,746.0,102.5,3.0,16.55,505.5,665.1,534.25
2018,6,8,8,0,771.0,106.0,3.0,17.0,555.0,718.76,571.1
2018,6,8,8,15,789.5,109.0,3.05,17.45,601.5,766.39,603.01
2018,6,8,8,30,808.0,112.0,3.1,17.9,648.0,812.94,633.66
2018,6,8,8,45,822.5,114.0,3.15,18.3,690.5,853.56,659.76
2018,6,8,9,0,837.0,116.0,3.2,18.7,733.0,892.29,684.3
2018,6,8,9,15,848.5,118.0,3.25,19.1,771.5,918.9,700.24
2018,6,8,9,30,860.0,120.0,3.3,19.5,810.0,950.02,719.29
2018,6,8,9,45,868.0,121.0,3.35,19.85,842.0,974.05,733.53
2018,6,8,10,0,876.0,122.0,3.4,20.2,874.0,995.14,745.84
2018,6,8,10,15,883.0,123.0,3.4,20.55,901.0,1012.17,755.09
2018,6,8,10,30,890.0,124.0,3.4,20.9,928.0,1025.97,762.27
2018,6,8,10,45,894.5,124.5,3.45,21.2,947.5,1033.41,765.88
2018,6,8,11,0,899.0,125.0,3.5,21.5,967.0,1037.45,767.4
2018,6,8,11,15,903.0,124.0,3.55,21.8,980.0,1036.04,765.46
2018,6,8,11,30,907.0,123.0,3.6,22.1,993.0,1031.2,761.42
2018,6,8,11,45,909.0,122.5,3.6,22.4,998.5,1021.47,753.93
2018,6,8,12,0,911.0,122.0,3.6,22.7,1004.0,1008.4,744.39
2018,6,8,12,15,908.5,123.0,3.7,22.8,1001.0,989.22,732.17
2018,6,8,12,30,906.0,124.0,3.8,22.9,998.0,967.0,717.95
2018,6,8,12,45,902.0,125.5,3.9,23.0,988.5,940.96,701.13
2018,6,8,13,0,898.0,127.0,4.0,23.1,979.0,912.15,682.38
2018,6,8,13,15,895.5,125.0,4.05,23.05,962.5,878.76,660.54
2018,6,8,13,30,893.0,123.0,4.1,23.0,946.0,842.83,636.8
2018,6,8,13,45,888.5,121.0,4.15,22.95,922.5,802.94,610.11
2018,6,8,14,0,884.0,119.0,4.2,22.9,899.0,760.96,581.69
2018,6,8,14,15,878.0,117.0,4.25,22.7,869.5,716.02,550.49
2018,6,8,14,30,872.0,115.0,4.3,22.5,840.0,669.48,516.15
2018,6,8,14,45,864.5,112.0,4.35,22.35,804.5,619.77,478.46
2018,6,8,15,0,857.0,109.0,4.4,22.2,769.0,569.02,439.01
2018,6,8,15,15,845.0,106.5,4.4,22.2,728.5,515.66,396.01
2018,6,8,15,30,833.0,104.0,4.4,22.2,688.0,462.16,351.7
2018,6,8,15,45,820.0,100.0,4.4,21.65,643.5,402.88,302.49
2018,6,8,16,0,807.0,96.0,4.4,21.1,599.0,347.84,255.14
2018,6,8,16,15,791.5,91.5,4.35,20.7,552.0,292.44,206.49
2018,6,8,16,30,776.0,87.0,4.3,20.3,505.0,238.31,158.85
2018,6,8,16,45,753.0,83.0,4.2,19.85,456.0,184.89,113.67
2018,6,8,17,0,730.0,79.0,4.1,19.4,407.0,134.0,74.84
2018,6,8,17,15,698.5,74.5,3.95,18.85,357.0,85.06,46.53
2018,6,8,17,30,667.0,70.0,3.8,18.3,307.0,46.02,34.94
2018,6,8,17,45,624.0,64.5,3.65,17.75,258.5,43.96,33.27
2018,6,8,18,0,581.0,59.0,3.5,17.2,210.0,41.78,31.37
2018,6,8,18,15,515.5,51.0,3.3,16.65,164.0,37.31,27.3
2018,6,8,18,30,450.0,43.0,3.1,16.1,118.0,32.58,22.84
2018,6,8,18,45,349.0,34.5,2.9,15.55,81.0,27.11,17.4
2018,6,8,19,0,248.0,26.0,2.7,15.0,44.0,21.4,7.84
2018,6,8,19,15,132.0,14.0,2.65,14.7,23.0,13.34,0.0
2018,6,8,19,30,16.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,14.1,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,9,4,45,0.0,2.5,2.55,13.1,2.5,0.0,0.0
2018,6,9,5,0,0.0,5.0,2.7,13.2,5.0,4.77,0.0
2018,6,9,5,15,0.0,16.5,2.9,13.45,16.5,15.31,3.75
2018,6,9,5,30,0.0,28.0,3.1,13.7,28.0,26.0,15.66
2018,6,9,5,45,2.5,39.0,3.3,13.9,39.5,37.11,25.59
2018,6,9,6,0,5.0,50.0,3.5,14.1,51.0,48.59,35.69
2018,6,9,6,15,2.5,58.5,3.6,14.35,59.0,55.69,41.98
2018,6,9,6,30,0.0,67.0,3.7,14.6,67.0,62.58,47.85
2018,6,9,6,45,17.5,94.5,3.8,14.85,101.5,102.58,81.77
2018,6,9,7,0,35.0,122.0,3.9,15.1,136.0,142.04,114.82
2018,6,9,7,15,76.5,156.5,3.9,15.2,192.5,205.98,168.13
2018,6,9,7,30,118.0,191.0,3.9,15.3,249.0,282.57,230.69
2018,6,9,7,45,107.5,217.0,3.9,15.45,274.0,307.64,249.62
2018,6,9,8,0,97.0,243.0,3.9,15.6,299.0,321.38,259.4
2018,6,9,8,15,123.5,267.0,3.95,15.75,344.5,381.39,306.47
2018,6,9,8,30,150.0,291.0,4.0,15.9,390.0,432.8,346.05
2018,6,9,8,45,137.5,298.5,4.0,16.1,394.0,433.61,345.11
2018,6,9,9,0,125.0,306.0,4.0,16.3,398.0,433.23,343.45
2018,6,9,9,15,163.5,328.0,4.05,16.6,455.0,494.36,390.13
2018,6,9,9,30,202.0,350.0,4.1,16.9,512.0,556.58,436.58
2018,6,9,9,45,261.0,366.5,4.2,17.25,585.0,645.49,502.38
2018,6,9,10,0,320.0,383.0,4.3,17.6,658.0,723.03,558.64
2018,6,9,10,15,358.5,382.5,4.4,17.9,699.5,762.41,586.76
2018,6,9,10,30,397.0,382.0,4.5,18.2,741.0,810.82,621.06
2018,6,9,10,45,457.0,367.0,4.55,18.5,789.0,855.17,652.86
2018,6,9,11,0,517.0,352.0,4.6,18.8,837.0,897.76,683.12
2018,6,9,11,15,487.0,374.5,4.7,18.95,836.0,885.35,672.89
2018,6,9,11,30,457.0,397.0,4.8,19.1,835.0,870.56,661.37
2018,6,9,11,45,471.0,393.5,4.9,19.3,847.5,871.81,662.59
2018,6,9,12,0,485.0,390.0,5.0,19.5,860.0,870.68,662.07
2018,6,9,12,15,365.5,428.0,5.1,19.45,781.5,774.87,591.42
2018,6,9,12,30,246.0,466.0,5.2,19.4,703.0,687.87,526.0
2018,6,9,12,45,368.5,421.0,5.25,19.35,772.5,744.58,571.53
2018,6,9,13,0,491.0,376.0,5.3,19.3,842.0,797.72,613.12
2018,6,9,13,15,558.5,335.5,5.3,19.15,857.0,797.0,614.69
2018,6,9,13,30,626.0,295.0,5.3,19.0,872.0,789.55,611.48
2018,6,9,13,45,575.0,308.0,5.35,18.9,827.5,735.32,571.2
2018,6,9,14,0,524.0,321.0,5.4,18.8,783.0,681.99,531.29
2018,6,9,14,15,485.0,323.0,5.4,18.65,739.5,629.82,492.03
2018,6,9,14,30,446.0,325.0,5.4,18.5,696.0,579.84,453.89
2018,6,9,14,45,435.5,311.0,5.4,18.35,660.5,535.78,420.22
2018,6,9,15,0,425.0,297.0,5.4,18.2,625.0,492.11,386.22
2018,6,9,15,15,427.0,280.0,5.4,18.2,594.5,452.67,354.66
2018,6,9,15,30,429.0,263.0,5.4,18.2,564.0,412.64,321.91
2018,6,9,15,45,461.0,232.0,5.4,17.7,536.5,372.28,288.41
2018,6,9,16,0,493.0,201.0,5.4,17.2,509.0,328.45,250.76
2018,6,9,16,15,457.5,193.5,5.35,16.9,461.5,281.28,210.87
2018,6,9,16,30,422.0,186.0,5.3,16.6,414.0,237.88,174.41
2018,6,9,16,45,422.5,166.0,5.25,16.35,375.0,194.58,137.62
2018,6,9,17,0,423.0,146.0,5.2,16.1,336.0,151.5,103.27
2018,6,9,17,15,413.5,128.5,5.1,15.7,295.5,110.15,75.77
2018,6,9,17,30,404.0,111.0,5.0,15.3,255.0,77.07,62.86
2018,6,9,17,45,372.5,96.0,4.9,14.95,212.5,68.21,55.19
2018,6,9,18,0,341.0,81.0,4.8,14.6,170.0,58.84,46.88
2018,6,9,18,15,304.0,66.5,4.6,14.2,133.5,49.35,38.27
2018,6,9,18,30,267.0,52.0,4.4,13.8,97.0,39.38,29.05
2018,6,9,18,45,199.5,39.5,4.25,13.4,67.0,30.51,20.51
2018,6,9,19,0,132.0,27.0,4.1,13.0,37.0,21.25,8.3
2018,6,9,19,15,69.5,14.5,4.0,12.8,19.5,13.82,0.0
2018,6,9,19,30,7.0,2.0,3.9,12.6,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.75,12.4,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,10,4,45,24.0,6.5,2.4,10.55,7.0,0.0,0.0
2018,6,10,5,0,48.0,13.0,2.5,10.8,14.0,19.52,0.0
2018,6,10,5,15,139.0,26.5,2.6,11.25,40.5,64.1,30.16
2018,6,10,5,30,230.0,40.0,2.7,11.7,67.0,113.0,79.94
2018,6,10,5,45,311.0,50.0,2.8,12.2,105.5,162.55,123.73
2018,6,10,6,0,392.0,60.0,2.9,12.7,144.0,223.81,177.52
2018,6,10,6,15,450.0,70.0,2.95,13.25,190.5,281.97,228.75
2018,6,10,6,30,508.0,80.0,3.0,13.8,237.0,345.77,283.52
2018,6,10,6,45,511.0,94.5,3.05,14.4,276.5,390.42,321.22
2018,6,10,7,0,514.0,109.0,3.1,15.0,316.0,434.41,356.94
2018,6,10,7,15,501.0,130.0,3.15,15.55,354.0,470.22,384.81
2018,6,10,7,30,488.0,151.0,3.2,16.1,392.0,507.88,412.99
2018,6,10,7,45,519.5,158.5,3.25,16.65,439.5,560.25,452.46
2018,6,10,8,0,551.0,166.0,3.3,17.2,487.0,613.85,491.82
2018,6,10,8,15,552.0,181.5,3.3,17.6,525.5,652.77,518.81
2018,6,10,8,30,553.0,197.0,3.3,18.0,564.0,689.97,544.05
2018,6,10,8,45,566.5,208.5,3.25,18.45,606.0,731.84,572.17
2018,6,10,9,0,580.0,220.0,3.2,18.9,648.0,776.9,601.85
2018,6,10,9,15,690.0,184.0,3.2,19.25,719.0,855.27,656.29
2018,6,10,9,30,800.0,148.0,3.2,19.6,790.0,930.58,705.58
2018,6,10,9,45,844.0,132.5,3.2,20.0,834.5,962.39,724.28
2018,6,10,10,0,888.0,117.0,3.2,20.4,879.0,1001.1,747.82
2018,6,10,10,15,894.5,117.5,3.25,20.65,905.5,1017.36,757.02
2018,6,10,10,30,901.0,118.0,3.3,20.9,932.0,1030.37,764.33
2018,6,10,10,45,905.0,118.5,3.3,21.2,951.5,1037.51,767.33
2018,6,10,11,0,909.0,119.0,3.3,21.5,971.0,1041.2,768.22
2018,6,10,11,15,912.5,118.0,3.35,21.65,983.5,1039.41,766.5
2018,6,10,11,30,916.0,117.0,3.4,21.8,996.0,1034.16,762.68
2018,6,10,11,45,918.0,116.5,3.45,21.95,1001.5,1024.5,756.08
2018,6,10,12,0,920.0,116.0,3.5,22.1,1007.0,1011.47,747.38
2018,6,10,12,15,920.0,115.5,3.6,22.1,1005.0,993.23,736.1
2018,6,10,12,30,920.0,115.0,3.7,22.1,1003.0,971.84,722.73
2018,6,10,12,45,918.5,114.0,3.85,22.1,993.5,945.55,706.33
2018,6,10,13,0,917.0,113.0,4.0,22.1,984.0,916.34,687.83
2018,6,10,13,15,914.0,111.5,4.05,22.0,967.0,882.6,665.81
2018,6,10,13,30,911.0,110.0,4.1,21.9,950.0,846.29,641.86
2018,6,10,13,45,906.0,108.5,4.2,21.8,926.5,805.99,615.11
2018,6,10,14,0,901.0,107.0,4.3,21.7,903.0,763.59,586.55
2018,6,10,14,15,894.0,105.5,4.35,21.5,873.0,717.87,555.06
2018,6,10,14,30,887.0,104.0,4.4,21.3,843.0,670.59,520.07
2018,6,10,14,45,878.0,102.5,4.45,21.1,807.5,620.77,482.21
2018,6,10,15,0,869.0,101.0,4.5,20.9,772.0,570.01,442.52
2018,6,10,15,15,857.5,99.0,4.5,20.9,731.5,516.86,399.37
2018,6,10,15,30,846.0,97.0,4.5,20.9,691.0,463.5,354.83
2018,6,10,15,45,832.0,93.5,4.55,20.25,646.0,407.9,308.26
2018,6,10,16,0,818.0,90.0,4.6,19.6,601.0,348.06,257.01
2018,6,10,16,15,801.0,86.5,4.6,19.15,554.0,292.57,207.97
2018,6,10,16,30,784.0,83.0,4.6,18.7,507.0,238.48,160.0
2018,6,10,16,45,761.0,79.0,4.55,18.25,457.5,184.63,113.98
2018,6,10,17,0,738.0,75.0,4.5,17.8,408.0,133.31,74.24
2018,6,10,17,15,707.0,71.0,4.4,17.25,358.5,84.32,45.26
2018,6,10,17,30,676.0,67.0,4.3,16.7,309.0,48.14,37.05
2018,6,10,17,45,632.0,61.5,4.2,16.2,260.0,41.55,31.35
2018,6,10,18,0,588.0,56.0,4.1,15.7,211.0,39.23,29.32
2018,6,10,18,15,521.5,49.5,3.85,15.2,165.5,35.91,26.26
2018,6,10,18,30,455.0,43.0,3.6,14.7,120.0,32.45,22.9
2018,6,10,18,45,352.5,34.5,3.35,14.25,82.5,26.96,17.46
2018,6,10,19,0,250.0,26.0,3.1,13.8,45.0,21.23,8.64
2018,6,10,19,15,138.5,15.5,3.0,13.55,24.5,14.77,0.0
2018,6,10,19,30,27.0,5.0,2.9,13.3,4.0,0.0,0.0
2018,6,10,19,45,13.5,2.5,2.8,13.05,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,11,4,45,50.0,6.5,2.1,11.95,8.0,0.0,0.0
2018,6,11,5,0,100.0,13.0,2.2,12.2,16.0,27.2,0.0
2018,6,11,5,15,228.0,24.0,2.25,12.65,47.0,80.15,37.39
2018,6,11,5,30,356.0,35.0,2.3,13.1,78.0,141.35,98.43
2018,6,11,5,45,441.5,42.5,2.35,13.55,120.5,197.51,148.61
2018,6,11,6,0,527.0,50.0,2.4,14.0,163.0,262.9,206.34
2018,6,11,6,15,582.0,55.5,2.4,14.55,210.5,321.88,258.54
2018,6,11,6,30,637.0,61.0,2.4,15.1,258.0,385.98,313.43
2018,6,11,6,45,675.5,65.5,2.4,15.65,308.0,443.68,361.52
2018,6,11,7,0,714.0,70.0,2.4,16.2,358.0,505.37,410.93
2018,6,11,7,15,741.5,74.0,2.4,16.75,408.0,561.85,454.54
2018,6,11,7,30,769.0,78.0,2.4,17.3,458.0,619.2,497.28
2018,6,11,7,45,790.0,80.5,2.4,17.85,506.5,670.71,533.04
2018,6,11,8,0,811.0,83.0,2.4,18.4,555.0,721.87,567.18
2018,6,11,8,15,827.0,86.0,2.4,18.9,601.5,763.74,594.02
2018,6,11,8,30,843.0,89.0,2.4,19.4,648.0,809.24,623.01
2018,6,11,8,45,855.5,91.5,2.35,19.9,691.0,849.6,647.46
2018,6,11,9,0,868.0,94.0,2.3,20.4,734.0,887.93,670.12
2018,6,11,9,15,868.5,101.5,2.3,20.9,770.0,918.41,687.61
2018,6,11,9,30,869.0,109.0,2.3,21.4,806.0,945.74,702.91
2018,6,11,9,45,864.5,118.0,2.3,21.85,835.5,966.59,714.0
2018,6,11,10,0,860.0,127.0,2.3,22.3,865.0,983.9,722.82
2018,6,11,10,15,867.0,128.0,2.35,22.75,892.0,1000.8,731.96
2018,6,11,10,30,874.0,129.0,2.4,23.2,919.0,1014.54,739.1
2018,6,11,10,45,879.5,129.5,2.4,23.6,939.5,1022.99,742.56
2018,6,11,11,0,885.0,130.0,2.4,24.0,960.0,1028.11,744.02
2018,6,11,11,15,888.5,131.0,2.45,24.3,974.0,1028.32,743.31
2018,6,11,11,30,892.0,132.0,2.5,24.6,988.0,1025.12,740.59
2018,6,11,11,45,894.0,132.0,2.55,24.85,994.0,1016.09,734.4
2018,6,11,12,0,896.0,132.0,2.6,25.1,1000.0,1003.77,726.25
2018,6,11,12,15,900.0,129.0,2.7,25.25,999.5,987.29,716.24
2018,6,11,12,30,904.0,126.0,2.8,25.4,999.0,967.62,704.18
2018,6,11,12,45,908.0,122.0,2.9,25.6,992.0,943.85,689.28
2018,6,11,13,0,912.0,118.0,3.0,25.8,985.0,916.96,672.28
2018,6,11,13,15,909.0,117.5,3.1,25.8,969.0,884.33,651.87
2018,6,11,13,30,906.0,117.0,3.2,25.8,953.0,849.12,629.54
2018,6,11,13,45,901.5,116.0,3.3,25.8,930.5,809.86,604.2
2018,6,11,14,0,897.0,115.0,3.4,25.8,908.0,768.45,577.07
2018,6,11,14,15,890.5,113.5,3.5,25.7,878.5,723.23,546.72
2018,6,11,14,30,884.0,112.0,3.6,25.6,849.0,676.42,512.96
2018,6,11,14,45,875.5,110.5,3.65,25.5,814.0,627.01,476.21
2018,6,11,15,0,867.0,109.0,3.7,25.4,779.0,576.62,437.67
2018,6,11,15,15,855.0,106.5,3.7,25.4,738.0,522.85,395.24
2018,6,11,15,30,843.0,104.0,3.7,25.4,697.0,468.93,351.47
2018,6,11,15,45,829.0,101.5,3.8,24.9,653.0,410.1,303.58
2018,6,11,16,0,815.0,99.0,3.9,24.4,609.0,355.56,257.48
2018,6,11,16,15,796.5,95.5,3.85,23.95,561.5,299.76,209.43
2018,6,11,16,30,778.0,92.0,3.8,23.5,514.0,245.55,162.56
2018,6,11,16,45,752.5,88.5,3.8,23.1,464.0,191.99,117.92
2018,6,11,17,0,727.0,85.0,3.8,22.7,414.0,141.28,79.53
2018,6,11,17,15,692.5,80.5,3.7,22.05,363.5,87.36,46.9
2018,6,11,17,30,658.0,76.0,3.6,21.4,313.0,50.3,38.19
2018,6,11,17,45,608.5,70.5,3.5,20.7,263.0,48.45,36.75
2018,6,11,18,0,559.0,65.0,3.4,20.0,213.0,46.49,35.11
2018,6,11,18,15,487.5,57.5,3.15,19.2,167.0,42.67,31.69
2018,6,11,18,30,416.0,50.0,2.9,18.4,121.0,38.69,27.93
2018,6,11,18,45,309.0,39.5,2.65,17.65,83.0,31.61,21.13
