Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,13,0,952.0,109.0,3.3,22.8,1017.0,947.49,702.36
2018,6,21,13,15,949.5,108.0,3.35,22.8,1001.0,914.12,680.93
2018,6,21,13,30,947.0,107.0,3.4,22.8,985.0,878.0,657.5
2018,6,21,13,45,943.0,106.0,3.45,22.85,962.0,838.13,631.16
2018,6,21,14,0,939.0,105.0,3.5,22.9,939.0,795.93,602.98
2018,6,21,14,15,933.5,103.0,3.55,22.75,909.5,749.64,572.05
2018,6,21,14,30,928.0,101.0,3.6,22.6,880.0,701.54,537.5
2018,6,21,14,45,921.0,99.0,3.6,22.5,845.0,650.94,499.53
2018,6,21,15,0,914.0,97.0,3.6,22.4,810.0,599.1,459.57
2018,6,21,15,15,903.0,95.5,3.6,22.4,769.0,544.66,416.31
2018,6,21,15,30,892.0,94.0,3.6,22.4,728.0,489.85,371.48
2018,6,21,15,45,880.0,91.5,3.5,22.0,683.5,433.63,324.65
2018,6,21,16,0,868.0,89.0,3.4,21.6,639.0,377.64,276.67
2018,6,21,16,15,851.5,85.5,3.3,21.35,590.5,319.96,226.37
2018,6,21,16,30,835.0,82.0,3.2,21.1,542.0,257.99,172.49
2018,6,21,16,45,811.5,79.0,3.15,20.85,491.0,201.9,124.66
2018,6,21,17,0,788.0,76.0,3.1,20.6,440.0,148.33,82.6
2018,6,21,17,15,757.0,72.5,3.0,20.05,388.5,96.63,50.27
2018,6,21,17,30,726.0,69.0,2.9,19.5,337.0,49.45,37.73
2018,6,21,17,45,682.0,64.5,2.85,19.0,286.0,47.85,36.51
2018,6,21,18,0,638.0,60.0,2.8,18.5,235.0,42.07,31.48
2018,6,21,18,15,570.5,54.0,2.5,17.7,186.5,39.28,28.99
2018,6,21,18,30,503.0,48.0,2.2,16.9,138.0,36.41,26.24
2018,6,21,18,45,397.0,39.5,1.9,16.15,97.0,31.09,21.09
2018,6,21,19,0,291.0,31.0,1.6,15.4,56.0,25.58,13.96
2018,6,21,19,15,164.0,18.5,1.6,15.0,31.0,17.63,0.0
2018,6,21,19,30,37.0,6.0,1.6,14.6,6.0,5.72,0.0
2018,6,21,19,45,18.5,3.0,1.6,14.2,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,22,4,45,45.5,7.0,1.65,12.05,8.0,0.0,0.0
2018,6,22,5,0,91.0,14.0,1.7,12.4,16.0,26.18,0.0
2018,6,22,5,15,220.0,26.0,1.8,12.9,47.0,77.75,32.14
2018,6,22,5,30,349.0,38.0,1.9,13.4,78.0,139.41,96.0
2018,6,22,5,45,439.5,46.0,2.0,13.95,121.5,196.9,147.0
2018,6,22,6,0,530.0,54.0,2.1,14.5,165.0,264.05,205.78
2018,6,22,6,15,589.0,60.5,2.0,15.1,214.5,325.76,259.78
2018,6,22,6,30,648.0,67.0,1.9,15.7,264.0,393.02,316.56
2018,6,22,6,45,689.0,71.5,1.8,16.35,315.5,453.75,366.14
2018,6,22,7,0,730.0,76.0,1.7,17.0,367.0,515.87,414.72
2018,6,22,7,15,759.5,79.5,1.6,17.8,418.5,573.85,457.77
2018,6,22,7,30,789.0,83.0,1.5,18.6,470.0,632.87,499.62
2018,6,22,7,45,811.0,86.5,1.45,19.4,520.5,687.24,535.76
2018,6,22,8,0,833.0,90.0,1.4,20.2,571.0,741.33,569.6
2018,6,22,8,15,850.5,92.5,1.4,20.9,619.0,784.77,595.83
2018,6,22,8,30,868.0,95.0,1.4,21.6,667.0,832.0,624.13
2018,6,22,8,45,881.0,97.0,1.4,22.3,711.0,873.31,647.84
2018,6,22,9,0,894.0,99.0,1.4,23.0,755.0,912.59,669.81
2018,6,22,9,15,903.0,101.5,1.45,23.65,794.0,946.45,688.8
2018,6,22,9,30,912.0,104.0,1.5,24.3,833.0,977.62,705.94
2018,6,22,9,45,917.5,107.0,1.55,24.95,866.5,1003.06,719.37
2018,6,22,10,0,923.0,110.0,1.6,25.6,900.0,1025.31,730.8
2018,6,22,10,15,929.0,111.5,1.65,26.2,928.0,1043.16,739.68
2018,6,22,10,30,935.0,113.0,1.7,26.8,956.0,1057.61,746.54
2018,6,22,10,45,939.5,113.5,1.75,27.4,977.0,1066.05,749.8
2018,6,22,11,0,944.0,114.0,1.8,28.0,998.0,1070.93,751.04
2018,6,22,11,15,946.0,114.0,1.9,28.35,1011.0,1069.2,749.83
2018,6,22,11,30,948.0,114.0,2.0,28.7,1024.0,1063.9,746.55
2018,6,22,11,45,949.5,113.5,2.1,29.1,1030.0,1054.06,740.41
2018,6,22,12,0,951.0,113.0,2.2,29.5,1036.0,1040.75,732.2
2018,6,22,12,15,949.0,114.5,2.3,29.6,1034.5,1022.64,721.9
2018,6,22,12,30,947.0,116.0,2.4,29.7,1033.0,1001.29,709.57
2018,6,22,12,45,943.5,117.0,2.5,29.8,1023.5,975.0,694.06
2018,6,22,13,0,940.0,118.0,2.6,29.9,1014.0,945.77,676.58
2018,6,22,13,15,937.0,117.0,2.75,29.8,998.0,912.32,657.12
2018,6,22,13,30,934.0,116.0,2.9,29.7,982.0,876.2,635.6
2018,6,22,13,45,929.0,115.0,3.0,29.65,958.5,835.99,610.58
2018,6,22,14,0,924.0,114.0,3.1,29.6,935.0,793.57,583.74
2018,6,22,14,15,917.5,112.5,3.2,29.4,905.5,747.63,554.42
2018,6,22,14,30,911.0,111.0,3.3,29.2,876.0,700.0,521.3
2018,6,22,14,45,902.0,109.0,3.35,29.0,840.0,648.93,484.53
2018,6,22,15,0,893.0,107.0,3.4,28.8,804.0,596.84,445.91
2018,6,22,15,15,881.5,105.0,3.4,28.8,763.0,542.7,404.12
2018,6,22,15,30,870.0,103.0,3.4,28.8,722.0,488.26,360.89
2018,6,22,15,45,855.0,101.0,3.45,28.2,677.0,432.36,316.17
2018,6,22,16,0,840.0,99.0,3.5,27.6,632.0,372.43,267.06
2018,6,22,16,15,821.0,95.5,3.45,27.15,583.0,315.11,218.61
2018,6,22,16,30,802.0,92.0,3.4,26.7,534.0,259.38,171.09
2018,6,22,16,45,777.5,88.5,3.35,26.25,483.5,204.5,125.51
2018,6,22,17,0,753.0,85.0,3.3,25.8,433.0,152.3,85.47
2018,6,22,17,15,719.0,81.0,3.1,25.05,381.5,97.14,50.63
2018,6,22,17,30,685.0,77.0,2.9,24.3,330.0,50.61,37.95
2018,6,22,17,45,638.0,71.0,2.75,23.55,279.0,48.38,36.24
2018,6,22,18,0,591.0,65.0,2.6,22.8,228.0,45.99,34.28
2018,6,22,18,15,522.0,58.0,2.35,21.75,180.5,42.57,31.32
2018,6,22,18,30,453.0,51.0,2.1,20.7,133.0,39.01,28.04
2018,6,22,18,45,349.0,41.5,1.8,19.65,93.0,32.91,22.29
2018,6,22,19,0,245.0,32.0,1.5,18.6,53.0,25.19,13.51
2018,6,22,19,15,136.0,18.5,1.5,18.1,29.0,17.63,0.0
2018,6,22,19,30,27.0,5.0,1.5,17.6,5.0,4.77,0.0
2018,6,22,19,45,13.5,2.5,1.5,17.15,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,23,4,45,40.0,6.5,1.45,13.8,7.5,0.0,0.0
2018,6,23,5,0,80.0,13.0,1.5,14.1,15.0,23.6,0.0
2018,6,23,5,15,204.5,25.0,1.6,14.6,45.0,73.47,29.02
2018,6,23,5,30,329.0,37.0,1.7,15.1,75.0,133.1,90.84
2018,6,23,5,45,422.5,44.5,1.75,15.65,117.5,189.72,140.49
2018,6,23,6,0,516.0,52.0,1.8,16.2,160.0,256.35,198.19
2018,6,23,6,15,577.5,58.0,1.8,16.85,209.0,317.67,251.45
2018,6,23,6,30,639.0,64.0,1.8,17.5,258.0,384.85,307.88
2018,6,23,6,45,683.0,68.0,1.75,18.2,309.5,444.62,356.53
2018,6,23,7,0,727.0,72.0,1.7,18.9,361.0,509.17,406.84
2018,6,23,7,15,757.5,74.5,1.75,19.85,412.0,566.44,449.7
2018,6,23,7,30,788.0,77.0,1.8,20.8,463.0,624.85,491.81
2018,6,23,7,45,811.5,79.0,1.85,21.75,513.0,678.49,527.79
2018,6,23,8,0,835.0,81.0,1.9,22.7,563.0,727.21,558.62
2018,6,23,8,15,852.0,83.5,2.0,23.45,610.5,775.39,589.21
2018,6,23,8,30,869.0,86.0,2.1,24.2,658.0,822.34,618.38
2018,6,23,8,45,882.0,87.5,2.2,24.95,701.5,863.21,642.98
2018,6,23,9,0,895.0,89.0,2.3,25.7,745.0,902.06,665.95
2018,6,23,9,15,905.0,90.5,2.35,26.35,784.0,935.9,685.16
2018,6,23,9,30,915.0,92.0,2.4,27.0,823.0,967.1,702.51
2018,6,23,9,45,923.5,93.0,2.45,27.65,857.0,993.48,716.65
2018,6,23,10,0,932.0,94.0,2.5,28.3,891.0,1016.8,728.81
2018,6,23,10,15,937.0,95.5,2.55,28.85,918.5,1033.99,737.39
2018,6,23,10,30,942.0,97.0,2.6,29.4,946.0,1047.74,743.9
2018,6,23,10,45,945.5,97.5,2.65,29.95,966.5,1055.43,746.72
2018,6,23,11,0,949.0,98.0,2.7,30.5,987.0,1059.54,747.46
2018,6,23,11,15,951.0,99.0,2.8,30.8,1000.5,1059.05,746.72
2018,6,23,11,30,953.0,100.0,2.9,31.1,1014.0,1054.95,743.85
2018,6,23,11,45,954.0,100.5,2.95,31.35,1020.5,1045.77,737.62
2018,6,23,12,0,955.0,101.0,3.0,31.6,1027.0,1033.09,729.33
2018,6,23,12,15,954.0,101.0,3.05,31.65,1025.5,1014.59,718.06
2018,6,23,12,30,953.0,101.0,3.1,31.7,1024.0,992.82,704.79
2018,6,23,12,45,950.0,102.0,3.15,31.7,1015.0,967.02,689.1
2018,6,23,13,0,947.0,103.0,3.2,31.7,1006.0,938.24,671.47
2018,6,23,13,15,944.0,102.5,3.25,31.65,990.5,905.19,651.11
2018,6,23,13,30,941.0,102.0,3.3,31.6,975.0,869.44,628.84
2018,6,23,13,45,936.5,101.5,3.35,31.5,952.5,829.96,604.03
2018,6,23,14,0,932.0,101.0,3.4,31.4,930.0,788.21,577.43
2018,6,23,14,15,926.5,99.5,3.4,31.25,901.0,742.75,547.88
2018,6,23,14,30,921.0,98.0,3.4,31.1,872.0,695.49,515.05
2018,6,23,14,45,912.5,97.5,3.4,30.9,837.0,645.71,479.13
2018,6,23,15,0,904.0,97.0,3.4,30.7,802.0,594.83,441.38
2018,6,23,15,15,893.0,94.5,3.4,30.7,761.0,540.05,399.39
2018,6,23,15,30,882.0,92.0,3.4,30.7,720.0,484.92,355.89
2018,6,23,15,45,869.0,90.5,3.3,30.2,676.0,429.72,311.55
2018,6,23,16,0,856.0,89.0,3.2,29.7,632.0,374.84,266.14
2018,6,23,16,15,839.0,86.0,3.15,29.25,584.0,318.1,218.44
2018,6,23,16,30,822.0,83.0,3.1,28.8,536.0,257.13,167.21
2018,6,23,16,45,798.5,79.5,3.0,28.4,485.5,201.32,121.07
2018,6,23,17,0,775.0,76.0,2.9,28.0,435.0,148.04,80.35
2018,6,23,17,15,743.0,72.5,2.8,27.15,383.5,96.97,49.11
2018,6,23,17,30,711.0,69.0,2.7,26.3,332.0,49.8,36.93
2018,6,23,17,45,666.5,64.5,2.55,25.5,281.5,43.4,31.68
2018,6,23,18,0,622.0,60.0,2.4,24.7,231.0,41.97,30.55
2018,6,23,18,15,555.0,54.0,2.3,23.6,183.5,39.19,28.16
2018,6,23,18,30,488.0,48.0,2.2,22.5,136.0,36.32,25.52
2018,6,23,18,45,385.5,39.0,2.1,21.4,95.5,30.55,20.13
2018,6,23,19,0,283.0,30.0,2.0,20.3,55.0,24.5,12.93
2018,6,23,19,15,159.5,18.0,2.1,19.75,30.5,17.16,0.0
2018,6,23,19,30,36.0,6.0,2.2,19.2,6.0,5.72,0.0
2018,6,23,19,45,18.0,3.0,2.25,18.65,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.0,2.75,14.2,6.0,0.0,0.0
2018,6,24,5,0,65.0,10.0,2.8,14.4,12.0,18.59,0.0
2018,6,24,5,15,159.5,24.0,2.9,14.75,39.5,62.84,23.5
2018,6,24,5,30,254.0,38.0,3.0,15.1,67.0,114.25,78.19
2018,6,24,5,45,322.5,50.5,3.05,15.5,105.5,163.38,121.83
2018,6,24,6,0,391.0,63.0,3.1,15.9,144.0,220.15,171.68
2018,6,24,6,15,396.5,77.0,3.15,16.35,178.5,259.64,207.76
2018,6,24,6,30,402.0,91.0,3.2,16.8,213.0,299.26,242.65
2018,6,24,6,45,469.0,99.5,3.25,17.25,267.0,364.84,297.28
2018,6,24,7,0,536.0,108.0,3.3,17.7,321.0,440.72,358.56
2018,6,24,7,15,602.5,108.5,3.3,18.2,378.5,509.55,412.77
2018,6,24,7,30,669.0,109.0,3.3,18.7,436.0,582.99,468.97
2018,6,24,7,45,695.0,114.0,3.3,19.2,485.0,636.84,508.41
2018,6,24,8,0,721.0,119.0,3.3,19.7,534.0,691.03,546.67
2018,6,24,8,15,741.5,122.5,3.3,20.1,580.5,739.18,578.97
2018,6,24,8,30,762.0,126.0,3.3,20.5,627.0,783.57,608.03
2018,6,24,8,45,779.0,129.0,3.3,20.95,671.0,826.35,635.38
2018,6,24,9,0,796.0,132.0,3.3,21.4,715.0,867.58,661.23
2018,6,24,9,15,813.0,132.0,3.3,21.75,755.0,903.72,683.5
2018,6,24,9,30,830.0,132.0,3.3,22.1,795.0,937.79,704.17
2018,6,24,9,45,845.5,131.0,3.35,22.45,830.5,958.96,716.35
2018,6,24,10,0,861.0,130.0,3.4,22.8,866.0,985.51,732.24
2018,6,24,10,15,868.5,131.5,3.4,23.05,894.0,1003.97,742.6
2018,6,24,10,30,876.0,133.0,3.4,23.3,922.0,1019.29,750.98
2018,6,24,10,45,881.0,134.0,3.4,23.55,943.0,1028.33,755.33
2018,6,24,11,0,886.0,135.0,3.4,23.8,964.0,1034.02,757.64
2018,6,24,11,15,889.0,135.5,3.4,23.9,978.0,1033.81,756.67
2018,6,24,11,30,892.0,136.0,3.4,24.0,992.0,1030.21,753.67
2018,6,24,11,45,894.5,136.0,3.45,24.1,999.0,1022.26,748.34
2018,6,24,12,0,897.0,136.0,3.5,24.2,1006.0,1011.0,740.98
2018,6,24,12,15,900.0,134.0,3.5,24.25,1006.0,995.1,730.45
2018,6,24,12,30,903.0,132.0,3.5,24.3,1006.0,976.03,717.93
2018,6,24,12,45,905.0,129.0,3.5,24.35,998.5,951.99,702.19
2018,6,24,13,0,907.0,126.0,3.5,24.4,991.0,924.94,684.47
2018,6,24,13,15,903.5,125.0,3.5,24.3,975.0,892.09,663.21
2018,6,24,13,30,900.0,124.0,3.5,24.2,959.0,856.7,640.15
2018,6,24,13,45,895.0,123.0,3.55,24.15,936.5,817.75,614.6
2018,6,24,14,0,890.0,122.0,3.6,24.1,914.0,776.67,587.33
2018,6,24,14,15,881.5,121.5,3.6,23.9,884.0,731.65,556.8
2018,6,24,14,30,873.0,121.0,3.6,23.7,854.0,685.17,523.01
2018,6,24,14,45,863.0,119.0,3.6,23.5,818.5,635.23,485.87
2018,6,24,15,0,853.0,117.0,3.6,23.3,783.0,584.44,447.08
2018,6,24,15,15,841.5,114.5,3.6,23.3,743.0,531.83,405.5
2018,6,24,15,30,830.0,112.0,3.6,23.3,703.0,475.56,360.06
2018,6,24,15,45,813.5,109.5,3.6,22.7,658.0,420.2,314.76
2018,6,24,16,0,797.0,107.0,3.6,22.1,613.0,365.69,268.79
2018,6,24,16,15,775.5,104.0,3.6,21.7,565.0,310.4,221.16
2018,6,24,16,30,754.0,101.0,3.6,21.3,517.0,257.02,174.81
2018,6,24,16,45,728.0,96.5,3.6,20.9,467.0,199.18,126.13
2018,6,24,17,0,702.0,92.0,3.6,20.5,417.0,148.36,86.24
2018,6,24,17,15,667.0,87.5,3.55,19.95,367.0,100.0,55.46
2018,6,24,17,30,632.0,83.0,3.5,19.4,317.0,55.86,43.34
2018,6,24,17,45,584.0,76.5,3.45,18.85,267.5,52.53,40.62
2018,6,24,18,0,536.0,70.0,3.4,18.3,218.0,49.97,38.44
2018,6,24,18,15,470.0,62.0,3.3,17.75,172.5,45.9,34.79
2018,6,24,18,30,404.0,54.0,3.2,17.2,127.0,41.64,30.77
2018,6,24,18,45,311.5,42.5,3.1,16.65,88.5,32.72,22.45
2018,6,24,19,0,219.0,31.0,3.0,16.1,50.0,24.33,13.13
2018,6,24,19,15,123.0,18.0,2.9,15.85,27.5,14.33,0.0
2018,6,24,19,30,27.0,5.0,2.8,15.6,5.0,4.77,0.0
2018,6,24,19,45,13.5,2.5,2.75,15.35,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,4,45,27.0,5.5,2.95,13.5,6.0,0.0,0.0
2018,6,25,5,0,54.0,11.0,3.1,13.6,12.0,17.96,0.0
2018,6,25,5,15,144.0,25.5,3.15,13.85,39.0,61.33,22.17
2018,6,25,5,30,234.0,40.0,3.2,14.1,66.0,111.4,76.71
2018,6,25,5,45,284.0,51.5,3.3,14.35,99.0,152.49,114.32
2018,6,25,6,0,334.0,63.0,3.4,14.6,132.0,199.25,156.27
2018,6,25,6,15,252.5,84.5,3.4,14.9,145.0,201.09,161.9
2018,6,25,6,30,171.0,106.0,3.4,15.2,158.0,199.88,162.8
2018,6,25,6,45,235.0,123.5,3.35,15.5,208.5,261.08,214.23
2018,6,25,7,0,299.0,141.0,3.3,15.8,259.0,328.41,269.67
2018,6,25,7,15,338.0,155.0,3.25,16.25,306.0,382.05,312.64
2018,6,25,7,30,377.0,169.0,3.2,16.7,353.0,448.57,364.51
2018,6,25,7,45,537.5,146.5,3.15,17.2,439.0,554.85,448.01
2018,6,25,8,0,698.0,124.0,3.1,17.7,525.0,678.94,541.64
2018,6,25,8,15,735.0,122.5,3.05,18.1,576.5,733.66,578.33
2018,6,25,8,30,772.0,121.0,3.0,18.5,628.0,786.08,612.99
2018,6,25,8,45,790.0,122.5,3.0,18.95,671.5,828.43,640.0
2018,6,25,9,0,808.0,124.0,3.0,19.4,715.0,869.25,665.61
2018,6,25,9,15,823.0,125.0,3.05,19.8,755.0,905.0,687.85
2018,6,25,9,30,838.0,126.0,3.1,20.2,795.0,938.55,708.44
2018,6,25,9,45,851.0,126.0,3.15,20.6,829.5,958.84,719.95
2018,6,25,10,0,864.0,126.0,3.2,21.0,864.0,984.15,734.96
2018,6,25,10,15,871.0,127.0,3.25,21.25,891.5,1001.72,745.17
2018,6,25,10,30,878.0,128.0,3.3,21.5,919.0,1016.14,753.41
2018,6,25,10,45,884.0,128.0,3.35,21.8,940.0,1025.28,758.11
2018,6,25,11,0,890.0,128.0,3.4,22.1,961.0,1031.09,760.77
2018,6,25,11,15,894.0,128.5,3.5,22.15,975.5,1031.99,761.45
2018,6,25,11,30,898.0,129.0,3.6,22.2,990.0,1029.48,760.03
2018,6,25,11,45,901.0,128.5,3.65,22.25,997.5,1021.6,754.8
2018,6,25,12,0,904.0,128.0,3.7,22.3,1005.0,1010.39,747.51
2018,6,25,12,15,907.5,125.5,3.75,22.2,1005.0,994.47,737.61
2018,6,25,12,30,911.0,123.0,3.8,22.1,1005.0,975.34,725.63
2018,6,25,12,45,914.5,119.5,3.9,22.05,998.5,952.1,711.07
2018,6,25,13,0,918.0,116.0,4.0,22.0,992.0,925.74,694.34
2018,6,25,13,15,915.5,115.0,4.0,21.9,976.5,893.51,673.12
2018,6,25,13,30,913.0,114.0,4.0,21.8,961.0,858.64,650.0
2018,6,25,13,45,909.5,112.0,4.05,21.7,938.5,819.56,624.01
2018,6,25,14,0,906.0,110.0,4.1,21.6,916.0,778.23,596.18
2018,6,25,14,15,900.5,108.5,4.1,21.4,887.5,733.84,565.91
2018,6,25,14,30,895.0,107.0,4.1,21.2,859.0,687.72,532.01
2018,6,25,14,45,888.0,104.5,4.1,21.05,824.5,638.25,494.52
2018,6,25,15,0,881.0,102.0,4.1,20.9,790.0,587.61,455.11
2018,6,25,15,15,870.0,100.0,4.1,20.9,750.0,534.4,412.37
2018,6,25,15,30,859.0,98.0,4.1,20.9,710.0,480.86,368.16
2018,6,25,15,45,846.5,95.0,4.05,20.3,666.0,425.76,322.22
2018,6,25,16,0,834.0,92.0,4.0,19.7,622.0,370.97,275.14
2018,6,25,16,15,818.5,89.0,3.95,19.35,575.5,310.75,222.62
2018,6,25,16,30,803.0,86.0,3.9,19.0,529.0,256.4,174.36
2018,6,25,16,45,781.5,82.5,3.9,18.65,480.0,201.97,127.37
2018,6,25,17,0,760.0,79.0,3.9,18.3,431.0,149.84,85.72
2018,6,25,17,15,729.0,74.5,3.85,17.85,380.0,98.8,52.75
2018,6,25,17,30,698.0,70.0,3.8,17.4,329.0,51.55,39.91
2018,6,25,17,45,655.0,65.5,3.75,16.95,279.5,44.09,33.49
2018,6,25,18,0,612.0,61.0,3.7,16.5,230.0,42.71,32.31
2018,6,25,18,15,547.0,54.5,3.65,16.05,183.0,39.55,29.44
2018,6,25,18,30,482.0,48.0,3.6,15.6,136.0,36.26,26.27
2018,6,25,18,45,382.5,39.5,3.5,15.1,96.0,30.97,21.1
2018,6,25,19,0,283.0,31.0,3.4,14.6,56.0,25.45,14.15
2018,6,25,19,15,160.0,18.5,3.35,14.35,31.0,15.46,0.0
2018,6,25,19,30,37.0,6.0,3.3,14.1,6.0,5.72,0.0
2018,6,25,19,45,18.5,3.0,3.2,13.85,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,4,45,42.5,6.5,2.7,12.05,7.5,0.0,0.0
2018,6,26,5,0,85.0,13.0,2.8,12.3,15.0,24.09,0.0
2018,6,26,5,15,215.5,25.0,2.85,12.75,45.5,74.51,25.86
2018,6,26,5,30,346.0,37.0,2.9,13.2,76.0,136.36,93.14
2018,6,26,5,45,441.0,45.0,2.95,13.65,119.5,194.73,145.21
2018,6,26,6,0,536.0,53.0,3.0,14.1,163.0,263.31,205.54
2018,6,26,6,15,597.0,58.5,2.95,14.6,212.5,324.9,260.22
2018,6,26,6,30,658.0,64.0,2.9,15.1,262.0,392.24,318.14
2018,6,26,6,45,701.0,68.0,2.9,15.6,314.0,452.41,368.74
2018,6,26,7,0,744.0,72.0,2.9,16.1,366.0,517.29,421.19
2018,6,26,7,15,773.5,75.5,2.9,16.65,418.0,575.93,466.86
2018,6,26,7,30,803.0,79.0,2.9,17.2,470.0,635.6,511.72
2018,6,26,7,45,825.5,81.5,2.9,17.75,520.5,689.86,549.99
2018,6,26,8,0,848.0,84.0,2.9,18.3,571.0,739.0,582.73
2018,6,26,8,15,865.0,86.0,2.9,18.75,619.0,787.2,614.35
2018,6,26,8,30,882.0,88.0,2.9,19.2,667.0,834.15,644.48
2018,6,26,8,45,895.5,90.0,2.9,19.7,711.5,876.55,670.78
2018,6,26,9,0,909.0,92.0,2.9,20.2,756.0,916.91,695.31
2018,6,26,9,15,916.0,94.5,2.95,20.6,794.5,949.58,714.97
2018,6,26,9,30,923.0,97.0,3.0,21.0,833.0,979.41,732.66
2018,6,26,9,45,927.0,100.0,3.05,21.45,865.5,1003.9,746.59
2018,6,26,10,0,931.0,103.0,3.1,21.9,898.0,1025.12,758.38
2018,6,26,10,15,937.0,104.0,3.2,22.1,926.0,1042.81,769.07
2018,6,26,10,30,943.0,105.0,3.3,22.3,954.0,1057.1,777.64
2018,6,26,10,45,947.5,105.0,3.35,22.5,975.0,1065.34,781.95
2018,6,26,11,0,952.0,105.0,3.4,22.7,996.0,1070.01,784.11
2018,6,26,11,15,954.5,106.0,3.5,22.75,1010.0,1070.09,784.29
2018,6,26,11,30,957.0,107.0,3.6,22.8,1024.0,1066.53,782.23
2018,6,26,11,45,959.0,106.5,3.7,22.8,1031.0,1057.37,776.78
2018,6,26,12,0,961.0,106.0,3.8,22.8,1038.0,1044.68,769.12
2018,6,26,12,15,962.0,105.0,3.85,22.75,1037.0,1027.08,758.08
2018,6,26,12,30,963.0,104.0,3.9,22.7,1036.0,1006.14,744.89
2018,6,26,12,45,963.5,102.5,3.95,22.65,1028.5,980.98,728.9
2018,6,26,13,0,964.0,101.0,4.0,22.6,1021.0,952.66,710.76
2018,6,26,13,15,961.5,100.0,4.05,22.5,1005.0,919.16,689.17
2018,6,26,13,30,959.0,99.0,4.1,22.4,989.0,882.87,665.53
2018,6,26,13,45,955.5,98.0,4.15,22.3,966.5,843.15,639.32
2018,6,26,14,0,952.0,97.0,4.2,22.2,944.0,801.03,611.16
2018,6,26,14,15,946.5,95.5,4.2,22.0,914.5,754.82,579.82
2018,6,26,14,30,941.0,94.0,4.2,21.8,885.0,706.76,545.27
2018,6,26,14,45,934.0,92.0,4.25,21.6,849.5,655.69,506.94
2018,6,26,15,0,927.0,90.0,4.3,21.4,814.0,603.34,466.51
2018,6,26,15,15,916.5,88.5,4.3,21.4,773.5,548.6,422.57
2018,6,26,15,30,906.0,87.0,4.3,21.4,733.0,493.4,377.03
2018,6,26,15,45,893.5,85.0,4.25,20.85,688.0,436.73,329.67
2018,6,26,16,0,881.0,83.0,4.2,20.3,643.0,380.31,281.09
2018,6,26,16,15,865.0,80.0,4.15,19.85,594.5,322.5,230.31
2018,6,26,16,30,849.0,77.0,4.1,19.4,546.0,265.81,180.08
2018,6,26,16,45,827.0,74.0,4.05,19.0,495.0,203.59,126.66
2018,6,26,17,0,805.0,71.0,4.0,18.6,444.0,149.22,83.16
2018,6,26,17,15,775.0,67.5,3.9,18.15,392.5,96.48,49.08
2018,6,26,17,30,745.0,64.0,3.8,17.7,341.0,47.38,36.19
2018,6,26,17,45,702.5,59.5,3.75,17.2,289.5,43.56,32.99
2018,6,26,18,0,660.0,55.0,3.7,16.7,238.0,41.7,31.4
2018,6,26,18,15,586.5,50.5,3.55,16.2,188.5,36.28,26.53
2018,6,26,18,30,513.0,46.0,3.4,15.7,139.0,34.53,24.74
2018,6,26,18,45,422.0,38.0,3.3,15.25,99.0,29.6,19.92
2018,6,26,19,0,331.0,30.0,3.2,14.8,59.0,24.48,13.42
2018,6,26,19,15,188.0,18.0,3.15,14.5,32.5,14.95,0.0
2018,6,26,19,30,45.0,6.0,3.1,14.2,6.0,5.72,0.0
2018,6,26,19,45,22.5,3.0,3.0,13.9,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,27,4,45,38.5,6.0,3.15,12.5,7.0,0.0,0.0
2018,6,27,5,0,77.0,12.0,3.2,12.6,14.0,21.97,0.0
2018,6,27,5,15,202.0,25.5,3.2,12.85,44.5,71.95,23.35
2018,6,27,5,30,327.0,39.0,3.2,13.1,75.0,133.09,90.98
2018,6,27,5,45,396.0,47.5,3.25,13.35,113.0,183.17,136.96
2018,6,27,6,0,465.0,56.0,3.3,13.6,151.0,240.5,188.47
2018,6,27,6,15,254.5,76.0,3.25,14.05,130.0,198.75,160.27
2018,6,27,6,30,44.0,96.0,3.2,14.5,109.0,116.87,93.72
2018,6,27,6,45,53.5,122.0,3.2,14.9,141.0,151.13,122.62
2018,6,27,7,0,63.0,148.0,3.2,15.3,173.0,186.24,151.54
2018,6,27,7,15,340.0,133.5,3.2,15.8,296.0,368.63,303.27
2018,6,27,7,30,617.0,119.0,3.2,16.3,419.0,558.11,453.96
2018,6,27,7,45,729.0,102.5,3.2,16.75,493.5,646.68,521.07
2018,6,27,8,0,841.0,86.0,3.2,17.2,568.0,740.45,588.03
2018,6,27,8,15,858.0,88.5,3.2,17.65,616.0,784.06,616.31
2018,6,27,8,30,875.0,91.0,3.2,18.1,664.0,831.34,647.05
2018,6,27,8,45,888.0,92.0,3.25,18.5,707.5,871.99,673.01
2018,6,27,9,0,901.0,93.0,3.3,18.9,751.0,910.6,697.29
2018,6,27,9,15,901.0,99.5,3.35,19.25,787.5,941.07,715.89
2018,6,27,9,30,901.0,106.0,3.4,19.6,824.0,968.32,732.25
2018,6,27,9,45,897.0,114.5,3.45,19.9,854.5,990.53,745.32
2018,6,27,10,0,893.0,123.0,3.5,20.2,885.0,1009.13,756.02
2018,6,27,10,15,901.0,123.5,3.55,20.4,913.5,1027.66,767.05
2018,6,27,10,30,909.0,124.0,3.6,20.6,942.0,1042.96,775.98
2018,6,27,10,45,915.0,124.0,3.65,20.8,963.5,1052.4,781.13
2018,6,27,11,0,921.0,124.0,3.7,21.0,985.0,1058.38,784.16
2018,6,27,11,15,925.0,124.0,3.8,21.0,999.5,1058.86,784.67
2018,6,27,11,30,929.0,124.0,3.9,21.0,1014.0,1055.81,782.99
2018,6,27,11,45,932.0,123.5,4.0,21.0,1021.5,1047.77,778.12
2018,6,27,12,0,935.0,123.0,4.1,21.0,1029.0,1036.28,771.05
2018,6,27,12,15,934.5,123.0,4.15,20.9,1028.0,1018.53,759.85
2018,6,27,12,30,934.0,123.0,4.2,20.8,1027.0,997.57,746.56
2018,6,27,12,45,932.5,122.5,4.3,20.65,1018.5,972.12,730.66
2018,6,27,13,0,931.0,122.0,4.4,20.5,1010.0,943.7,712.61
2018,6,27,13,15,928.5,120.0,4.45,20.35,993.5,910.16,690.91
2018,6,27,13,30,926.0,118.0,4.5,20.2,977.0,873.94,667.17
2018,6,27,13,45,923.0,115.5,4.5,20.05,954.5,834.35,640.51
2018,6,27,14,0,920.0,113.0,4.5,19.9,932.0,792.41,611.95
2018,6,27,14,15,914.5,111.5,4.55,19.65,903.0,747.45,581.4
2018,6,27,14,30,909.0,110.0,4.6,19.4,874.0,700.71,547.08
2018,6,27,14,45,902.5,107.0,4.6,19.2,839.0,650.44,508.71
2018,6,27,15,0,896.0,104.0,4.6,19.0,804.0,598.92,468.32
2018,6,27,15,15,885.0,102.0,4.6,19.0,763.5,544.93,424.51
2018,6,27,15,30,874.0,100.0,4.6,19.0,723.0,490.58,379.18
2018,6,27,15,45,861.5,97.0,4.65,18.35,678.5,434.64,332.28
2018,6,27,16,0,849.0,94.0,4.7,17.7,634.0,378.99,284.11
2018,6,27,16,15,833.0,90.0,4.7,17.3,586.0,316.93,229.55
2018,6,27,16,30,817.0,86.0,4.7,16.9,538.0,260.76,179.27
2018,6,27,16,45,793.5,82.5,4.7,16.5,487.0,205.12,130.76
2018,6,27,17,0,770.0,79.0,4.7,16.1,436.0,152.01,87.86
2018,6,27,17,15,737.5,75.0,4.65,15.7,384.5,100.65,54.23
2018,6,27,17,30,705.0,71.0,4.6,15.3,333.0,53.24,41.76
2018,6,27,17,45,660.5,66.0,4.55,14.9,282.5,44.46,34.11
2018,6,27,18,0,616.0,61.0,4.5,14.5,232.0,42.69,32.57
2018,6,27,18,15,549.0,55.0,4.4,14.15,184.5,39.95,30.03
2018,6,27,18,30,482.0,49.0,4.3,13.8,137.0,37.13,27.24
2018,6,27,18,45,379.0,40.0,4.15,13.45,96.5,31.4,21.64
2018,6,27,19,0,276.0,31.0,4.0,13.1,56.0,25.42,14.29
2018,6,27,19,15,155.5,18.5,3.95,12.95,31.0,14.75,0.0
2018,6,27,19,30,35.0,6.0,3.9,12.8,6.0,5.72,0.0
2018,6,27,19,45,17.5,3.0,3.8,12.65,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,28,4,45,21.0,6.0,3.85,13.5,6.5,0.0,0.0
2018,6,28,5,0,42.0,12.0,3.9,13.6,13.0,17.14,0.0
2018,6,28,5,15,142.5,26.0,3.95,13.85,40.0,60.83,17.85
2018,6,28,5,30,243.0,40.0,4.0,14.1,67.0,113.12,77.28
2018,6,28,5,45,339.0,49.5,4.1,14.4,107.5,166.2,123.99
2018,6,28,6,0,435.0,59.0,4.2,14.7,148.0,232.41,181.79
2018,6,28,6,15,500.5,66.5,4.2,15.05,195.5,292.73,235.23
2018,6,28,6,30,566.0,74.0,4.2,15.4,243.0,359.39,292.92
2018,6,28,6,45,614.0,78.5,4.2,15.75,293.0,419.62,344.14
2018,6,28,7,0,662.0,83.0,4.2,16.1,343.0,483.56,396.8
2018,6,28,7,15,697.0,86.5,4.2,16.45,394.0,541.69,443.3
2018,6,28,7,30,732.0,90.0,4.2,16.8,445.0,599.74,488.39
2018,6,28,7,45,759.5,92.0,4.2,17.15,495.0,654.01,529.08
2018,6,28,8,0,787.0,94.0,4.2,17.5,545.0,708.58,567.51
2018,6,28,8,15,807.5,96.5,4.2,17.8,593.0,758.16,601.6
2018,6,28,8,30,828.0,99.0,4.2,18.1,641.0,806.86,634.48
2018,6,28,8,45,844.0,100.5,4.2,18.35,685.0,843.28,658.16
2018,6,28,9,0,860.0,102.0,4.2,18.6,729.0,883.78,684.57
2018,6,28,9,15,871.0,103.5,4.15,18.85,768.0,917.72,705.79
2018,6,28,9,30,882.0,105.0,4.1,19.1,807.0,949.19,725.14
2018,6,28,9,45,891.5,106.0,4.1,19.35,841.0,976.01,741.44
2018,6,28,10,0,901.0,107.0,4.1,19.6,875.0,999.92,755.73
2018,6,28,10,15,907.0,108.0,4.1,19.75,902.5,1017.29,765.89
2018,6,28,10,30,913.0,109.0,4.1,19.9,930.0,1031.37,773.94
2018,6,28,10,45,917.5,109.5,4.1,20.1,951.0,1040.03,778.3
2018,6,28,11,0,922.0,110.0,4.1,20.3,972.0,1045.23,780.48
2018,6,28,11,15,924.0,110.5,4.15,20.35,985.0,1044.4,779.57
2018,6,28,11,30,926.0,111.0,4.2,20.4,998.0,1040.06,776.46
2018,6,28,11,45,926.5,111.5,4.2,20.45,1004.0,1030.76,769.85
2018,6,28,12,0,927.0,112.0,4.2,20.5,1010.0,1018.05,761.09
2018,6,28,12,15,928.5,110.5,4.2,20.45,1009.5,1001.05,749.85
2018,6,28,12,30,930.0,109.0,4.2,20.4,1009.0,980.81,736.49
2018,6,28,12,45,930.5,107.5,4.2,20.4,1001.5,956.48,720.26
2018,6,28,13,0,931.0,106.0,4.2,20.4,994.0,929.08,701.96
2018,6,28,13,15,928.0,105.5,4.25,20.35,978.5,896.66,680.54
2018,6,28,13,30,925.0,105.0,4.3,20.3,963.0,861.57,657.15
2018,6,28,13,45,920.5,104.0,4.3,20.2,940.5,822.32,630.58
2018,6,28,14,0,916.0,103.0,4.3,20.1,918.0,780.83,602.21
2018,6,28,14,15,910.0,101.5,4.25,19.95,889.0,735.78,570.94
2018,6,28,14,30,904.0,100.0,4.2,19.8,860.0,688.99,536.39
2018,6,28,14,45,895.5,99.0,4.2,19.65,825.5,639.6,498.67
2018,6,28,15,0,887.0,98.0,4.2,19.5,791.0,589.13,459.11
2018,6,28,15,15,876.0,96.0,4.2,19.5,751.0,535.66,415.91
2018,6,28,15,30,865.0,94.0,4.2,19.5,711.0,481.83,371.22
2018,6,28,15,45,851.0,92.0,4.15,19.05,667.0,426.68,324.76
2018,6,28,16,0,837.0,90.0,4.1,18.6,623.0,371.96,277.33
2018,6,28,16,15,818.5,88.0,4.1,18.25,575.5,311.5,224.46
2018,6,28,16,30,800.0,86.0,4.1,17.9,528.0,257.23,176.13
2018,6,28,16,45,775.0,83.0,4.05,17.55,478.0,202.69,128.89
2018,6,28,17,0,750.0,80.0,4.0,17.2,428.0,150.84,87.28
2018,6,28,17,15,716.5,76.0,4.0,16.7,377.0,100.52,54.48
2018,6,28,17,30,683.0,72.0,4.0,16.2,326.0,49.46,38.27
2018,6,28,17,45,636.0,68.0,3.95,15.75,276.5,45.92,35.28
2018,6,28,18,0,589.0,64.0,3.9,15.3,227.0,45.04,34.56
2018,6,28,18,15,519.5,57.5,3.8,14.85,180.0,42.01,31.78
2018,6,28,18,30,450.0,51.0,3.7,14.4,133.0,38.88,28.72
2018,6,28,18,45,345.5,42.0,3.65,13.95,93.5,33.26,23.21
2018,6,28,19,0,241.0,33.0,3.6,13.5,54.0,25.97,14.7
2018,6,28,19,15,134.0,19.5,3.6,13.4,30.0,15.57,0.0
2018,6,28,19,30,27.0,6.0,3.6,13.3,6.0,5.72,0.0
2018,6,28,19,45,13.5,3.0,3.55,13.15,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,4,45,40.0,5.5,2.0,12.5,6.5,0.0,0.0
2018,6,29,5,0,80.0,11.0,2.1,12.7,13.0,21.28,0.0
2018,6,29,5,15,204.5,23.0,2.1,13.1,42.0,69.41,18.38
2018,6,29,5,30,329.0,35.0,2.1,13.5,71.0,129.23,87.16
2018,6,29,5,45,421.0,42.5,2.1,13.95,112.5,184.85,136.89
2018,6,29,6,0,513.0,50.0,2.1,14.4,154.0,250.39,194.36
2018,6,29,6,15,573.0,55.5,2.05,14.9,202.0,310.11,247.12
2018,6,29,6,30,633.0,61.0,2.0,15.4,250.0,375.55,303.08
2018,6,29,6,45,675.5,65.0,2.0,15.9,300.5,434.25,352.09
2018,6,29,7,0,718.0,69.0,2.0,16.4,351.0,497.5,402.83
2018,6,29,7,15,748.0,73.0,2.0,17.05,402.0,555.76,447.61
2018,6,29,7,30,778.0,77.0,2.0,17.7,453.0,615.18,491.6
2018,6,29,7,45,801.0,79.0,2.0,18.3,502.5,668.17,528.48
2018,6,29,8,0,824.0,81.0,2.0,18.9,552.0,716.23,559.94
2018,6,29,8,15,841.0,83.0,2.1,19.55,599.0,763.61,590.85
2018,6,29,8,30,858.0,85.0,2.2,20.2,646.0,809.82,620.41
2018,6,29,8,45,871.5,87.0,2.25,20.8,690.0,851.56,646.15
2018,6,29,9,0,885.0,89.0,2.3,21.4,734.0,891.35,670.22
2018,6,29,9,15,893.0,92.5,2.4,21.95,773.0,925.57,690.85
2018,6,29,9,30,901.0,96.0,2.5,22.5,812.0,957.07,709.57
2018,6,29,9,45,905.5,98.5,2.65,23.0,844.5,981.22,723.97
2018,6,29,10,0,910.0,101.0,2.8,23.5,877.0,1002.2,736.35
2018,6,29,10,15,916.0,102.0,2.85,23.9,904.5,1019.8,745.94
2018,6,29,10,30,922.0,103.0,2.9,24.3,932.0,1034.07,753.45
2018,6,29,10,45,925.5,104.0,3.0,24.65,952.5,1042.41,757.84
2018,6,29,11,0,929.0,105.0,3.1,25.0,973.0,1047.24,760.11
2018,6,29,11,15,931.5,105.5,3.15,25.3,986.5,1047.0,758.96
2018,6,29,11,30,934.0,106.0,3.2,25.6,1000.0,1043.22,755.69
2018,6,29,11,45,935.0,106.0,3.3,25.9,1006.5,1033.93,749.41
2018,6,29,12,0,936.0,106.0,3.4,26.2,1013.0,1021.22,741.02
2018,6,29,12,15,935.0,106.5,3.45,26.3,1012.0,1003.71,729.8
2018,6,29,12,30,934.0,107.0,3.5,26.4,1011.0,983.0,716.56
2018,6,29,12,45,931.0,108.0,3.6,26.45,1002.5,957.81,700.86
2018,6,29,13,0,928.0,109.0,3.7,26.5,994.0,929.69,683.17
2018,6,29,13,15,925.0,108.5,3.75,26.45,978.5,897.36,662.54
2018,6,29,13,30,922.0,108.0,3.8,26.4,963.0,862.37,640.0
2018,6,29,13,45,918.0,106.5,3.85,26.4,940.5,823.16,614.27
2018,6,29,14,0,914.0,105.0,3.9,26.4,918.0,781.68,586.74
2018,6,29,14,15,908.5,103.5,3.95,26.25,889.5,737.05,557.06
2018,6,29,14,30,903.0,102.0,4.0,26.1,861.0,690.66,524.04
2018,6,29,14,45,895.5,100.0,4.0,25.95,826.5,641.02,487.19
2018,6,29,15,0,888.0,98.0,4.0,25.8,792.0,590.22,448.47
2018,6,29,15,15,877.5,96.0,4.0,25.8,752.0,536.94,406.55
2018,6,29,15,30,867.0,94.0,4.0,25.8,712.0,483.26,363.1
2018,6,29,15,45,854.5,91.0,3.95,25.25,668.0,427.74,317.68
2018,6,29,16,0,842.0,88.0,3.9,24.7,624.0,372.51,271.12
2018,6,29,16,15,825.5,85.0,3.85,24.3,577.0,316.62,222.95
2018,6,29,16,30,809.0,82.0,3.8,23.9,530.0,256.47,171.13
2018,6,29,16,45,787.0,79.0,3.7,23.5,480.5,201.94,124.82
2018,6,29,17,0,765.0,76.0,3.6,23.1,431.0,149.75,83.69
2018,6,29,17,15,733.5,72.0,3.45,22.45,380.0,98.68,51.02
2018,6,29,17,30,702.0,68.0,3.3,21.8,329.0,51.42,39.06
2018,6,29,17,45,658.0,63.5,3.15,21.2,279.0,42.54,31.53
2018,6,29,18,0,614.0,59.0,3.0,20.6,229.0,41.07,30.32
2018,6,29,18,15,549.0,53.0,2.8,19.85,182.0,38.25,27.83
2018,6,29,18,30,484.0,47.0,2.6,19.1,135.0,35.34,25.08
2018,6,29,18,45,383.5,38.5,2.4,18.3,95.0,30.0,19.99
2018,6,29,19,0,283.0,30.0,2.2,17.5,55.0,24.42,13.23
2018,6,29,19,15,160.0,18.0,2.3,17.1,30.5,14.93,0.0
2018,6,29,19,30,37.0,6.0,2.4,16.7,6.0,5.72,0.0
2018,6,29,19,45,18.5,3.0,2.45,16.3,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,4,45,52.0,5.5,1.4,13.5,6.5,0.0,0.0
2018,6,30,5,0,104.0,11.0,1.5,13.8,13.0,24.42,0.0
2018,6,30,5,15,240.5,21.0,1.6,14.3,42.5,73.91,16.97
2018,6,30,5,30,377.0,31.0,1.7,14.8,72.0,136.66,90.69
2018,6,30,5,45,466.5,38.0,1.75,15.35,114.5,193.27,141.56
2018,6,30,6,0,556.0,45.0,1.8,15.9,157.0,259.66,199.66
2018,6,30,6,15,613.0,50.0,1.75,16.65,205.5,318.5,251.34
2018,6,30,6,30,670.0,55.0,1.7,17.4,254.0,384.15,306.79
2018,6,30,6,45,710.0,59.0,1.65,18.1,305.0,444.81,356.38
2018,6,30,7,0,750.0,63.0,1.6,18.8,356.0,508.3,406.02
2018,6,30,7,15,778.0,66.5,1.5,19.7,407.5,566.25,448.76
2018,6,30,7,30,806.0,70.0,1.4,20.6,459.0,625.15,490.16
2018,6,30,7,45,828.0,72.0,1.35,21.45,509.0,674.32,521.92
2018,6,30,8,0,850.0,74.0,1.3,22.3,559.0,727.28,554.72
2018,6,30,8,15,866.0,76.0,1.35,23.05,606.5,774.96,584.13
2018,6,30,8,30,882.0,78.0,1.4,23.8,654.0,821.32,612.1
2018,6,30,8,45,893.5,80.0,1.5,24.55,697.5,862.24,636.53
2018,6,30,9,0,905.0,82.0,1.6,25.3,741.0,901.02,659.28
2018,6,30,9,15,913.5,84.0,1.7,25.85,779.5,934.68,679.01
2018,6,30,9,30,922.0,86.0,1.8,26.4,818.0,965.61,696.89
2018,6,30,9,45,928.5,87.5,1.9,27.0,851.5,991.16,711.14
2018,6,30,10,0,935.0,89.0,2.0,27.6,885.0,1013.56,723.42
2018,6,30,10,15,939.5,90.5,2.1,27.95,912.5,1030.7,733.16
2018,6,30,10,30,944.0,92.0,2.2,28.3,940.0,1044.39,740.85
2018,6,30,10,45,947.5,93.0,2.3,28.65,961.0,1053.02,745.48
2018,6,30,11,0,951.0,94.0,2.4,29.0,982.0,1058.06,748.01
2018,6,30,11,15,952.5,94.5,2.5,29.15,995.0,1056.95,747.43
2018,6,30,11,30,954.0,95.0,2.6,29.3,1008.0,1052.23,744.72
2018,6,30,11,45,954.0,95.5,2.7,29.45,1014.0,1042.43,738.94
2018,6,30,12,0,954.0,96.0,2.8,29.6,1020.0,1029.15,731.04
2018,6,30,12,15,951.0,98.0,2.9,29.6,1018.5,1011.04,720.58
2018,6,30,12,30,948.0,100.0,3.0,29.6,1017.0,989.71,708.06
2018,6,30,12,45,943.0,102.5,3.05,29.6,1008.0,963.9,692.25
2018,6,30,13,0,938.0,105.0,3.1,29.6,999.0,935.19,674.52
2018,6,30,13,15,934.5,104.0,3.15,29.5,983.0,901.7,653.86
2018,6,30,13,30,931.0,103.0,3.2,29.4,967.0,865.57,631.3
2018,6,30,13,45,926.0,102.5,3.25,29.35,944.5,826.22,606.24
2018,6,30,14,0,921.0,102.0,3.3,29.3,922.0,784.64,579.42
2018,6,30,14,15,914.0,101.5,3.3,29.1,893.0,739.6,550.03
2018,6,30,14,30,907.0,101.0,3.3,28.9,864.0,692.9,517.51
2018,6,30,14,45,898.0,100.0,3.35,28.75,829.0,643.05,481.4
2018,6,30,15,0,889.0,99.0,3.4,28.6,794.0,592.17,443.48
2018,6,30,15,15,878.5,96.5,3.4,28.6,753.5,538.39,401.94
2018,6,30,15,30,868.0,94.0,3.4,28.6,713.0,484.21,358.87
2018,6,30,15,45,852.5,92.5,3.4,28.0,668.5,428.68,314.32
2018,6,30,16,0,837.0,91.0,3.4,27.4,624.0,373.74,268.83
2018,6,30,16,15,817.5,89.0,3.4,26.85,576.5,312.96,217.91
2018,6,30,16,30,798.0,87.0,3.4,26.3,529.0,258.45,171.3
2018,6,30,16,45,774.5,83.5,3.45,25.8,479.0,203.8,125.61
2018,6,30,17,0,751.0,80.0,3.5,25.3,429.0,151.69,85.05
2018,6,30,17,15,718.0,76.0,3.4,24.5,378.0,101.27,53.1
2018,6,30,17,30,685.0,72.0,3.3,23.7,327.0,50.07,37.58
2018,6,30,17,45,639.5,67.0,3.2,22.9,277.0,45.15,33.55
2018,6,30,18,0,594.0,62.0,3.1,22.1,227.0,43.42,32.16
2018,6,30,18,15,526.0,56.0,2.95,21.3,180.0,40.74,29.8
2018,6,30,18,30,458.0,50.0,2.8,20.5,133.0,37.98,27.2
2018,6,30,18,45,357.0,40.0,2.65,19.65,93.0,31.37,21.02
2018,6,30,19,0,256.0,30.0,2.5,18.8,53.0,24.41,13.11
2018,6,30,19,15,144.5,17.5,2.5,18.4,29.0,13.91,0.0
2018,6,30,19,30,33.0,5.0,2.5,18.0,5.0,4.77,0.0
2018,6,30,19,45,16.5,2.5,2.5,17.6,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,4,45,30.5,5.0,2.8,14.4,5.5,0.0,0.0
2018,7,1,5,0,61.0,10.0,2.8,14.6,11.0,17.65,0.0
2018,7,1,5,15,161.5,22.5,2.9,15.0,37.0,59.6,10.84
2018,7,1,5,30,262.0,35.0,3.0,15.4,63.0,111.38,74.19
2018,7,1,5,45,345.5,46.0,3.05,15.85,103.0,164.96,121.65
2018,7,1,6,0,429.0,57.0,3.1,16.3,143.0,227.02,175.72
2018,7,1,6,15,488.5,65.5,3.05,16.75,189.5,285.44,227.03
2018,7,1,6,30,548.0,74.0,3.0,17.2,236.0,349.65,281.94
2018,7,1,6,45,591.5,80.0,3.0,17.65,285.0,408.26,331.02
