Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,0,635.0,86.0,3.0,18.1,334.0,470.23,381.16
2018,7,1,7,15,667.0,91.5,2.9,18.6,384.0,527.55,425.72
2018,7,1,7,30,699.0,97.0,2.8,19.1,434.0,586.41,469.85
2018,7,1,7,45,723.5,101.5,2.75,19.6,483.0,640.02,508.7
2018,7,1,8,0,748.0,106.0,2.7,20.1,532.0,691.51,543.84
2018,7,1,8,15,767.5,109.5,2.7,20.6,579.0,740.06,575.83
2018,7,1,8,30,787.0,113.0,2.7,21.1,626.0,787.75,606.56
2018,7,1,8,45,801.5,116.0,2.7,21.65,669.0,829.44,632.43
2018,7,1,9,0,816.0,119.0,2.7,22.2,712.0,869.38,656.71
2018,7,1,9,15,830.0,120.5,2.75,22.6,752.0,905.23,678.65
2018,7,1,9,30,844.0,122.0,2.8,23.0,792.0,931.31,693.88
2018,7,1,9,45,855.5,122.0,2.85,23.45,826.0,958.24,709.56
2018,7,1,10,0,867.0,122.0,2.9,23.9,860.0,982.46,723.39
2018,7,1,10,15,874.5,123.5,2.95,24.2,888.5,1001.41,734.2
2018,7,1,10,30,882.0,125.0,3.0,24.5,917.0,1017.2,743.03
2018,7,1,10,45,887.5,126.0,3.05,24.8,938.5,1027.19,748.19
2018,7,1,11,0,893.0,127.0,3.1,25.1,960.0,1033.81,751.32
2018,7,1,11,15,896.5,127.0,3.2,25.25,974.0,1033.99,751.29
2018,7,1,11,30,900.0,127.0,3.3,25.4,988.0,1030.76,749.19
2018,7,1,11,45,901.5,127.5,3.35,25.6,995.0,1022.63,743.5
2018,7,1,12,0,903.0,128.0,3.4,25.8,1002.0,1011.16,735.77
2018,7,1,12,15,899.0,130.5,3.45,25.8,1000.0,993.08,724.4
2018,7,1,12,30,895.0,133.0,3.5,25.8,998.0,971.99,711.12
2018,7,1,12,45,888.5,135.0,3.55,25.8,988.0,945.26,694.13
2018,7,1,13,0,882.0,137.0,3.6,25.8,978.0,915.92,675.37
2018,7,1,13,15,878.0,136.5,3.65,25.65,962.5,883.95,655.15
2018,7,1,13,30,874.0,136.0,3.7,25.5,947.0,849.54,633.12
2018,7,1,13,45,868.5,134.5,3.75,25.35,924.0,810.74,607.88
2018,7,1,14,0,863.0,133.0,3.8,25.2,901.0,769.92,580.98
2018,7,1,14,15,856.0,131.5,3.75,24.9,872.5,726.19,551.14
2018,7,1,14,30,849.0,130.0,3.7,24.6,844.0,680.93,518.39
2018,7,1,14,45,839.5,128.0,3.7,24.35,809.5,632.38,482.49
2018,7,1,15,0,830.0,126.0,3.7,24.1,775.0,581.11,443.66
2018,7,1,15,15,818.0,123.0,3.7,24.1,735.0,528.22,402.1
2018,7,1,15,30,806.0,120.0,3.7,24.1,695.0,475.24,359.31
2018,7,1,15,45,791.0,117.0,3.65,23.5,651.5,421.2,315.23
2018,7,1,16,0,776.0,114.0,3.6,22.9,608.0,367.87,270.42
2018,7,1,16,15,758.0,109.0,3.55,22.5,561.0,312.89,223.26
2018,7,1,16,30,740.0,104.0,3.5,22.1,514.0,259.44,176.98
2018,7,1,16,45,715.0,99.5,3.45,21.7,465.0,202.25,128.88
2018,7,1,17,0,690.0,95.0,3.4,21.3,416.0,152.06,89.3
2018,7,1,17,15,656.0,90.0,3.35,20.75,366.0,103.8,58.02
2018,7,1,17,30,622.0,85.0,3.3,20.2,316.0,59.66,46.48
2018,7,1,17,45,575.5,78.0,3.25,19.6,267.0,53.64,41.45
2018,7,1,18,0,529.0,71.0,3.2,19.0,218.0,50.72,38.99
2018,7,1,18,15,463.0,63.0,3.15,18.4,172.5,46.7,35.4
2018,7,1,18,30,397.0,55.0,3.1,17.8,127.0,42.5,31.44
2018,7,1,18,45,304.0,43.0,3.0,17.15,88.5,33.1,22.73
2018,7,1,19,0,211.0,31.0,2.9,16.5,50.0,24.31,13.17
2018,7,1,19,15,117.5,18.0,2.9,16.15,27.5,14.32,0.0
2018,7,1,19,30,24.0,5.0,2.9,15.8,5.0,4.77,0.0
2018,7,1,19,45,12.0,2.5,2.85,15.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.8,14.0,3.0,0.0,0.0
2018,7,2,5,0,26.0,6.0,1.9,14.2,6.0,9.15,0.0
2018,7,2,5,15,82.5,19.5,1.95,14.6,27.0,38.34,3.58
2018,7,2,5,30,139.0,33.0,2.0,15.0,48.0,78.92,52.48
2018,7,2,5,45,156.0,49.0,2.05,15.4,73.5,104.48,77.04
2018,7,2,6,0,173.0,65.0,2.1,15.8,99.0,136.54,105.86
2018,7,2,6,15,100.0,85.0,2.1,16.2,106.0,132.4,105.0
2018,7,2,6,30,27.0,105.0,2.1,16.6,113.0,119.18,94.77
2018,7,2,6,45,50.0,128.0,2.05,17.05,146.0,156.18,125.51
2018,7,2,7,0,73.0,151.0,2.0,17.5,179.0,195.39,157.5
2018,7,2,7,15,73.5,169.5,2.0,17.95,201.5,217.83,175.07
2018,7,2,7,30,74.0,188.0,2.0,18.4,224.0,240.17,192.21
2018,7,2,7,45,108.0,211.5,2.0,18.8,270.0,300.83,239.91
2018,7,2,8,0,142.0,235.0,2.0,19.2,316.0,355.44,281.8
2018,7,2,8,15,311.0,226.0,2.0,19.7,422.5,493.66,389.17
2018,7,2,8,30,480.0,217.0,2.0,20.2,529.0,645.7,501.3
2018,7,2,8,45,586.0,198.0,1.95,20.65,605.0,736.71,564.7
2018,7,2,9,0,692.0,179.0,1.9,21.1,681.0,828.46,625.87
2018,7,2,9,15,678.0,197.5,1.95,21.45,711.5,853.67,640.32
2018,7,2,9,30,664.0,216.0,2.0,21.8,742.0,875.42,653.06
2018,7,2,9,45,639.0,240.5,2.05,22.2,764.5,889.33,659.93
2018,7,2,10,0,614.0,265.0,2.1,22.6,787.0,899.31,663.97
2018,7,2,10,15,623.5,269.0,2.15,22.9,814.0,919.3,676.08
2018,7,2,10,30,633.0,273.0,2.2,23.2,841.0,936.82,686.44
2018,7,2,10,45,641.0,276.0,2.3,23.45,862.5,949.22,694.14
2018,7,2,11,0,649.0,279.0,2.4,23.7,884.0,958.9,700.14
2018,7,2,11,15,654.0,281.0,2.45,23.8,898.5,961.75,701.69
2018,7,2,11,30,659.0,283.0,2.5,23.9,913.0,961.75,701.52
2018,7,2,11,45,661.5,283.5,2.6,24.05,920.0,954.94,697.33
2018,7,2,12,0,664.0,284.0,2.7,24.2,927.0,945.36,691.38
2018,7,2,12,15,664.5,283.5,2.8,24.2,926.5,930.22,682.17
2018,7,2,12,30,665.0,283.0,2.9,24.2,926.0,912.56,671.27
2018,7,2,12,45,664.0,281.0,2.95,24.2,918.5,889.74,656.5
2018,7,2,13,0,663.0,279.0,3.0,24.2,911.0,864.75,640.18
2018,7,2,13,15,658.0,276.5,3.1,24.05,895.5,833.82,620.29
2018,7,2,13,30,653.0,274.0,3.2,23.9,880.0,801.23,598.96
2018,7,2,13,45,645.5,270.5,3.25,23.75,857.5,764.26,573.95
2018,7,2,14,0,638.0,267.0,3.3,23.6,835.0,726.15,547.71
2018,7,2,14,15,629.0,262.5,3.35,23.3,807.0,685.11,519.2
2018,7,2,14,30,620.0,258.0,3.4,23.0,779.0,643.43,489.58
2018,7,2,14,45,608.5,251.5,3.45,22.7,745.5,598.01,456.56
2018,7,2,15,0,597.0,245.0,3.5,22.4,712.0,552.59,422.7
2018,7,2,15,15,581.5,238.0,3.5,22.4,673.5,504.85,385.7
2018,7,2,15,30,566.0,231.0,3.5,22.4,635.0,457.63,348.27
2018,7,2,15,45,548.5,221.5,3.55,21.6,592.5,408.46,309.62
2018,7,2,16,0,531.0,212.0,3.6,20.8,550.0,360.67,271.01
2018,7,2,16,15,511.0,200.0,3.55,20.35,505.0,311.68,230.37
2018,7,2,16,30,491.0,188.0,3.5,19.9,460.0,264.74,191.14
2018,7,2,16,45,466.5,174.5,3.45,19.45,413.0,218.01,152.83
2018,7,2,17,0,442.0,161.0,3.4,19.0,366.0,174.15,118.7
2018,7,2,17,15,410.5,146.5,3.4,18.45,319.5,132.04,90.15
2018,7,2,17,30,379.0,132.0,3.4,17.9,273.0,93.81,76.7
2018,7,2,17,45,340.5,115.5,3.35,17.3,228.0,81.86,66.6
2018,7,2,18,0,302.0,99.0,3.3,16.7,183.0,75.98,61.58
2018,7,2,18,15,253.5,81.0,3.2,16.25,141.5,63.26,50.27
2018,7,2,18,30,205.0,63.0,3.1,15.8,100.0,50.08,38.34
2018,7,2,18,45,151.0,44.5,3.05,15.3,67.5,36.08,25.49
2018,7,2,19,0,97.0,26.0,3.0,14.8,35.0,21.61,11.16
2018,7,2,19,15,53.5,14.0,2.95,14.55,18.5,11.85,0.0
2018,7,2,19,30,10.0,2.0,2.9,14.3,2.0,1.91,0.0
2018,7,2,19,45,5.0,1.0,2.9,14.1,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,4,45,18.0,4.0,2.95,13.35,4.5,0.0,0.0
2018,7,3,5,0,36.0,8.0,3.0,13.5,9.0,12.35,0.0
2018,7,3,5,15,136.5,23.0,3.0,13.8,36.0,54.94,4.5
2018,7,3,5,30,237.0,38.0,3.0,14.1,63.0,108.54,72.54
2018,7,3,5,45,322.5,49.0,3.05,14.4,102.0,159.38,118.06
2018,7,3,6,0,408.0,60.0,3.1,14.7,141.0,221.81,172.64
2018,7,3,6,15,435.5,73.0,3.05,15.0,181.5,268.3,214.84
2018,7,3,6,30,463.0,86.0,3.0,15.3,222.0,319.18,259.45
2018,7,3,6,45,554.5,88.0,3.0,15.65,281.0,397.05,324.45
2018,7,3,7,0,646.0,90.0,3.0,16.0,340.0,480.05,391.83
2018,7,3,7,15,682.0,94.5,3.0,16.45,391.5,539.32,438.46
2018,7,3,7,30,718.0,99.0,3.0,16.9,443.0,600.45,485.1
2018,7,3,7,45,746.0,102.0,3.0,17.35,493.5,655.72,525.88
2018,7,3,8,0,774.0,105.0,3.0,17.8,544.0,709.14,562.97
2018,7,3,8,15,795.0,107.0,3.0,18.25,591.5,758.3,595.74
2018,7,3,8,30,816.0,109.0,3.0,18.7,639.0,806.63,627.3
2018,7,3,8,45,833.0,110.5,3.0,19.15,683.5,849.83,654.69
2018,7,3,9,0,850.0,112.0,3.0,19.6,728.0,884.64,675.87
2018,7,3,9,15,859.5,115.0,3.05,19.95,767.0,918.72,697.0
2018,7,3,9,30,869.0,118.0,3.1,20.3,806.0,950.27,716.25
2018,7,3,9,45,875.5,121.0,3.15,20.65,839.5,976.22,731.64
2018,7,3,10,0,882.0,124.0,3.2,21.0,873.0,999.16,745.04
2018,7,3,10,15,889.5,125.0,3.25,21.25,901.5,1017.85,755.94
2018,7,3,10,30,897.0,126.0,3.3,21.5,930.0,1033.34,764.8
2018,7,3,10,45,903.0,126.0,3.35,21.8,951.5,1042.98,769.77
2018,7,3,11,0,909.0,126.0,3.4,22.1,973.0,1049.2,772.65
2018,7,3,11,15,912.5,126.0,3.4,22.2,987.5,1049.45,771.95
2018,7,3,11,30,916.0,126.0,3.4,22.3,1002.0,1046.22,769.14
2018,7,3,11,45,918.0,126.0,3.45,22.45,1009.0,1038.03,763.49
2018,7,3,12,0,920.0,126.0,3.5,22.6,1016.0,1026.43,755.73
2018,7,3,12,15,919.0,127.0,3.55,22.65,1015.5,1009.59,744.91
2018,7,3,12,30,918.0,128.0,3.6,22.7,1015.0,989.58,732.06
2018,7,3,12,45,915.0,128.5,3.65,22.7,1006.5,964.2,715.8
2018,7,3,13,0,912.0,129.0,3.7,22.7,998.0,935.94,697.6
2018,7,3,13,15,910.0,127.0,3.7,22.7,982.5,903.48,676.19
2018,7,3,13,30,908.0,125.0,3.7,22.7,967.0,868.36,652.89
2018,7,3,13,45,904.5,123.0,3.7,22.65,945.0,829.53,627.02
2018,7,3,14,0,901.0,121.0,3.7,22.6,923.0,788.42,599.37
2018,7,3,14,15,895.0,119.0,3.7,22.5,894.0,743.45,568.83
2018,7,3,14,30,889.0,117.0,3.7,22.4,865.0,696.76,534.65
2018,7,3,14,45,880.5,115.0,3.7,22.3,830.0,647.04,497.36
2018,7,3,15,0,872.0,113.0,3.7,22.2,795.0,596.25,458.28
2018,7,3,15,15,860.5,111.0,3.7,22.2,755.0,543.1,416.15
2018,7,3,15,30,849.0,109.0,3.7,22.2,715.0,489.64,372.58
2018,7,3,15,45,834.5,106.0,3.6,21.85,670.0,430.11,323.57
2018,7,3,16,0,820.0,103.0,3.5,21.5,625.0,374.58,276.27
2018,7,3,16,15,801.0,99.5,3.45,21.2,577.0,318.13,227.37
2018,7,3,16,30,782.0,96.0,3.4,20.9,529.0,263.26,179.41
2018,7,3,16,45,757.0,92.5,3.35,20.6,479.0,209.12,133.22
2018,7,3,17,0,732.0,89.0,3.3,20.3,429.0,157.71,92.42
2018,7,3,17,15,697.5,84.5,3.25,19.85,378.0,102.7,55.8
2018,7,3,17,30,663.0,80.0,3.2,19.4,327.0,56.5,43.89
2018,7,3,17,45,615.5,74.5,3.2,18.95,276.5,50.96,39.23
2018,7,3,18,0,568.0,69.0,3.2,18.5,226.0,49.15,37.7
2018,7,3,18,15,499.0,61.5,3.1,17.95,179.0,45.48,34.4
2018,7,3,18,30,430.0,54.0,3.0,17.4,132.0,41.65,30.76
2018,7,3,18,45,329.0,43.5,2.9,16.8,92.5,34.74,24.16
2018,7,3,19,0,228.0,33.0,2.8,16.2,53.0,25.98,14.41
2018,7,3,19,15,126.5,19.0,2.75,15.85,29.0,18.11,0.0
2018,7,3,19,30,25.0,5.0,2.7,15.5,5.0,4.77,0.0
2018,7,3,19,45,12.5,2.5,2.7,15.1,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.55,12.95,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.7,13.1,10.0,14.44,0.0
2018,7,4,5,15,154.5,23.0,2.75,13.45,37.0,57.98,1.5
2018,7,4,5,30,264.0,37.0,2.8,13.8,64.0,113.74,75.46
2018,7,4,5,45,359.5,46.5,2.85,14.15,104.5,168.57,124.56
2018,7,4,6,0,455.0,56.0,2.9,14.5,145.0,233.98,181.71
2018,7,4,6,15,519.0,63.0,2.9,14.85,192.5,293.96,234.89
2018,7,4,6,30,583.0,70.0,2.9,15.2,240.0,360.12,292.06
2018,7,4,6,45,628.5,75.5,2.9,15.6,290.5,420.95,343.43
2018,7,4,7,0,674.0,81.0,2.9,16.0,341.0,485.3,395.91
2018,7,4,7,15,708.0,85.0,2.85,16.4,392.5,544.02,442.14
2018,7,4,7,30,742.0,89.0,2.8,16.8,444.0,602.57,486.73
2018,7,4,7,45,768.0,91.5,2.8,17.2,494.0,656.94,526.71
2018,7,4,8,0,794.0,94.0,2.8,17.6,544.0,711.48,564.2
2018,7,4,8,15,814.0,96.5,2.8,18.05,592.0,761.16,597.21
2018,7,4,8,30,834.0,99.0,2.8,18.5,640.0,809.91,628.94
2018,7,4,8,45,850.5,99.5,2.8,18.9,684.0,846.08,651.39
2018,7,4,9,0,867.0,100.0,2.8,19.3,728.0,886.39,676.51
2018,7,4,9,15,875.5,103.0,2.8,19.7,766.5,920.17,696.8
2018,7,4,9,30,884.0,106.0,2.8,20.1,805.0,951.32,715.16
2018,7,4,9,45,890.5,108.5,2.85,20.5,838.5,977.2,730.3
2018,7,4,10,0,897.0,111.0,2.9,20.9,872.0,1000.03,743.42
2018,7,4,10,15,905.0,111.0,2.95,21.2,900.5,1018.52,754.0
2018,7,4,10,30,913.0,111.0,3.0,21.5,929.0,1033.79,762.55
2018,7,4,10,45,919.5,110.0,3.05,21.8,950.5,1043.17,767.35
2018,7,4,11,0,926.0,109.0,3.1,22.1,972.0,1049.1,770.06
2018,7,4,11,15,930.0,109.0,3.15,22.25,986.5,1050.04,770.1
2018,7,4,11,30,934.0,109.0,3.2,22.4,1001.0,1047.43,767.99
2018,7,4,11,45,937.0,108.0,3.3,22.55,1008.5,1039.29,762.82
2018,7,4,12,0,940.0,107.0,3.4,22.7,1016.0,1027.67,755.49
2018,7,4,12,15,940.0,107.0,3.4,22.75,1015.5,1010.72,744.26
2018,7,4,12,30,940.0,107.0,3.4,22.8,1015.0,990.49,730.97
2018,7,4,12,45,939.0,106.0,3.45,22.85,1007.0,965.2,714.73
2018,7,4,13,0,938.0,105.0,3.5,22.9,999.0,936.87,696.44
2018,7,4,13,15,936.5,104.5,3.5,22.95,985.0,905.63,675.83
2018,7,4,13,30,935.0,104.0,3.5,23.0,971.0,871.59,653.25
2018,7,4,13,45,932.5,102.0,3.5,23.0,949.0,832.7,627.35
2018,7,4,14,0,930.0,100.0,3.5,23.0,927.0,791.38,599.58
2018,7,4,14,15,924.5,98.5,3.5,22.95,898.5,746.13,568.92
2018,7,4,14,30,919.0,97.0,3.5,22.9,870.0,699.06,535.21
2018,7,4,14,45,912.5,95.5,3.45,22.8,836.0,649.75,498.16
2018,7,4,15,0,906.0,94.0,3.4,22.7,802.0,599.13,459.14
2018,7,4,15,15,896.0,92.0,3.4,22.7,762.0,545.17,416.5
2018,7,4,15,30,886.0,90.0,3.4,22.7,722.0,490.71,372.21
2018,7,4,15,45,873.0,88.0,3.4,22.4,677.5,434.77,325.87
2018,7,4,16,0,860.0,86.0,3.4,22.1,633.0,379.11,278.38
2018,7,4,16,15,844.5,82.5,3.4,21.75,585.5,321.99,228.79
2018,7,4,16,30,829.0,79.0,3.4,21.4,538.0,265.93,179.6
2018,7,4,16,45,807.0,76.0,3.35,21.1,488.0,204.67,127.39
2018,7,4,17,0,785.0,73.0,3.3,20.8,438.0,151.18,84.68
2018,7,4,17,15,754.5,69.5,3.3,20.3,386.5,99.25,50.89
2018,7,4,17,30,724.0,66.0,3.3,19.8,335.0,51.01,39.04
2018,7,4,17,45,681.5,61.5,3.25,19.3,284.5,45.17,34.11
2018,7,4,18,0,639.0,57.0,3.2,18.8,234.0,39.57,29.25
2018,7,4,18,15,576.0,51.0,3.05,18.1,186.0,36.68,26.67
2018,7,4,18,30,513.0,45.0,2.9,17.4,138.0,33.67,23.81
2018,7,4,18,45,414.5,37.0,2.8,16.75,97.5,28.7,19.0
2018,7,4,19,0,316.0,29.0,2.7,16.1,57.0,23.54,12.48
2018,7,4,19,15,181.0,17.5,2.6,15.75,31.5,16.68,0.0
2018,7,4,19,30,46.0,6.0,2.5,15.4,6.0,5.72,0.0
2018,7,4,19,45,23.0,3.0,2.4,15.1,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,5,4,45,17.0,2.5,1.2,12.2,2.5,0.0,0.0
2018,7,5,5,0,34.0,5.0,1.3,12.4,5.0,9.16,0.0
2018,7,5,5,15,100.5,14.5,1.45,12.95,23.0,37.79,0.0
2018,7,5,5,30,167.0,24.0,1.6,13.5,41.0,74.22,47.5
2018,7,5,5,45,171.5,32.5,1.75,14.05,58.0,94.38,68.53
2018,7,5,6,0,176.0,41.0,1.9,14.6,75.0,115.16,88.47
2018,7,5,6,15,99.0,55.5,1.85,15.05,75.5,103.53,81.38
2018,7,5,6,30,22.0,70.0,1.8,15.5,76.0,78.66,61.25
2018,7,5,6,45,13.5,89.0,1.8,16.0,93.0,91.25,71.77
2018,7,5,7,0,5.0,108.0,1.8,16.5,110.0,105.65,83.39
2018,7,5,7,15,65.0,141.0,1.75,17.05,172.0,181.36,146.28
2018,7,5,7,30,125.0,174.0,1.7,17.6,234.0,267.03,215.32
2018,7,5,7,45,426.0,141.5,1.6,18.1,377.0,467.95,375.86
2018,7,5,8,0,727.0,109.0,1.5,18.6,520.0,680.22,533.19
2018,7,5,8,15,805.5,94.0,1.4,19.2,585.5,751.31,577.6
2018,7,5,8,30,884.0,79.0,1.3,19.8,651.0,822.45,621.63
2018,7,5,8,45,897.0,80.5,1.25,20.4,695.5,864.38,645.2
2018,7,5,9,0,910.0,82.0,1.2,21.0,740.0,904.27,667.2
2018,7,5,9,15,919.5,83.5,1.15,21.6,779.5,938.68,685.18
2018,7,5,9,30,929.0,85.0,1.1,22.2,819.0,970.39,701.14
2018,7,5,9,45,935.5,86.0,1.05,22.8,852.5,995.79,712.9
2018,7,5,10,0,942.0,87.0,1.0,23.4,886.0,1018.03,722.6
2018,7,5,10,15,947.0,88.0,1.0,23.95,913.5,1035.48,730.46
2018,7,5,10,30,952.0,89.0,1.0,24.5,941.0,1049.48,736.31
2018,7,5,10,45,956.5,89.0,1.05,25.0,962.5,1058.38,740.34
2018,7,5,11,0,961.0,89.0,1.1,25.5,984.0,1063.67,742.35
2018,7,5,11,15,963.5,89.5,1.2,25.9,998.0,1063.82,742.66
2018,7,5,11,30,966.0,90.0,1.3,26.3,1012.0,1060.3,740.85
2018,7,5,11,45,966.5,90.0,1.45,26.7,1018.5,1050.63,736.19
2018,7,5,12,0,967.0,90.0,1.6,27.1,1025.0,1037.41,729.29
2018,7,5,12,15,962.5,93.0,1.75,27.3,1023.0,1018.87,719.57
2018,7,5,12,30,958.0,96.0,1.9,27.5,1021.0,997.07,707.66
2018,7,5,12,45,950.5,99.0,2.05,27.65,1010.5,969.38,691.97
2018,7,5,13,0,943.0,102.0,2.2,27.8,1000.0,938.85,674.24
2018,7,5,13,15,940.0,101.5,2.3,27.8,984.5,906.22,654.79
2018,7,5,13,30,937.0,101.0,2.4,27.8,969.0,870.86,633.31
2018,7,5,13,45,933.0,99.5,2.5,27.8,946.5,831.2,608.69
2018,7,5,14,0,929.0,98.0,2.6,27.8,924.0,789.22,582.16
2018,7,5,14,15,923.0,96.0,2.65,27.7,894.5,743.21,552.41
2018,7,5,14,30,917.0,94.0,2.7,27.6,865.0,695.43,519.74
2018,7,5,14,45,910.0,92.0,2.8,27.45,830.5,645.48,484.0
2018,7,5,15,0,903.0,90.0,2.9,27.3,796.0,594.26,446.15
2018,7,5,15,15,892.5,88.5,2.9,27.3,756.0,540.66,404.74
2018,7,5,15,30,882.0,87.0,2.9,27.3,716.0,486.6,361.73
2018,7,5,15,45,867.5,84.5,2.9,26.85,670.5,429.84,316.01
2018,7,5,16,0,853.0,82.0,2.9,26.4,625.0,373.55,269.23
2018,7,5,16,15,834.0,79.5,2.85,26.05,576.5,316.64,220.82
2018,7,5,16,30,815.0,77.0,2.8,25.7,528.0,261.17,173.15
2018,7,5,16,45,790.5,74.5,2.75,25.35,477.5,200.64,122.63
2018,7,5,17,0,766.0,72.0,2.7,25.0,427.0,148.17,81.58
2018,7,5,17,15,734.0,68.0,2.65,24.4,376.0,96.8,48.68
2018,7,5,17,30,702.0,64.0,2.6,23.8,325.0,49.28,36.89
2018,7,5,17,45,653.0,60.0,2.55,23.2,274.0,43.84,32.38
2018,7,5,18,0,604.0,56.0,2.5,22.6,223.0,38.71,28.02
2018,7,5,18,15,546.5,50.0,2.35,21.95,177.5,35.81,25.46
2018,7,5,18,30,489.0,44.0,2.2,21.3,132.0,32.78,22.62
2018,7,5,18,45,380.5,36.0,2.1,20.6,92.0,27.77,17.86
2018,7,5,19,0,272.0,28.0,2.0,19.9,52.0,22.55,11.42
2018,7,5,19,15,157.5,16.5,2.0,19.55,28.5,15.73,0.0
2018,7,5,19,30,43.0,5.0,2.0,19.2,5.0,4.77,0.0
2018,7,5,19,45,21.5,2.5,2.0,18.8,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,16.2,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,16.3,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,1.75,16.5,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.7,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,1.8,16.9,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,1.8,17.1,7.0,6.48,0.0
2018,7,6,6,15,0.0,12.5,1.85,17.35,12.5,11.58,4.18
2018,7,6,6,30,0.0,18.0,1.9,17.6,18.0,16.68,8.54
2018,7,6,6,45,1.0,57.5,1.95,17.9,58.0,53.97,40.02
2018,7,6,7,0,2.0,97.0,2.0,18.2,98.0,92.84,72.27
2018,7,6,7,15,1.0,83.5,2.0,18.55,84.0,78.55,60.07
2018,7,6,7,30,0.0,70.0,2.0,18.9,70.0,65.14,48.7
2018,7,6,7,45,18.5,114.5,2.05,19.25,125.0,125.18,98.17
2018,7,6,8,0,37.0,159.0,2.1,19.6,180.0,185.49,146.63
2018,7,6,8,15,19.0,142.0,2.05,20.25,153.0,154.66,120.62
2018,7,6,8,30,1.0,125.0,2.0,20.9,126.0,118.32,90.4
2018,7,6,8,45,2.0,145.5,1.95,21.5,147.0,139.02,106.46
2018,7,6,9,0,3.0,166.0,1.9,22.1,168.0,159.82,122.27
2018,7,6,9,15,191.5,200.0,1.95,22.85,351.0,392.79,306.22
2018,7,6,9,30,380.0,234.0,2.0,23.6,534.0,623.21,474.73
2018,7,6,9,45,578.5,192.0,2.05,24.35,671.0,780.59,584.5
2018,7,6,10,0,777.0,150.0,2.1,25.1,808.0,932.83,682.15
2018,7,6,10,15,827.0,129.0,2.2,25.9,850.0,960.39,696.4
2018,7,6,10,30,877.0,108.0,2.3,26.7,892.0,994.91,716.24
2018,7,6,10,45,883.0,108.0,2.4,27.5,913.5,1004.73,720.2
2018,7,6,11,0,889.0,108.0,2.5,28.3,935.0,1011.23,722.34
2018,7,6,11,15,893.0,108.5,2.6,28.6,950.0,1012.83,722.92
2018,7,6,11,30,897.0,109.0,2.7,28.9,965.0,1011.02,721.47
2018,7,6,11,45,900.0,108.5,2.8,29.2,972.5,1003.79,716.68
2018,7,6,12,0,903.0,108.0,2.9,29.5,980.0,993.2,709.86
2018,7,6,12,15,853.0,139.5,3.05,29.6,963.0,959.28,689.07
2018,7,6,12,30,803.0,171.0,3.2,29.7,946.0,930.93,671.83
2018,7,6,12,45,858.0,135.0,3.3,29.8,957.0,919.31,665.02
2018,7,6,13,0,913.0,99.0,3.4,29.9,968.0,909.75,659.46
2018,7,6,13,15,911.5,98.0,3.5,29.8,954.0,878.87,640.35
2018,7,6,13,30,910.0,97.0,3.6,29.7,940.0,845.27,619.38
2018,7,6,13,45,907.5,95.5,3.75,29.65,919.0,807.81,595.69
2018,7,6,14,0,905.0,94.0,3.9,29.6,898.0,767.97,570.06
2018,7,6,14,15,895.5,95.5,3.95,29.4,869.5,723.75,541.01
2018,7,6,14,30,886.0,97.0,4.0,29.2,841.0,678.06,509.15
2018,7,6,14,45,821.0,124.5,4.05,29.0,792.0,620.01,466.08
2018,7,6,15,0,756.0,152.0,4.1,28.8,743.0,564.51,424.11
2018,7,6,15,15,808.5,117.5,4.1,28.8,720.0,520.41,390.19
2018,7,6,15,30,861.0,83.0,4.1,28.8,697.0,473.72,352.59
2018,7,6,15,45,848.0,81.5,4.15,28.15,654.0,419.58,308.82
2018,7,6,16,0,835.0,80.0,4.2,27.5,611.0,365.75,263.9
2018,7,6,16,15,818.5,77.5,4.2,27.0,564.5,310.59,216.77
2018,7,6,16,30,802.0,75.0,4.2,26.5,518.0,256.6,170.16
2018,7,6,16,45,779.5,72.0,4.15,26.05,469.0,196.75,120.02
2018,7,6,17,0,757.0,69.0,4.1,25.6,420.0,144.74,79.18
2018,7,6,17,15,726.5,65.5,3.95,24.95,370.0,94.37,46.88
2018,7,6,17,30,696.0,62.0,3.8,24.3,320.0,47.67,35.43
2018,7,6,17,45,626.0,61.5,3.7,23.7,267.0,40.99,29.85
2018,7,6,18,0,556.0,61.0,3.6,23.1,214.0,42.59,31.3
2018,7,6,18,15,467.5,55.5,3.4,22.45,166.0,40.27,29.24
2018,7,6,18,30,379.0,50.0,3.2,21.8,118.0,37.96,26.99
2018,7,6,18,45,308.0,39.5,3.0,21.2,84.0,30.96,20.47
2018,7,6,19,0,237.0,29.0,2.8,20.6,50.0,23.54,12.03
2018,7,6,19,15,132.5,17.0,2.7,20.25,27.5,16.2,0.0
2018,7,6,19,30,28.0,5.0,2.6,19.9,5.0,4.77,0.0
2018,7,6,19,45,14.0,2.5,2.5,19.55,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,7,5,0,81.0,8.0,2.2,15.7,9.0,17.94,0.0
2018,7,7,5,15,220.5,19.0,2.3,16.15,37.0,65.17,0.0
2018,7,7,5,30,360.0,30.0,2.4,16.6,65.0,129.04,81.86
2018,7,7,5,45,429.5,38.0,2.5,17.0,103.5,179.4,129.55
2018,7,7,6,0,499.0,46.0,2.6,17.4,142.0,237.43,181.25
2018,7,7,6,15,562.0,52.0,2.65,18.0,189.5,297.85,234.4
2018,7,7,6,30,625.0,58.0,2.7,18.6,237.0,364.43,291.29
2018,7,7,6,45,667.0,62.0,2.7,19.25,287.0,422.45,339.75
2018,7,7,7,0,709.0,66.0,2.7,19.9,337.0,485.0,389.9
2018,7,7,7,15,734.0,71.5,2.8,20.45,387.0,541.61,434.03
2018,7,7,7,30,759.0,77.0,2.9,21.0,437.0,599.0,477.28
2018,7,7,7,45,799.5,74.5,2.95,21.5,491.0,658.47,520.09
2018,7,7,8,0,840.0,72.0,3.0,22.0,545.0,714.66,558.2
2018,7,7,8,15,856.0,74.0,3.05,22.5,592.0,762.24,589.36
2018,7,7,8,30,872.0,76.0,3.1,23.0,639.0,808.57,619.13
2018,7,7,8,45,884.5,78.0,3.15,23.5,683.0,850.35,645.28
2018,7,7,9,0,897.0,80.0,3.2,24.0,727.0,890.09,669.7
2018,7,7,9,15,906.5,81.5,3.3,24.35,766.0,924.26,690.81
2018,7,7,9,30,916.0,83.0,3.4,24.7,805.0,955.78,710.06
2018,7,7,9,45,923.5,84.0,3.45,25.05,839.0,981.99,725.36
2018,7,7,10,0,931.0,85.0,3.5,25.4,873.0,1005.11,738.64
2018,7,7,10,15,932.5,88.0,3.55,25.65,899.5,1021.25,747.67
2018,7,7,10,30,934.0,91.0,3.6,25.9,926.0,1033.86,754.51
2018,7,7,10,45,872.5,133.0,3.65,26.2,927.5,1020.1,744.15
2018,7,7,11,0,811.0,175.0,3.7,26.5,929.0,1010.63,736.93
2018,7,7,11,15,851.5,152.0,3.7,26.7,954.5,1014.92,738.73
2018,7,7,11,30,892.0,129.0,3.7,26.9,980.0,1026.29,745.13
2018,7,7,11,45,911.0,118.0,3.7,27.1,992.5,1024.41,742.96
2018,7,7,12,0,930.0,107.0,3.7,27.3,1005.0,1018.89,738.65
2018,7,7,12,15,939.5,100.0,3.75,27.4,1007.0,1004.42,729.29
2018,7,7,12,30,949.0,93.0,3.8,27.5,1009.0,986.42,717.74
2018,7,7,12,45,925.5,108.0,3.85,27.6,995.0,955.92,698.02
2018,7,7,13,0,902.0,123.0,3.9,27.7,981.0,923.08,676.76
2018,7,7,13,15,872.5,139.0,3.95,27.65,958.5,883.99,651.58
2018,7,7,13,30,843.0,155.0,4.0,27.6,936.0,847.56,628.03
2018,7,7,13,45,855.0,143.0,4.05,27.55,918.5,810.25,603.65
2018,7,7,14,0,867.0,131.0,4.1,27.5,901.0,773.65,579.53
2018,7,7,14,15,816.0,151.5,4.2,27.25,858.0,719.3,542.09
2018,7,7,14,30,765.0,172.0,4.3,27.0,815.0,665.54,503.1
2018,7,7,14,45,807.5,142.0,4.35,26.75,795.5,626.66,475.39
2018,7,7,15,0,850.0,112.0,4.4,26.5,776.0,584.42,443.93
2018,7,7,15,15,824.5,115.0,4.4,26.5,731.5,526.74,398.85
2018,7,7,15,30,799.0,118.0,4.4,26.5,687.0,472.39,355.14
2018,7,7,15,45,821.0,101.0,4.45,25.75,653.5,421.5,313.72
2018,7,7,16,0,843.0,84.0,4.5,25.0,620.0,372.19,271.55
2018,7,7,16,15,829.0,80.0,4.5,24.5,573.0,315.98,223.0
2018,7,7,16,30,815.0,76.0,4.5,24.0,526.0,260.68,174.74
2018,7,7,16,45,793.5,73.0,4.45,23.5,477.0,200.23,123.52
2018,7,7,17,0,772.0,70.0,4.4,23.0,428.0,147.49,81.62
2018,7,7,17,15,743.5,66.5,4.3,22.3,378.0,96.34,48.45
2018,7,7,17,30,715.0,63.0,4.2,21.6,328.0,48.64,36.69
2018,7,7,17,45,675.0,58.5,4.1,20.95,278.5,42.69,31.7
2018,7,7,18,0,635.0,54.0,4.0,20.3,229.0,40.82,30.14
2018,7,7,18,15,574.5,48.5,3.85,19.65,182.0,34.68,24.72
2018,7,7,18,30,514.0,43.0,3.7,19.0,135.0,32.0,22.17
2018,7,7,18,45,419.5,35.0,3.55,18.35,95.0,26.96,17.34
2018,7,7,19,0,325.0,27.0,3.4,17.7,55.0,21.69,10.74
2018,7,7,19,15,187.0,16.5,3.35,17.35,30.5,15.73,0.0
2018,7,7,19,30,49.0,6.0,3.3,17.0,6.0,5.72,0.0
2018,7,7,19,45,24.5,3.0,3.2,16.65,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,2.65,13.6,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,2.8,13.8,9.0,17.36,0.0
2018,7,8,5,15,213.0,19.0,2.85,14.25,36.0,63.37,0.0
2018,7,8,5,30,349.0,30.0,2.9,14.7,63.0,126.08,80.0
2018,7,8,5,45,439.0,37.5,2.95,15.1,104.0,181.26,131.66
2018,7,8,6,0,529.0,45.0,3.0,15.5,145.0,246.36,189.28
2018,7,8,6,15,587.0,50.5,3.05,16.05,192.5,305.77,242.45
2018,7,8,6,30,645.0,56.0,3.1,16.6,240.0,369.47,297.85
2018,7,8,6,45,684.5,60.5,3.15,17.15,290.0,429.22,348.5
2018,7,8,7,0,724.0,65.0,3.2,17.7,340.0,491.82,399.57
2018,7,8,7,15,752.5,68.5,3.2,18.25,390.5,549.02,444.58
2018,7,8,7,30,781.0,72.0,3.2,18.8,441.0,607.29,488.8
2018,7,8,7,45,802.0,75.0,3.2,19.3,490.5,660.43,526.89
2018,7,8,8,0,823.0,78.0,3.2,19.8,540.0,708.54,559.36
2018,7,8,8,15,839.0,80.0,3.2,20.3,586.5,755.47,590.32
2018,7,8,8,30,855.0,82.0,3.2,20.8,633.0,801.17,619.8
2018,7,8,8,45,867.0,84.0,3.25,21.35,676.0,841.96,645.49
2018,7,8,9,0,879.0,86.0,3.3,21.9,719.0,880.73,669.45
2018,7,8,9,15,887.0,89.0,3.35,22.3,758.0,914.7,690.26
2018,7,8,9,30,895.0,92.0,3.4,22.7,797.0,945.99,709.12
2018,7,8,9,45,901.0,94.5,3.45,23.15,830.5,971.94,724.16
2018,7,8,10,0,907.0,97.0,3.5,23.6,864.0,994.8,737.14
2018,7,8,10,15,913.5,98.5,3.55,23.85,892.5,1013.85,748.2
2018,7,8,10,30,920.0,100.0,3.6,24.1,921.0,1029.59,757.15
2018,7,8,10,45,925.0,100.0,3.65,24.35,942.5,1038.82,761.94
2018,7,8,11,0,930.0,100.0,3.7,24.6,964.0,1044.56,764.59
2018,7,8,11,15,934.0,99.5,3.7,24.75,978.5,1045.23,764.02
2018,7,8,11,30,938.0,99.0,3.7,24.9,993.0,1042.34,761.29
2018,7,8,11,45,940.5,99.0,3.75,25.05,1001.0,1034.91,756.1
2018,7,8,12,0,943.0,99.0,3.8,25.2,1009.0,1023.96,748.74
2018,7,8,12,15,942.0,100.0,3.85,25.35,1008.5,1007.17,737.66
2018,7,8,12,30,941.0,101.0,3.9,25.5,1008.0,987.08,724.5
2018,7,8,12,45,938.0,101.5,3.95,25.6,999.5,961.5,707.87
2018,7,8,13,0,935.0,102.0,4.0,25.7,991.0,932.93,689.25
2018,7,8,13,15,932.0,101.0,4.05,25.75,975.5,900.08,667.83
2018,7,8,13,30,929.0,100.0,4.1,25.8,960.0,864.52,644.47
2018,7,8,13,45,924.5,99.5,4.15,25.85,938.0,825.7,618.69
2018,7,8,14,0,920.0,99.0,4.2,25.9,916.0,784.58,591.12
2018,7,8,14,15,914.0,97.5,4.2,25.8,887.0,739.38,560.58
2018,7,8,14,30,908.0,96.0,4.2,25.7,858.0,692.41,527.14
2018,7,8,14,45,900.0,94.5,4.25,25.55,823.5,642.64,490.2
2018,7,8,15,0,892.0,93.0,4.3,25.4,789.0,591.72,451.35
2018,7,8,15,15,881.5,91.0,4.3,25.4,749.0,538.13,409.04
2018,7,8,15,30,871.0,89.0,4.3,25.4,709.0,484.11,365.18
2018,7,8,15,45,857.5,87.0,4.3,24.8,665.0,428.66,319.76
2018,7,8,16,0,844.0,85.0,4.3,24.2,621.0,373.57,273.2
2018,7,8,16,15,827.0,82.5,4.25,23.75,574.0,317.62,224.79
2018,7,8,16,30,810.0,80.0,4.2,23.3,527.0,257.47,172.74
2018,7,8,16,45,788.0,76.0,4.2,22.85,477.0,201.76,125.23
2018,7,8,17,0,766.0,72.0,4.2,22.4,427.0,148.4,82.79
2018,7,8,17,15,736.0,68.5,4.15,21.75,376.5,97.44,49.73
2018,7,8,17,30,706.0,65.0,4.1,21.1,326.0,50.12,38.05
2018,7,8,17,45,664.0,60.5,4.0,20.45,276.5,44.36,33.22
2018,7,8,18,0,622.0,56.0,3.9,19.8,227.0,38.83,28.46
2018,7,8,18,15,560.5,50.5,3.8,19.1,180.5,36.33,26.22
2018,7,8,18,30,499.0,45.0,3.7,18.4,134.0,33.76,23.75
2018,7,8,18,45,403.0,36.5,3.6,17.75,94.0,28.35,18.56
2018,7,8,19,0,307.0,28.0,3.5,17.1,54.0,22.69,11.42
2018,7,8,19,15,175.5,16.5,3.45,16.75,29.5,15.73,0.0
2018,7,8,19,30,44.0,5.0,3.4,16.4,5.0,4.77,0.0
2018,7,8,19,45,22.0,2.5,3.35,16.05,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,9,4,45,36.0,4.5,2.65,13.5,4.5,0.0,0.0
2018,7,9,5,0,72.0,9.0,2.8,13.7,9.0,17.62,0.0
2018,7,9,5,15,206.5,19.5,2.85,14.15,35.5,62.2,0.0
2018,7,9,5,30,341.0,30.0,2.9,14.6,62.0,123.85,77.91
2018,7,9,5,45,433.5,37.5,2.95,15.05,103.0,179.26,130.01
2018,7,9,6,0,526.0,45.0,3.0,15.5,144.0,244.86,187.97
2018,7,9,6,15,585.0,50.0,3.05,16.1,191.0,303.92,240.81
2018,7,9,6,30,644.0,55.0,3.1,16.7,238.0,367.39,296.03
2018,7,9,6,45,684.5,59.0,3.15,17.3,288.0,427.03,346.56
2018,7,9,7,0,725.0,63.0,3.2,17.9,338.0,489.6,397.6
2018,7,9,7,15,753.5,66.5,3.15,18.5,388.5,546.87,442.46
2018,7,9,7,30,782.0,70.0,3.1,19.1,439.0,605.2,486.46
2018,7,9,7,45,803.0,73.5,3.05,19.7,488.5,659.0,524.52
2018,7,9,8,0,824.0,77.0,3.0,20.3,538.0,707.8,556.95
2018,7,9,8,15,840.0,79.5,2.95,20.9,585.0,755.38,587.73
2018,7,9,8,30,856.0,82.0,2.9,21.5,632.0,801.74,616.93
2018,7,9,8,45,867.5,84.5,2.85,22.15,675.5,842.75,641.66
2018,7,9,9,0,879.0,87.0,2.8,22.8,719.0,881.69,664.53
2018,7,9,9,15,888.5,88.5,2.85,23.4,757.5,915.4,684.37
2018,7,9,9,30,898.0,90.0,2.9,24.0,796.0,946.53,702.33
2018,7,9,9,45,906.0,91.0,2.95,24.6,830.0,972.88,717.01
2018,7,9,10,0,914.0,92.0,3.0,25.2,864.0,996.23,729.69
2018,7,9,10,15,919.0,93.5,3.0,25.7,891.5,1013.99,738.6
2018,7,9,10,30,924.0,95.0,3.0,26.2,919.0,1028.38,745.41
2018,7,9,10,45,927.0,97.0,3.05,26.7,940.5,1037.83,749.55
2018,7,9,11,0,930.0,99.0,3.1,27.2,962.0,1043.72,751.56
2018,7,9,11,15,932.5,99.0,3.2,27.65,976.0,1043.44,750.33
2018,7,9,11,30,935.0,99.0,3.3,28.1,990.0,1039.61,746.97
2018,7,9,11,45,935.5,100.0,3.35,28.55,997.0,1031.26,740.45
2018,7,9,12,0,936.0,101.0,3.4,29.0,1004.0,1019.44,731.85
2018,7,9,12,15,935.5,101.0,3.5,29.1,1003.0,1002.25,721.29
2018,7,9,12,30,935.0,101.0,3.6,29.2,1002.0,981.8,708.65
2018,7,9,12,45,933.0,101.0,3.7,29.35,994.0,956.8,692.91
2018,7,9,13,0,931.0,101.0,3.8,29.5,986.0,928.78,675.15
2018,7,9,13,15,928.5,100.0,3.9,29.4,971.0,896.5,655.13
2018,7,9,13,30,926.0,99.0,4.0,29.3,956.0,861.48,633.12
2018,7,9,13,45,922.5,98.0,4.1,29.25,934.5,823.08,608.47
2018,7,9,14,0,919.0,97.0,4.2,29.2,913.0,782.33,581.93
2018,7,9,14,15,913.0,96.0,4.25,29.0,884.5,737.63,552.5
2018,7,9,14,30,907.0,95.0,4.3,28.8,856.0,691.15,520.19
2018,7,9,14,45,899.5,93.5,4.4,28.6,822.0,641.73,484.12
2018,7,9,15,0,892.0,92.0,4.5,28.4,788.0,591.09,446.07
2018,7,9,15,15,881.5,90.0,4.5,28.4,748.0,537.49,404.18
2018,7,9,15,30,871.0,88.0,4.5,28.4,708.0,483.44,360.75
2018,7,9,15,45,859.5,86.0,4.6,27.75,665.0,428.79,316.6
2018,7,9,16,0,848.0,84.0,4.7,27.1,622.0,374.27,271.03
2018,7,9,16,15,833.5,80.0,4.65,26.6,575.0,317.55,222.4
2018,7,9,16,30,819.0,76.0,4.6,26.1,528.0,261.79,174.09
2018,7,9,16,45,798.5,72.5,4.6,25.6,478.5,200.83,122.8
2018,7,9,17,0,778.0,69.0,4.6,25.1,429.0,147.44,80.66
2018,7,9,17,15,749.0,65.5,4.45,24.35,378.5,95.83,47.48
2018,7,9,17,30,720.0,62.0,4.3,23.6,328.0,47.73,35.6
2018,7,9,17,45,679.5,58.0,4.2,22.9,278.5,42.34,31.12
2018,7,9,18,0,639.0,54.0,4.1,22.2,229.0,40.89,29.94
2018,7,9,18,15,578.0,48.0,3.85,21.45,181.5,34.34,24.22
2018,7,9,18,30,517.0,42.0,3.6,20.7,134.0,31.21,21.3
2018,7,9,18,45,421.0,34.5,3.4,20.0,94.0,26.58,16.85
2018,7,9,19,0,325.0,27.0,3.2,19.3,54.0,21.78,10.48
2018,7,9,19,15,187.0,16.0,3.1,18.9,29.5,15.25,0.0
2018,7,9,19,30,49.0,5.0,3.0,18.5,5.0,4.77,0.0
2018,7,9,19,45,24.5,2.5,2.95,18.1,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.5,1.95,14.5,4.5,0.0,0.0
2018,7,10,5,0,87.0,9.0,2.2,14.7,9.0,19.42,0.0
2018,7,10,5,15,232.5,18.0,2.35,15.1,35.5,65.0,0.0
2018,7,10,5,30,378.0,27.0,2.5,15.5,62.0,129.18,79.65
2018,7,10,5,45,469.0,34.5,2.65,15.9,104.0,185.9,133.71
2018,7,10,6,0,560.0,42.0,2.8,16.3,146.0,251.2,191.65
2018,7,10,6,15,618.0,46.5,2.8,16.9,194.0,311.4,245.44
2018,7,10,6,30,676.0,51.0,2.8,17.5,242.0,377.01,302.2
2018,7,10,6,45,715.5,55.0,2.8,18.15,293.0,437.74,353.25
2018,7,10,7,0,755.0,59.0,2.8,18.8,344.0,501.3,404.51
2018,7,10,7,15,782.5,62.0,2.85,19.4,395.0,558.83,449.44
2018,7,10,7,30,810.0,65.0,2.9,20.0,446.0,613.3,490.6
2018,7,10,7,45,830.5,67.5,2.9,20.65,496.0,666.55,527.61
2018,7,10,8,0,851.0,70.0,2.9,21.3,546.0,719.46,562.83
2018,7,10,8,15,867.0,72.0,2.9,21.85,593.5,767.63,594.03
2018,7,10,8,30,883.0,74.0,2.9,22.4,641.0,814.51,623.7
2018,7,10,8,45,895.0,76.5,2.9,22.95,685.5,856.97,649.77
2018,7,10,9,0,907.0,79.0,2.9,23.5,730.0,897.32,674.0
2018,7,10,9,15,913.0,82.0,2.9,24.0,768.5,930.41,693.14
2018,7,10,9,30,919.0,85.0,2.9,24.5,807.0,960.62,710.22
2018,7,10,9,45,923.0,89.0,2.95,25.05,841.0,986.97,724.92
2018,7,10,10,0,927.0,93.0,3.0,25.6,875.0,1010.04,737.46
2018,7,10,10,15,933.0,94.0,3.05,26.05,903.5,1028.46,747.28
2018,7,10,10,30,939.0,95.0,3.1,26.5,932.0,1043.49,755.0
2018,7,10,10,45,943.5,96.0,3.2,27.0,954.0,1053.51,759.89
2018,7,10,11,0,948.0,97.0,3.3,27.5,976.0,1059.95,762.61
2018,7,10,11,15,950.5,97.5,3.35,27.7,990.5,1060.22,762.02
2018,7,10,11,30,953.0,98.0,3.4,27.9,1005.0,1056.84,759.27
2018,7,10,11,45,954.5,98.0,3.5,28.05,1012.0,1048.35,753.92
2018,7,10,12,0,956.0,98.0,3.6,28.2,1019.0,1036.3,746.4
2018,7,10,12,15,955.0,98.5,3.7,28.2,1018.5,1018.85,735.9
2018,7,10,12,30,954.0,99.0,3.8,28.2,1018.0,998.06,723.28
2018,7,10,12,45,951.5,99.5,3.9,28.15,1010.0,972.66,707.76
2018,7,10,13,0,949.0,100.0,4.0,28.1,1002.0,944.19,690.16
2018,7,10,13,15,946.5,99.5,4.05,27.85,987.0,911.84,670.14
2018,7,10,13,30,944.0,99.0,4.1,27.6,972.0,876.69,648.09
2018,7,10,13,45,940.5,97.0,4.2,27.4,949.5,836.69,622.61
2018,7,10,14,0,937.0,95.0,4.3,27.2,927.0,794.3,595.17
2018,7,10,14,15,931.5,94.0,4.35,26.9,898.5,749.19,565.52
2018,7,10,14,30,926.0,93.0,4.4,26.6,870.0,702.21,532.97
2018,7,10,14,45,918.5,91.5,4.45,26.3,835.0,651.88,495.99
2018,7,10,15,0,911.0,90.0,4.5,26.0,800.0,600.3,457.11
2018,7,10,15,15,900.5,88.0,4.5,26.0,759.5,545.72,414.1
2018,7,10,15,30,890.0,86.0,4.5,26.0,719.0,490.66,369.48
2018,7,10,15,45,877.5,83.5,4.5,25.05,674.5,434.12,323.69
2018,7,10,16,0,865.0,81.0,4.5,24.1,630.0,377.82,276.47
2018,7,10,16,15,849.5,78.5,4.45,23.55,582.5,321.1,227.27
2018,7,10,16,30,834.0,76.0,4.4,23.0,535.0,265.4,178.46
2018,7,10,16,45,813.0,72.5,4.4,22.4,485.0,203.45,125.82
2018,7,10,17,0,792.0,69.0,4.4,21.8,435.0,149.11,82.49
2018,7,10,17,15,763.5,65.5,4.3,21.1,384.0,96.69,48.38
2018,7,10,17,30,735.0,62.0,4.2,20.4,333.0,47.72,36.08
2018,7,10,17,45,694.5,57.5,4.15,19.7,282.5,42.0,31.27
2018,7,10,18,0,654.0,53.0,4.1,19.0,232.0,40.09,29.66
2018,7,10,18,15,592.5,47.5,4.0,18.35,184.0,37.17,27.04
2018,7,10,18,30,531.0,42.0,3.9,17.7,136.0,31.27,21.64
2018,7,10,18,45,433.5,34.5,3.8,17.1,95.5,26.64,17.12
2018,7,10,19,0,336.0,27.0,3.7,16.5,55.0,21.84,10.55
2018,7,10,19,15,193.0,16.0,3.65,16.2,30.0,15.25,0.0
2018,7,10,19,30,50.0,5.0,3.6,15.9,5.0,4.77,0.0
2018,7,10,19,45,25.0,2.5,3.6,15.55,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,11,4,45,30.0,3.0,2.0,13.35,3.0,0.0,0.0
2018,7,11,5,0,60.0,6.0,2.1,13.6,6.0,13.14,0.0
2018,7,11,5,15,211.5,17.0,2.2,14.1,33.5,59.86,0.0
