Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,5,30,363.0,28.0,2.3,14.6,61.0,126.36,77.41
2018,7,11,5,45,457.5,35.0,2.35,15.1,102.5,182.71,131.56
2018,7,11,6,0,552.0,42.0,2.4,15.6,144.0,249.57,190.59
2018,7,11,6,15,611.5,47.0,2.35,16.05,192.0,308.82,243.68
2018,7,11,6,30,671.0,52.0,2.3,16.5,240.0,375.35,301.22
2018,7,11,6,45,710.5,55.5,2.25,17.0,290.5,435.28,351.67
2018,7,11,7,0,750.0,59.0,2.2,17.5,341.0,498.02,402.31
2018,7,11,7,15,778.5,62.0,2.15,18.1,392.0,555.94,447.06
2018,7,11,7,30,807.0,65.0,2.1,18.7,443.0,610.92,487.93
2018,7,11,7,45,828.5,67.5,2.1,19.3,493.5,664.76,525.19
2018,7,11,8,0,850.0,70.0,2.1,19.9,544.0,718.38,560.64
2018,7,11,8,15,866.5,71.5,2.05,20.5,591.5,766.37,590.85
2018,7,11,8,30,883.0,73.0,2.0,21.1,639.0,813.11,619.46
2018,7,11,8,45,895.5,75.0,2.0,21.7,683.5,855.48,644.9
2018,7,11,9,0,908.0,77.0,2.0,22.3,728.0,895.79,668.52
2018,7,11,9,15,912.5,81.5,2.05,22.95,766.5,929.29,687.68
2018,7,11,9,30,917.0,86.0,2.1,23.6,805.0,959.81,704.76
2018,7,11,9,45,918.0,91.0,2.1,24.2,837.5,984.38,717.47
2018,7,11,10,0,919.0,96.0,2.1,24.8,870.0,1005.55,727.98
2018,7,11,10,15,925.0,97.0,2.2,25.3,898.5,1023.88,738.16
2018,7,11,10,30,931.0,98.0,2.3,25.8,927.0,1038.84,746.26
2018,7,11,10,45,935.0,99.0,2.35,26.3,948.5,1048.32,750.43
2018,7,11,11,0,939.0,100.0,2.4,26.8,970.0,1054.24,752.49
2018,7,11,11,15,942.0,100.0,2.45,27.1,984.5,1054.5,751.75
2018,7,11,11,30,945.0,100.0,2.5,27.4,999.0,1051.17,748.91
2018,7,11,11,45,946.0,101.0,2.6,27.75,1006.5,1043.26,743.71
2018,7,11,12,0,947.0,102.0,2.7,28.1,1014.0,1031.82,736.36
2018,7,11,12,15,947.0,101.5,2.75,28.2,1013.5,1014.46,725.6
2018,7,11,12,30,947.0,101.0,2.8,28.3,1013.0,993.78,712.8
2018,7,11,12,45,945.5,101.0,2.85,28.45,1005.0,968.96,697.23
2018,7,11,13,0,944.0,101.0,2.9,28.6,997.0,941.06,679.66
2018,7,11,13,15,941.0,100.5,3.0,28.55,982.0,908.41,659.82
2018,7,11,13,30,938.0,100.0,3.1,28.5,967.0,873.01,637.96
2018,7,11,13,45,933.0,99.5,3.15,28.4,944.5,833.43,612.89
2018,7,11,14,0,928.0,99.0,3.2,28.3,922.0,791.57,586.01
2018,7,11,14,15,921.0,98.0,3.3,28.1,892.5,745.73,556.49
2018,7,11,14,30,914.0,97.0,3.4,27.9,863.0,698.17,524.03
2018,7,11,14,45,905.0,96.0,3.45,27.65,828.0,647.87,487.66
2018,7,11,15,0,896.0,95.0,3.5,27.4,793.0,596.48,449.38
2018,7,11,15,15,885.5,93.0,3.5,27.4,753.0,542.58,407.54
2018,7,11,15,30,875.0,91.0,3.5,27.4,713.0,488.22,364.11
2018,7,11,15,45,860.5,89.0,3.6,26.55,668.0,432.02,319.25
2018,7,11,16,0,846.0,87.0,3.7,25.7,623.0,376.27,273.13
2018,7,11,16,15,826.5,85.0,3.65,25.1,575.0,319.72,224.9
2018,7,11,16,30,807.0,83.0,3.6,24.5,527.0,259.34,173.28
2018,7,11,16,45,781.5,80.0,3.6,23.9,476.5,203.84,126.5
2018,7,11,17,0,756.0,77.0,3.6,23.3,426.0,151.09,85.04
2018,7,11,17,15,723.0,73.0,3.5,22.6,374.5,99.96,52.14
2018,7,11,17,30,690.0,69.0,3.4,21.9,323.0,52.85,40.29
2018,7,11,17,45,643.5,64.5,3.3,21.2,273.0,43.46,32.33
2018,7,11,18,0,597.0,60.0,3.2,20.5,223.0,42.06,31.19
2018,7,11,18,15,530.5,53.5,3.05,19.8,176.0,38.89,28.37
2018,7,11,18,30,464.0,47.0,2.9,19.1,129.0,35.61,25.26
2018,7,11,18,45,362.0,38.0,2.75,18.45,89.5,29.84,19.72
2018,7,11,19,0,260.0,29.0,2.6,17.8,50.0,23.82,11.76
2018,7,11,19,15,146.0,17.0,2.5,17.5,27.5,16.2,0.0
2018,7,11,19,30,32.0,5.0,2.4,17.2,5.0,4.77,0.0
2018,7,11,19,45,16.0,2.5,2.3,16.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,1.5,14.5,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,1.6,14.7,5.0,7.96,0.0
2018,7,12,5,15,121.5,18.5,1.7,15.1,28.0,39.02,0.0
2018,7,12,5,30,217.0,32.0,1.8,15.5,51.0,95.8,58.36
2018,7,12,5,45,308.0,43.0,1.85,15.95,89.0,146.2,105.5
2018,7,12,6,0,399.0,54.0,1.9,16.4,127.0,209.24,159.92
2018,7,12,6,15,277.0,76.5,1.95,17.0,134.5,205.93,162.79
2018,7,12,6,30,155.0,99.0,2.0,17.6,142.0,177.28,142.0
2018,7,12,6,45,241.0,112.0,2.05,18.2,194.5,249.29,201.72
2018,7,12,7,0,327.0,125.0,2.1,18.8,247.0,332.4,268.86
2018,7,12,7,15,498.0,111.5,2.1,19.35,328.5,437.7,352.77
2018,7,12,7,30,669.0,98.0,2.1,19.9,410.0,563.85,449.48
2018,7,12,7,45,589.5,129.0,2.1,20.45,426.5,573.12,453.2
2018,7,12,8,0,510.0,160.0,2.1,21.0,443.0,568.11,446.64
2018,7,12,8,15,435.5,203.0,2.15,21.55,460.0,577.16,449.87
2018,7,12,8,30,361.0,246.0,2.2,22.1,477.0,567.16,439.01
2018,7,12,8,45,389.0,258.5,2.25,22.6,523.0,616.19,473.41
2018,7,12,9,0,417.0,271.0,2.3,23.1,569.0,677.52,515.14
2018,7,12,9,15,449.0,275.5,2.35,23.5,613.0,722.57,545.35
2018,7,12,9,30,481.0,280.0,2.4,23.9,657.0,767.47,575.12
2018,7,12,9,45,442.0,312.0,2.4,24.25,670.0,772.66,575.14
2018,7,12,10,0,403.0,344.0,2.4,24.6,683.0,774.03,572.93
2018,7,12,10,15,350.0,371.5,2.4,24.9,673.0,743.34,549.17
2018,7,12,10,30,297.0,399.0,2.4,25.2,663.0,720.67,530.89
2018,7,12,10,45,272.0,422.0,2.4,25.45,668.5,718.85,527.72
2018,7,12,11,0,247.0,445.0,2.4,25.7,674.0,715.19,523.21
2018,7,12,11,15,317.0,426.5,2.5,26.0,725.0,762.81,557.21
2018,7,12,11,30,387.0,408.0,2.6,26.3,776.0,808.76,589.3
2018,7,12,11,45,384.5,415.0,2.65,26.6,783.0,806.23,586.4
2018,7,12,12,0,382.0,422.0,2.7,26.9,790.0,801.89,582.74
2018,7,12,12,15,371.5,425.0,2.75,27.0,782.5,784.17,570.57
2018,7,12,12,30,361.0,428.0,2.8,27.1,775.0,765.21,557.65
2018,7,12,12,45,440.0,380.5,2.85,27.2,800.5,783.39,572.53
2018,7,12,13,0,519.0,333.0,2.9,27.3,826.0,792.09,580.72
2018,7,12,13,15,512.5,332.5,2.9,27.1,812.5,765.61,563.03
2018,7,12,13,30,506.0,332.0,2.9,26.9,799.0,737.91,544.58
2018,7,12,13,45,643.5,244.5,2.9,26.7,824.0,742.82,552.25
2018,7,12,14,0,781.0,157.0,2.9,26.5,849.0,736.29,551.28
2018,7,12,14,15,722.0,184.0,2.85,26.25,807.5,683.7,513.11
2018,7,12,14,30,663.0,211.0,2.8,26.0,766.0,633.51,476.38
2018,7,12,14,45,629.5,215.5,2.75,25.75,725.0,582.38,439.03
2018,7,12,15,0,596.0,220.0,2.7,25.5,684.0,533.08,402.28
2018,7,12,15,15,530.5,235.0,2.7,25.5,632.0,478.59,360.63
2018,7,12,15,30,465.0,250.0,2.7,25.5,580.0,429.15,322.36
2018,7,12,15,45,373.0,253.0,2.6,25.05,507.0,368.23,276.08
2018,7,12,16,0,281.0,256.0,2.5,24.6,434.0,313.61,234.8
2018,7,12,16,15,417.0,201.5,2.5,24.2,442.5,286.48,209.62
2018,7,12,16,30,553.0,147.0,2.5,23.8,451.0,247.62,172.66
2018,7,12,16,45,587.0,124.0,2.5,23.45,419.0,200.17,131.38
2018,7,12,17,0,621.0,101.0,2.5,23.1,387.0,149.14,89.14
2018,7,12,17,15,595.5,93.0,2.5,22.55,340.5,102.63,58.63
2018,7,12,17,30,570.0,85.0,2.5,22.0,294.0,59.3,45.83
2018,7,12,17,45,520.5,78.5,2.5,21.45,247.0,54.22,41.64
2018,7,12,18,0,471.0,72.0,2.5,20.9,200.0,51.8,39.61
2018,7,12,18,15,371.5,64.0,2.45,20.45,152.0,47.29,35.57
2018,7,12,18,30,272.0,56.0,2.4,20.0,104.0,42.3,30.91
2018,7,12,18,45,185.0,42.0,2.35,19.5,70.0,32.32,21.68
2018,7,12,19,0,98.0,28.0,2.3,19.0,36.0,23.11,10.96
2018,7,12,19,15,54.5,15.5,2.2,18.75,19.5,14.77,0.0
2018,7,12,19,30,11.0,3.0,2.1,18.5,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,2.0,18.3,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,18.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.0,1.9,15.8,1.0,0.0,0.0
2018,7,13,5,0,4.0,2.0,1.9,15.9,2.0,2.39,0.0
2018,7,13,5,15,4.5,11.5,1.9,16.2,11.5,11.75,0.0
2018,7,13,5,30,5.0,21.0,1.9,16.5,21.0,20.65,9.29
2018,7,13,5,45,36.0,36.0,1.9,16.85,42.0,49.55,34.07
2018,7,13,6,0,67.0,51.0,1.9,17.2,63.0,78.05,58.32
2018,7,13,6,15,73.5,69.5,1.9,17.6,86.5,104.07,80.99
2018,7,13,6,30,80.0,88.0,1.9,18.0,110.0,130.59,103.7
2018,7,13,6,45,100.5,113.0,1.9,18.4,146.5,172.1,138.23
2018,7,13,7,0,121.0,138.0,1.9,18.8,183.0,215.47,173.57
2018,7,13,7,15,170.0,160.0,1.9,19.3,233.5,274.5,220.99
2018,7,13,7,30,219.0,182.0,1.9,19.8,284.0,346.95,277.63
2018,7,13,7,45,328.0,182.0,1.95,20.25,354.0,432.34,344.28
2018,7,13,8,0,437.0,182.0,2.0,20.7,424.0,537.94,423.84
2018,7,13,8,15,442.0,199.0,2.05,21.15,462.5,577.89,451.12
2018,7,13,8,30,447.0,216.0,2.1,21.6,501.0,616.76,477.5
2018,7,13,8,45,499.5,213.5,2.15,22.05,553.0,673.95,517.76
2018,7,13,9,0,552.0,211.0,2.2,22.5,605.0,732.73,558.17
2018,7,13,9,15,600.0,202.5,2.25,22.9,653.0,787.42,595.01
2018,7,13,9,30,648.0,194.0,2.3,23.3,701.0,837.35,627.33
2018,7,13,9,45,718.0,169.5,2.3,23.7,754.0,890.32,660.37
2018,7,13,10,0,788.0,145.0,2.3,24.1,807.0,938.78,689.82
2018,7,13,10,15,773.0,159.0,2.35,24.45,826.5,948.24,694.11
2018,7,13,10,30,758.0,173.0,2.4,24.8,846.0,953.97,696.45
2018,7,13,10,45,787.5,161.0,2.4,25.15,875.5,974.02,707.73
2018,7,13,11,0,817.0,149.0,2.4,25.5,905.0,991.13,716.98
2018,7,13,11,15,815.0,153.0,2.45,25.8,917.0,990.14,715.34
2018,7,13,11,30,813.0,157.0,2.5,26.1,929.0,985.87,711.87
2018,7,13,11,45,808.5,161.0,2.55,26.4,933.5,975.88,704.86
2018,7,13,12,0,804.0,165.0,2.6,26.7,938.0,962.8,696.0
2018,7,13,12,15,825.0,151.5,2.7,26.85,944.5,946.09,685.69
2018,7,13,12,30,846.0,138.0,2.8,27.0,951.0,934.96,679.05
2018,7,13,12,45,852.5,131.5,2.85,27.15,945.5,913.43,665.19
2018,7,13,13,0,859.0,125.0,2.9,27.3,940.0,888.81,649.37
2018,7,13,13,15,856.0,124.5,2.9,27.35,925.5,858.53,629.7
2018,7,13,13,30,853.0,124.0,2.9,27.4,911.0,825.77,608.32
2018,7,13,13,45,849.0,122.0,2.95,27.4,890.0,788.5,584.17
2018,7,13,14,0,845.0,120.0,3.0,27.4,869.0,749.11,558.36
2018,7,13,14,15,839.0,118.5,3.0,27.3,841.5,706.82,530.18
2018,7,13,14,30,833.0,117.0,3.0,27.2,814.0,662.91,498.67
2018,7,13,14,45,824.5,115.0,3.0,27.15,781.0,615.61,463.86
2018,7,13,15,0,816.0,113.0,3.0,27.1,748.0,567.34,427.44
2018,7,13,15,15,804.0,110.5,3.0,27.1,709.0,513.37,385.84
2018,7,13,15,30,792.0,108.0,3.0,27.1,670.0,461.35,344.44
2018,7,13,15,45,777.5,105.0,3.0,26.7,627.5,408.0,301.37
2018,7,13,16,0,763.0,102.0,3.0,26.3,585.0,355.28,257.52
2018,7,13,16,15,744.5,98.5,3.0,25.95,539.0,301.83,212.19
2018,7,13,16,30,726.0,95.0,3.0,25.6,493.0,249.94,167.73
2018,7,13,16,45,701.0,90.5,3.0,25.25,445.0,197.8,124.17
2018,7,13,17,0,676.0,86.0,3.0,24.9,397.0,143.95,82.13
2018,7,13,17,15,642.0,81.5,3.0,24.35,348.5,96.53,51.79
2018,7,13,17,30,608.0,77.0,3.0,23.8,300.0,53.19,40.25
2018,7,13,17,45,562.0,71.0,3.0,23.25,252.5,48.37,36.28
2018,7,13,18,0,516.0,65.0,3.0,22.7,205.0,46.05,34.34
2018,7,13,18,15,450.5,57.0,3.0,22.05,160.5,41.85,30.62
2018,7,13,18,30,385.0,49.0,3.0,21.4,116.0,37.42,26.52
2018,7,13,18,45,291.5,38.5,2.95,20.7,80.0,30.37,19.89
2018,7,13,19,0,198.0,28.0,2.9,20.0,44.0,22.01,9.87
2018,7,13,19,15,109.0,16.0,2.85,19.6,24.0,15.25,0.0
2018,7,13,19,30,20.0,4.0,2.8,19.2,4.0,0.0,0.0
2018,7,13,19,45,10.0,2.0,2.8,18.8,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,14,4,45,14.0,2.5,2.3,15.1,2.5,0.0,0.0
2018,7,14,5,0,28.0,5.0,2.3,15.2,5.0,4.77,0.0
2018,7,14,5,15,130.0,17.0,2.35,15.55,27.0,38.81,0.0
2018,7,14,5,30,232.0,29.0,2.4,15.9,49.0,95.55,55.73
2018,7,14,5,45,326.5,39.0,2.45,16.25,86.5,148.13,106.14
2018,7,14,6,0,421.0,49.0,2.5,16.6,124.0,210.94,160.75
2018,7,14,6,15,455.5,58.0,2.45,17.0,163.0,258.99,204.21
2018,7,14,6,30,490.0,67.0,2.4,17.4,202.0,310.28,249.16
2018,7,14,6,45,521.0,75.5,2.4,17.85,245.5,362.22,293.18
2018,7,14,7,0,552.0,84.0,2.4,18.3,289.0,416.46,337.5
2018,7,14,7,15,629.0,82.5,2.4,18.8,349.0,489.2,395.03
2018,7,14,7,30,706.0,81.0,2.4,19.3,409.0,566.19,453.95
2018,7,14,7,45,731.0,84.0,2.4,19.85,457.0,619.06,492.39
2018,7,14,8,0,756.0,87.0,2.4,20.4,505.0,672.18,528.44
2018,7,14,8,15,775.0,90.0,2.45,20.9,551.5,720.52,560.56
2018,7,14,8,30,794.0,93.0,2.5,21.4,598.0,768.01,591.5
2018,7,14,8,45,808.5,95.0,2.5,21.95,641.0,803.33,612.98
2018,7,14,9,0,823.0,97.0,2.5,22.5,684.0,842.7,637.03
2018,7,14,9,15,834.5,99.0,2.6,22.9,723.0,877.41,658.67
2018,7,14,9,30,846.0,101.0,2.7,23.3,762.0,909.79,678.62
2018,7,14,9,45,833.5,114.0,2.75,23.7,789.0,928.53,688.99
2018,7,14,10,0,821.0,127.0,2.8,24.1,816.0,943.37,696.91
2018,7,14,10,15,760.5,166.0,2.9,24.4,821.0,943.39,695.8
2018,7,14,10,30,700.0,205.0,3.0,24.7,826.0,935.74,689.84
2018,7,14,10,45,739.5,189.5,3.05,25.0,860.0,955.35,701.73
2018,7,14,11,0,779.0,174.0,3.1,25.3,894.0,979.09,716.1
2018,7,14,11,15,651.0,263.0,3.2,25.35,871.0,944.12,692.61
2018,7,14,11,30,523.0,352.0,3.3,25.4,848.0,897.7,657.67
2018,7,14,11,45,604.5,299.0,3.4,25.45,876.5,917.43,674.23
2018,7,14,12,0,686.0,246.0,3.5,25.5,905.0,933.86,687.5
2018,7,14,12,15,791.0,178.0,3.55,25.4,938.0,947.76,697.16
2018,7,14,12,30,896.0,110.0,3.6,25.3,971.0,955.52,702.85
2018,7,14,12,45,893.0,110.5,3.65,25.2,963.0,930.93,687.15
2018,7,14,13,0,890.0,111.0,3.7,25.1,955.0,903.49,669.74
2018,7,14,13,15,887.5,110.5,3.75,24.95,940.5,872.8,650.18
2018,7,14,13,30,885.0,110.0,3.8,24.8,926.0,839.49,628.7
2018,7,14,13,45,881.0,109.0,3.8,24.7,905.0,802.05,603.85
2018,7,14,14,0,877.0,108.0,3.8,24.6,884.0,762.39,577.27
2018,7,14,14,15,871.0,106.0,3.85,24.35,856.0,718.35,547.84
2018,7,14,14,30,865.0,104.0,3.9,24.1,828.0,672.63,515.25
2018,7,14,14,45,856.5,103.0,3.9,23.85,794.5,624.79,479.56
2018,7,14,15,0,848.0,102.0,3.9,23.6,761.0,575.9,442.1
2018,7,14,15,15,837.0,100.0,3.9,23.6,722.0,524.02,400.93
2018,7,14,15,30,826.0,98.0,3.9,23.6,683.0,471.8,358.33
2018,7,14,15,45,812.0,95.5,3.9,22.75,640.0,417.83,314.27
2018,7,14,16,0,798.0,93.0,3.9,21.9,597.0,359.83,265.71
2018,7,14,16,15,781.0,89.0,3.85,21.35,550.5,304.45,217.7
2018,7,14,16,30,764.0,85.0,3.8,20.8,504.0,250.43,170.33
2018,7,14,16,45,740.5,81.5,3.75,20.2,455.5,197.22,124.76
2018,7,14,17,0,717.0,78.0,3.7,19.6,407.0,146.55,84.35
2018,7,14,17,15,685.0,74.5,3.65,19.2,358.0,98.05,52.84
2018,7,14,17,30,653.0,71.0,3.6,18.8,309.0,48.72,37.21
2018,7,14,17,45,609.5,65.5,3.55,18.35,260.5,44.26,33.45
2018,7,14,18,0,566.0,60.0,3.5,17.9,212.0,42.13,31.6
2018,7,14,18,15,501.5,52.5,3.4,17.6,166.5,38.15,27.97
2018,7,14,18,30,437.0,45.0,3.3,17.3,121.0,33.95,23.99
2018,7,14,18,45,340.0,36.0,3.25,17.0,83.5,28.13,18.32
2018,7,14,19,0,243.0,27.0,3.2,16.7,46.0,22.03,9.81
2018,7,14,19,15,135.5,15.5,3.2,16.5,25.0,14.77,0.0
2018,7,14,19,30,28.0,4.0,3.2,16.3,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,3.2,16.1,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,15,4,45,21.0,2.5,2.2,13.55,2.5,0.0,0.0
2018,7,15,5,0,42.0,5.0,2.3,13.7,5.0,4.77,0.0
2018,7,15,5,15,173.0,16.5,2.35,14.05,29.0,45.64,0.0
2018,7,15,5,30,304.0,28.0,2.4,14.4,53.0,110.5,63.18
2018,7,15,5,45,404.5,35.5,2.45,14.8,93.0,166.53,119.19
2018,7,15,6,0,505.0,43.0,2.5,15.2,133.0,232.83,177.6
2018,7,15,6,15,401.0,62.5,2.5,15.6,148.0,241.77,191.7
2018,7,15,6,30,297.0,82.0,2.5,16.0,163.0,235.9,190.78
2018,7,15,6,45,383.5,90.5,2.5,16.45,217.5,305.05,248.93
2018,7,15,7,0,470.0,99.0,2.5,16.9,272.0,382.62,312.4
2018,7,15,7,15,628.5,84.0,2.55,17.45,352.5,490.35,398.5
2018,7,15,7,30,787.0,69.0,2.6,18.0,433.0,605.03,487.18
2018,7,15,7,45,811.0,71.0,2.6,18.55,483.5,655.22,522.45
2018,7,15,8,0,835.0,73.0,2.6,19.1,534.0,709.51,559.18
2018,7,15,8,15,853.0,75.5,2.6,19.6,582.5,759.4,591.92
2018,7,15,8,30,871.0,78.0,2.6,20.1,631.0,808.18,623.22
2018,7,15,8,45,884.5,79.5,2.6,20.65,675.5,850.58,649.36
2018,7,15,9,0,898.0,81.0,2.6,21.2,720.0,891.02,673.76
2018,7,15,9,15,904.5,85.0,2.65,21.6,759.5,925.67,694.72
2018,7,15,9,30,911.0,89.0,2.7,22.0,799.0,957.46,713.64
2018,7,15,9,45,913.5,93.5,2.75,22.45,832.5,982.95,728.16
2018,7,15,10,0,916.0,98.0,2.8,22.9,866.0,1005.1,740.52
2018,7,15,10,15,922.5,98.5,2.85,23.25,894.5,1023.48,750.73
2018,7,15,10,30,929.0,99.0,2.9,23.6,923.0,1038.52,758.85
2018,7,15,10,45,934.5,99.0,2.95,23.95,945.0,1048.57,763.85
2018,7,15,11,0,940.0,99.0,3.0,24.3,967.0,1055.07,766.71
2018,7,15,11,15,943.5,99.5,3.1,24.4,982.5,1056.48,767.63
2018,7,15,11,30,947.0,100.0,3.2,24.5,998.0,1054.25,766.35
2018,7,15,11,45,950.0,99.5,3.3,24.65,1006.0,1046.87,761.71
2018,7,15,12,0,953.0,99.0,3.4,24.8,1014.0,1035.91,754.86
2018,7,15,12,15,951.5,100.0,3.5,24.75,1013.5,1018.57,744.51
2018,7,15,12,30,950.0,101.0,3.6,24.7,1013.0,997.88,732.0
2018,7,15,12,45,946.0,102.5,3.7,24.65,1004.5,972.14,716.13
2018,7,15,13,0,942.0,104.0,3.8,24.6,996.0,943.4,698.18
2018,7,15,13,15,939.0,102.5,3.85,24.45,980.0,909.79,676.84
2018,7,15,13,30,936.0,101.0,3.9,24.3,964.0,873.45,653.47
2018,7,15,13,45,931.5,100.5,3.95,24.15,942.0,834.25,627.94
2018,7,15,14,0,927.0,100.0,4.0,24.0,920.0,792.72,600.52
2018,7,15,14,15,921.5,98.0,4.0,23.75,891.0,746.95,569.82
2018,7,15,14,30,916.0,96.0,4.0,23.5,862.0,699.33,536.2
2018,7,15,14,45,908.0,95.0,4.0,23.25,827.5,649.43,499.03
2018,7,15,15,0,900.0,94.0,4.0,23.0,793.0,598.32,459.9
2018,7,15,15,15,889.5,92.0,4.0,23.0,752.5,544.07,416.83
2018,7,15,15,30,879.0,90.0,4.0,23.0,712.0,489.35,372.15
2018,7,15,15,45,866.0,87.5,3.95,22.4,667.5,432.94,325.6
2018,7,15,16,0,853.0,85.0,3.9,21.8,623.0,376.83,277.82
2018,7,15,16,15,836.0,82.5,3.85,21.35,575.5,320.06,228.34
2018,7,15,16,30,819.0,80.0,3.8,20.9,528.0,259.17,175.23
2018,7,15,16,45,796.0,76.5,3.7,20.45,477.5,202.86,126.84
2018,7,15,17,0,773.0,73.0,3.6,20.0,427.0,149.01,83.82
2018,7,15,17,15,742.0,69.0,3.55,19.55,375.5,96.88,49.98
2018,7,15,17,30,711.0,65.0,3.5,19.1,324.0,48.54,37.01
2018,7,15,17,45,667.0,60.5,3.4,18.65,273.5,44.65,33.75
2018,7,15,18,0,623.0,56.0,3.3,18.2,223.0,39.11,28.9
2018,7,15,18,15,557.0,50.0,3.2,17.8,175.5,36.21,26.25
2018,7,15,18,30,491.0,44.0,3.1,17.4,128.0,33.22,23.32
2018,7,15,18,45,387.0,35.5,3.0,17.05,88.5,27.79,18.0
2018,7,15,19,0,283.0,27.0,2.9,16.7,49.0,22.14,9.58
2018,7,15,19,15,159.0,16.0,2.85,16.45,26.5,15.25,0.0
2018,7,15,19,30,35.0,5.0,2.8,16.2,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,2.75,16.0,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,4,45,21.5,3.0,2.3,13.5,2.5,0.0,0.0
2018,7,16,5,0,43.0,6.0,2.4,13.7,5.0,0.0,0.0
2018,7,16,5,15,177.5,16.5,2.45,14.15,28.5,46.24,0.0
2018,7,16,5,30,312.0,27.0,2.5,14.6,52.0,110.67,61.46
2018,7,16,5,45,414.5,35.0,2.6,15.0,93.0,168.51,120.17
2018,7,16,6,0,517.0,43.0,2.7,15.4,134.0,236.54,180.13
2018,7,16,6,15,345.0,49.5,2.6,15.85,118.5,204.93,162.12
2018,7,16,6,30,173.0,56.0,2.5,16.3,103.0,142.04,113.85
2018,7,16,6,45,120.5,92.5,2.45,16.8,128.5,159.16,128.77
2018,7,16,7,0,68.0,129.0,2.4,17.3,154.0,168.78,136.12
2018,7,16,7,15,265.5,130.5,2.35,17.9,249.5,307.58,250.89
2018,7,16,7,30,463.0,132.0,2.3,18.5,345.0,460.85,372.34
2018,7,16,7,45,653.0,102.5,2.3,19.1,441.0,587.2,469.19
2018,7,16,8,0,843.0,73.0,2.3,19.7,537.0,715.18,560.97
2018,7,16,8,15,860.5,75.5,2.3,20.35,585.5,765.04,592.36
2018,7,16,8,30,878.0,78.0,2.3,21.0,634.0,813.74,622.85
2018,7,16,8,45,891.5,79.5,2.3,21.65,679.0,856.43,648.57
2018,7,16,9,0,905.0,81.0,2.3,22.3,724.0,897.13,672.53
2018,7,16,9,15,912.5,84.0,2.35,22.85,763.5,931.8,692.83
2018,7,16,9,30,920.0,87.0,2.4,23.4,803.0,963.67,711.14
2018,7,16,9,45,925.0,89.5,2.5,23.9,837.0,989.61,726.1
2018,7,16,10,0,930.0,92.0,2.6,24.4,871.0,1012.31,738.99
2018,7,16,10,15,936.0,93.5,2.65,24.8,900.0,1031.56,749.48
2018,7,16,10,30,942.0,95.0,2.7,25.2,929.0,1047.39,757.85
2018,7,16,10,45,946.0,96.0,2.75,25.6,951.0,1057.14,762.44
2018,7,16,11,0,950.0,97.0,2.8,26.0,973.0,1063.27,764.88
2018,7,16,11,15,952.5,97.0,2.85,26.25,987.5,1063.18,763.98
2018,7,16,11,30,955.0,97.0,2.9,26.5,1002.0,1059.44,760.92
2018,7,16,11,45,956.5,97.5,3.0,26.7,1009.5,1051.56,755.99
2018,7,16,12,0,958.0,98.0,3.1,26.9,1017.0,1040.08,748.85
2018,7,16,12,15,955.5,99.5,3.15,27.0,1016.0,1022.21,737.56
2018,7,16,12,30,953.0,101.0,3.2,27.1,1015.0,1000.99,724.21
2018,7,16,12,45,948.5,103.0,3.25,27.2,1006.5,975.2,707.91
2018,7,16,13,0,944.0,105.0,3.3,27.3,998.0,946.41,689.64
2018,7,16,13,15,941.0,104.5,3.35,27.3,983.0,913.67,668.96
2018,7,16,13,30,938.0,104.0,3.4,27.3,968.0,878.15,646.31
2018,7,16,13,45,934.0,102.5,3.45,27.25,945.5,838.3,620.68
2018,7,16,14,0,930.0,101.0,3.5,27.2,923.0,796.07,593.17
2018,7,16,14,15,923.5,100.0,3.5,27.05,894.0,750.34,562.94
2018,7,16,14,30,917.0,99.0,3.5,26.9,865.0,702.82,529.81
2018,7,16,14,45,909.0,97.5,3.55,26.75,830.0,652.36,492.97
2018,7,16,15,0,901.0,96.0,3.6,26.6,795.0,600.69,454.17
2018,7,16,15,15,890.0,94.0,3.6,26.6,754.5,546.06,411.63
2018,7,16,15,30,879.0,92.0,3.6,26.6,714.0,491.02,367.51
2018,7,16,15,45,865.5,90.0,3.6,25.95,669.5,434.77,322.02
2018,7,16,16,0,852.0,88.0,3.6,25.3,625.0,378.85,275.29
2018,7,16,16,15,834.5,85.0,3.55,24.9,576.5,321.48,226.09
2018,7,16,16,30,817.0,82.0,3.5,24.5,528.0,260.1,173.42
2018,7,16,16,45,793.5,79.0,3.45,24.1,477.5,204.18,126.09
2018,7,16,17,0,770.0,76.0,3.4,23.7,427.0,150.75,84.12
2018,7,16,17,15,737.5,72.0,3.3,23.05,375.5,98.66,50.97
2018,7,16,17,30,705.0,68.0,3.2,22.4,324.0,50.54,38.21
2018,7,16,17,45,660.0,63.0,3.1,21.8,273.0,42.6,31.51
2018,7,16,18,0,615.0,58.0,3.0,21.2,222.0,40.75,29.95
2018,7,16,18,15,547.5,51.5,2.9,20.45,174.5,37.52,27.06
2018,7,16,18,30,480.0,45.0,2.8,19.7,127.0,34.16,23.88
2018,7,16,18,45,375.0,36.0,2.7,18.95,87.5,28.33,18.25
2018,7,16,19,0,270.0,27.0,2.6,18.2,48.0,22.22,9.17
2018,7,16,19,15,144.5,14.5,2.55,17.75,25.0,13.82,0.0
2018,7,16,19,30,19.0,2.0,2.5,17.3,2.0,0.0,0.0
2018,7,16,19,45,9.5,1.0,2.45,16.9,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,17,4,45,20.0,2.5,1.8,13.8,2.0,0.0,0.0
2018,7,17,5,0,40.0,5.0,1.9,14.0,4.0,0.0,0.0
2018,7,17,5,15,170.5,15.5,2.0,14.5,27.0,43.92,0.0
2018,7,17,5,30,301.0,26.0,2.1,15.0,50.0,106.51,57.08
2018,7,17,5,45,403.5,34.5,2.2,15.5,90.5,164.52,116.69
2018,7,17,6,0,506.0,43.0,2.3,16.0,131.0,232.4,176.23
2018,7,17,6,15,337.5,48.0,2.3,16.5,115.0,200.02,157.59
2018,7,17,6,30,169.0,53.0,2.3,17.0,99.0,143.92,115.03
2018,7,17,6,45,89.5,78.5,2.3,17.55,103.5,127.96,102.43
2018,7,17,7,0,10.0,104.0,2.3,18.1,108.0,104.79,82.3
2018,7,17,7,15,39.0,141.5,2.35,18.6,159.0,166.73,133.31
2018,7,17,7,30,68.0,179.0,2.4,19.1,210.0,227.33,182.01
2018,7,17,7,45,308.0,164.0,2.4,19.65,330.0,398.17,320.51
2018,7,17,8,0,548.0,149.0,2.4,20.2,450.0,588.86,466.67
2018,7,17,8,15,708.0,115.0,2.4,20.8,540.0,698.52,545.5
2018,7,17,8,30,868.0,81.0,2.4,21.4,630.0,808.82,619.87
2018,7,17,8,45,882.0,83.5,2.45,22.0,675.5,852.76,646.49
2018,7,17,9,0,896.0,86.0,2.5,22.6,721.0,894.76,671.96
2018,7,17,9,15,903.0,89.0,2.5,23.1,760.0,928.72,691.54
2018,7,17,9,30,910.0,92.0,2.5,23.6,799.0,959.88,709.12
2018,7,17,9,45,914.0,95.5,2.55,24.05,833.0,985.74,723.72
2018,7,17,10,0,918.0,99.0,2.6,24.5,867.0,1008.34,736.21
2018,7,17,10,15,924.5,100.5,2.6,24.9,896.0,1027.88,746.41
2018,7,17,10,30,931.0,102.0,2.6,25.3,925.0,1044.05,754.48
2018,7,17,10,45,936.0,102.0,2.65,25.65,947.0,1053.64,759.12
2018,7,17,11,0,941.0,102.0,2.7,26.0,969.0,1059.66,761.66
2018,7,17,11,15,944.0,102.5,2.75,26.25,984.0,1060.57,761.41
2018,7,17,11,30,947.0,103.0,2.8,26.5,999.0,1057.84,759.0
2018,7,17,11,45,948.5,103.0,2.8,26.75,1006.5,1049.47,752.69
2018,7,17,12,0,950.0,103.0,2.8,27.0,1014.0,1037.54,744.28
2018,7,17,12,15,946.0,105.5,2.85,27.15,1012.5,1019.28,732.73
2018,7,17,12,30,942.0,108.0,2.9,27.3,1011.0,997.75,719.16
2018,7,17,12,45,935.5,111.5,2.95,27.45,1002.0,971.74,702.72
2018,7,17,13,0,929.0,115.0,3.0,27.6,993.0,942.83,684.4
2018,7,17,13,15,926.0,114.0,3.05,27.65,977.5,909.97,663.68
2018,7,17,13,30,923.0,113.0,3.1,27.7,962.0,874.39,641.03
2018,7,17,13,45,918.0,112.5,3.15,27.75,940.0,835.12,615.73
2018,7,17,14,0,913.0,112.0,3.2,27.8,918.0,793.59,588.66
2018,7,17,14,15,906.5,110.5,3.2,27.65,889.0,748.0,558.72
2018,7,17,14,30,900.0,109.0,3.2,27.5,860.0,700.67,525.59
2018,7,17,14,45,891.5,107.0,3.25,27.4,824.5,650.12,488.9
2018,7,17,15,0,883.0,105.0,3.3,27.3,789.0,598.46,450.33
2018,7,17,15,15,871.5,103.0,3.3,27.3,748.5,544.37,408.49
2018,7,17,15,30,860.0,101.0,3.3,27.3,708.0,489.92,365.15
2018,7,17,15,45,845.0,98.5,3.35,26.7,663.0,433.52,319.93
2018,7,17,16,0,830.0,96.0,3.4,26.1,618.0,373.26,270.37
2018,7,17,16,15,810.5,93.5,3.4,25.6,570.0,316.43,222.11
2018,7,17,16,30,791.0,91.0,3.4,25.1,522.0,261.21,174.66
2018,7,17,16,45,765.0,87.5,3.35,24.65,471.0,205.82,128.21
2018,7,17,17,0,739.0,84.0,3.3,24.2,420.0,153.27,87.29
2018,7,17,17,15,704.5,79.5,3.25,23.5,368.5,97.69,51.3
2018,7,17,17,30,670.0,75.0,3.2,22.8,317.0,50.61,38.21
2018,7,17,17,45,621.5,69.0,3.15,22.05,266.0,47.22,35.48
2018,7,17,18,0,573.0,63.0,3.1,21.3,215.0,44.81,33.45
2018,7,17,18,15,502.0,55.5,3.0,20.55,168.0,40.94,30.01
2018,7,17,18,30,431.0,48.0,2.9,19.8,121.0,36.9,26.21
2018,7,17,18,45,324.5,38.0,2.8,19.0,82.5,30.27,19.83
2018,7,17,19,0,218.0,28.0,2.7,18.2,44.0,22.13,8.67
2018,7,17,19,15,115.0,15.0,2.7,17.8,23.0,14.3,0.0
2018,7,17,19,30,12.0,2.0,2.7,17.4,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.65,17.0,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,18,4,45,10.5,2.0,1.9,14.2,2.0,0.0,0.0
2018,7,18,5,0,21.0,4.0,2.0,14.4,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.0,2.1,14.85,25.0,36.58,0.0
2018,7,18,5,30,230.0,28.0,2.2,15.3,46.0,91.52,47.33
2018,7,18,5,45,334.0,38.5,2.3,15.75,85.0,148.6,105.51
2018,7,18,6,0,438.0,49.0,2.4,16.2,124.0,215.37,163.53
2018,7,18,6,15,357.5,58.0,2.35,16.7,132.5,215.74,169.96
2018,7,18,6,30,277.0,67.0,2.3,17.2,141.0,209.23,168.21
2018,7,18,6,45,202.5,94.5,2.25,17.7,155.0,209.54,169.77
2018,7,18,7,0,128.0,122.0,2.2,18.2,169.0,201.52,162.93
2018,7,18,7,15,270.0,135.0,2.15,18.65,252.5,315.35,256.02
2018,7,18,7,30,412.0,148.0,2.1,19.1,336.0,445.14,357.96
2018,7,18,7,45,600.5,119.5,2.1,19.6,429.0,569.35,453.33
2018,7,18,8,0,789.0,91.0,2.1,20.1,522.0,700.36,548.49
2018,7,18,8,15,808.0,93.0,2.1,20.65,569.5,749.07,579.25
2018,7,18,8,30,827.0,95.0,2.1,21.2,617.0,796.82,609.34
2018,7,18,8,45,841.5,97.5,2.1,21.7,661.5,833.9,631.61
2018,7,18,9,0,856.0,100.0,2.1,22.2,706.0,875.01,656.38
2018,7,18,9,15,864.5,103.0,2.15,22.75,745.0,909.14,676.42
2018,7,18,9,30,873.0,106.0,2.2,23.3,784.0,940.67,694.62
2018,7,18,9,45,878.0,110.0,2.25,23.85,817.5,967.13,709.39
2018,7,18,10,0,883.0,114.0,2.3,24.4,851.0,990.49,722.13
2018,7,18,10,15,861.5,131.0,2.35,24.85,870.5,998.06,725.01
2018,7,18,10,30,840.0,148.0,2.4,25.3,890.0,1010.6,731.35
2018,7,18,10,45,843.0,150.5,2.45,25.75,911.0,1019.88,735.62
2018,7,18,11,0,846.0,153.0,2.5,26.2,932.0,1025.79,737.87
2018,7,18,11,15,880.0,136.0,2.6,26.4,957.5,1030.55,740.76
2018,7,18,11,30,914.0,119.0,2.7,26.6,983.0,1041.32,747.56
2018,7,18,11,45,885.0,138.5,2.8,26.85,980.5,1022.1,735.16
2018,7,18,12,0,856.0,158.0,2.9,27.1,978.0,999.46,720.83
2018,7,18,12,15,741.0,231.0,2.95,27.2,940.5,958.36,694.53
2018,7,18,12,30,626.0,304.0,3.0,27.3,903.0,901.58,655.57
2018,7,18,12,45,624.5,299.0,3.1,27.35,893.0,876.3,639.86
2018,7,18,13,0,623.0,294.0,3.2,27.4,883.0,848.98,622.34
2018,7,18,13,15,724.5,230.5,3.2,27.4,904.5,853.9,628.7
2018,7,18,13,30,826.0,167.0,3.2,27.4,926.0,848.27,625.36
2018,7,18,13,45,858.0,143.5,3.2,27.4,915.5,816.13,604.24
2018,7,18,14,0,890.0,120.0,3.2,27.4,905.0,783.75,583.03
2018,7,18,14,15,879.0,121.0,3.2,27.3,875.0,738.1,552.73
2018,7,18,14,30,868.0,122.0,3.2,27.2,845.0,691.12,519.15
2018,7,18,14,45,867.0,116.0,3.15,27.05,812.5,643.02,484.01
2018,7,18,15,0,866.0,110.0,3.1,26.9,780.0,593.18,446.61
2018,7,18,15,15,854.5,108.0,3.1,26.9,740.0,539.86,405.38
2018,7,18,15,30,843.0,106.0,3.1,26.9,700.0,486.22,362.68
2018,7,18,15,45,828.0,103.0,3.2,26.45,655.5,426.4,314.95
2018,7,18,16,0,813.0,100.0,3.3,26.0,611.0,370.49,268.58
2018,7,18,16,15,793.0,97.5,3.35,25.5,563.0,314.4,221.03
2018,7,18,16,30,773.0,95.0,3.4,25.0,515.0,260.0,174.37
2018,7,18,16,45,746.5,91.0,3.5,24.45,464.5,205.08,128.5
2018,7,18,17,0,720.0,87.0,3.6,23.9,414.0,148.54,84.46
2018,7,18,17,15,684.0,82.5,3.6,23.05,362.5,98.24,52.69
2018,7,18,17,30,648.0,78.0,3.6,22.2,311.0,52.3,39.78
2018,7,18,17,45,598.0,72.0,3.6,21.35,261.0,49.61,37.66
2018,7,18,18,0,548.0,66.0,3.6,20.5,211.0,47.34,35.77
2018,7,18,18,15,476.0,58.0,3.5,19.7,164.5,43.17,32.05
2018,7,18,18,30,404.0,50.0,3.4,18.9,118.0,38.81,27.94
2018,7,18,18,45,298.5,39.0,3.25,18.1,80.0,31.32,20.75
2018,7,18,19,0,193.0,28.0,3.1,17.3,42.0,22.15,8.2
2018,7,18,19,15,101.5,15.0,3.0,16.95,22.0,14.3,0.0
2018,7,18,19,30,10.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,7,18,19,45,5.0,1.0,2.75,16.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,3.0,14.05,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,3.2,14.2,2.0,0.0,0.0
2018,7,19,5,15,55.5,14.0,3.2,14.65,18.0,22.72,0.0
2018,7,19,5,30,104.0,26.0,3.2,15.1,34.0,56.17,26.72
2018,7,19,5,45,200.5,42.5,3.25,15.55,71.5,114.28,81.58
2018,7,19,6,0,297.0,59.0,3.3,16.0,109.0,176.76,135.11
2018,7,19,6,15,261.0,75.5,3.15,16.45,130.5,197.68,156.52
2018,7,19,6,30,225.0,92.0,3.0,16.9,152.0,207.15,166.92
2018,7,19,6,45,266.5,110.0,2.85,17.4,195.5,259.6,211.09
2018,7,19,7,0,308.0,128.0,2.7,17.9,239.0,315.94,257.2
2018,7,19,7,15,435.5,128.0,2.55,18.5,312.0,417.22,338.17
2018,7,19,7,30,563.0,128.0,2.4,19.1,385.0,525.77,421.77
2018,7,19,7,45,547.0,144.5,2.25,19.7,418.0,554.22,440.75
2018,7,19,8,0,531.0,161.0,2.1,20.3,451.0,584.25,460.38
2018,7,19,8,15,582.5,163.0,2.05,21.0,507.5,653.24,508.92
2018,7,19,8,30,634.0,165.0,2.0,21.7,564.0,719.78,553.95
2018,7,19,8,45,609.0,185.5,1.9,22.4,591.5,742.28,565.11
2018,7,19,9,0,584.0,206.0,1.8,23.1,619.0,760.77,573.49
2018,7,19,9,15,576.0,223.0,1.8,23.8,649.5,787.3,588.32
2018,7,19,9,30,568.0,240.0,1.8,24.5,680.0,807.2,598.49
2018,7,19,9,45,672.0,202.0,1.8,25.2,745.5,882.3,647.04
2018,7,19,10,0,776.0,164.0,1.8,25.9,811.0,948.12,686.06
2018,7,19,10,15,813.0,151.0,1.85,26.45,849.5,980.34,704.02
2018,7,19,10,30,850.0,138.0,1.9,27.0,888.0,1001.2,715.06
2018,7,19,10,45,856.0,138.5,1.95,27.5,910.0,1011.52,719.76
2018,7,19,11,0,862.0,139.0,2.0,28.0,932.0,1018.55,722.61
2018,7,19,11,15,864.5,140.0,2.15,28.25,946.0,1019.21,723.5
2018,7,19,11,30,867.0,141.0,2.3,28.5,960.0,1016.49,722.36
2018,7,19,11,45,867.5,142.0,2.5,28.75,967.0,1008.44,718.39
2018,7,19,12,0,868.0,143.0,2.7,29.0,974.0,997.12,712.31
2018,7,19,12,15,865.5,145.0,2.85,29.0,973.5,980.67,703.16
2018,7,19,12,30,863.0,147.0,3.0,29.0,973.0,961.2,692.04
2018,7,19,12,45,857.5,149.5,3.15,29.0,964.5,936.53,677.45
2018,7,19,13,0,852.0,152.0,3.3,29.0,956.0,909.21,661.0
2018,7,19,13,15,846.5,152.0,3.4,28.8,940.0,877.11,641.44
2018,7,19,13,30,841.0,152.0,3.5,28.6,924.0,846.71,622.82
2018,7,19,13,45,833.0,152.0,3.65,28.35,901.5,807.29,598.22
2018,7,19,14,0,825.0,152.0,3.8,28.1,879.0,766.07,572.01
2018,7,19,14,15,815.5,151.0,3.8,27.75,850.0,721.29,541.43
2018,7,19,14,30,806.0,150.0,3.8,27.4,821.0,675.28,508.82
2018,7,19,14,45,793.5,148.0,3.85,27.0,785.5,625.51,472.92
2018,7,19,15,0,781.0,146.0,3.9,26.6,750.0,575.28,435.62
2018,7,19,15,15,767.5,143.0,3.9,26.6,710.5,523.42,395.29
2018,7,19,15,30,754.0,140.0,3.9,26.6,671.0,471.7,353.97
2018,7,19,15,45,737.5,136.0,3.8,25.8,627.5,414.65,308.53
2018,7,19,16,0,721.0,132.0,3.7,25.0,584.0,361.65,264.8
2018,7,19,16,15,702.5,126.0,3.65,24.55,537.5,307.56,219.03
2018,7,19,16,30,684.0,120.0,3.6,24.1,491.0,255.13,174.25
2018,7,19,16,45,659.0,113.5,3.5,23.6,442.5,203.0,130.82
2018,7,19,17,0,634.0,107.0,3.4,23.1,394.0,153.69,92.53
2018,7,19,17,15,600.0,100.0,3.3,22.55,345.0,106.43,62.37
2018,7,19,17,30,566.0,93.0,3.2,22.0,296.0,63.46,49.44
2018,7,19,17,45,520.0,83.5,3.1,21.45,247.5,58.99,45.77
2018,7,19,18,0,474.0,74.0,3.0,20.9,199.0,54.19,41.65
2018,7,19,18,15,408.0,63.5,2.9,20.3,154.5,47.26,35.5
2018,7,19,18,30,342.0,53.0,2.8,19.7,110.0,40.32,29.12
2018,7,19,18,45,252.0,40.5,2.7,19.1,74.5,31.43,20.69
2018,7,19,19,0,162.0,28.0,2.6,18.5,39.0,22.17,7.52
2018,7,19,19,15,85.5,15.0,2.55,18.15,20.5,14.3,0.0
2018,7,19,19,30,9.0,2.0,2.5,17.8,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.5,17.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.25,14.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.3,15.0,1.0,0.0,0.0
2018,7,20,5,15,42.5,14.0,2.35,15.45,17.0,20.49,0.0
2018,7,20,5,30,82.0,27.0,2.4,15.9,33.0,52.39,23.4
2018,7,20,5,45,149.5,45.5,2.5,16.4,66.5,98.75,70.0
2018,7,20,6,0,217.0,64.0,2.6,16.9,100.0,150.09,114.23
2018,7,20,6,15,278.5,79.0,2.6,17.45,142.0,208.4,164.25
2018,7,20,6,30,340.0,94.0,2.6,18.0,184.0,268.15,215.0
2018,7,20,6,45,401.0,104.0,2.6,18.6,232.0,328.33,265.13
2018,7,20,7,0,462.0,114.0,2.6,19.2,280.0,394.25,318.48
2018,7,20,7,15,505.5,121.0,2.55,19.85,328.5,451.56,363.37
2018,7,20,7,30,549.0,128.0,2.5,20.5,377.0,512.01,409.2
2018,7,20,7,45,586.0,131.5,2.45,21.15,425.5,572.04,453.11
2018,7,20,8,0,623.0,135.0,2.4,21.8,474.0,629.08,493.51
2018,7,20,8,15,649.0,138.5,2.45,22.45,520.0,678.68,527.72
2018,7,20,8,30,675.0,142.0,2.5,23.1,566.0,728.21,560.25
2018,7,20,8,45,697.0,143.5,2.5,23.75,609.0,771.73,587.45
2018,7,20,9,0,719.0,145.0,2.5,24.4,652.0,814.27,613.51
2018,7,20,9,15,739.5,144.5,2.5,24.95,692.0,847.91,633.32
2018,7,20,9,30,760.0,144.0,2.5,25.5,732.0,884.07,654.65
2018,7,20,9,45,779.5,141.0,2.55,26.05,767.5,914.62,672.38
2018,7,20,10,0,799.0,138.0,2.6,26.6,803.0,942.92,688.55
2018,7,20,10,15,806.5,139.5,2.65,26.95,830.5,961.73,699.04
2018,7,20,10,30,814.0,141.0,2.7,27.3,858.0,977.53,707.7
2018,7,20,10,45,819.0,142.0,2.8,27.65,879.0,978.1,707.07
2018,7,20,11,0,824.0,143.0,2.9,28.0,900.0,984.53,710.44
2018,7,20,11,15,827.5,143.5,3.0,28.15,914.0,985.72,711.04
2018,7,20,11,30,831.0,144.0,3.1,28.3,928.0,983.67,709.69
2018,7,20,11,45,832.5,144.5,3.2,28.4,935.0,976.42,705.22
2018,7,20,12,0,834.0,145.0,3.3,28.5,942.0,966.02,698.81
2018,7,20,12,15,810.5,158.5,3.35,28.45,933.0,949.02,688.24
2018,7,20,12,30,787.0,172.0,3.4,28.4,924.0,921.47,670.81
2018,7,20,12,45,660.5,233.5,3.5,28.35,861.5,847.69,622.79
2018,7,20,13,0,534.0,295.0,3.6,28.3,799.0,771.62,568.89
2018,7,20,13,15,636.5,239.5,3.65,28.15,830.5,787.13,583.29
2018,7,20,13,30,739.0,184.0,3.7,28.0,862.0,792.57,589.1
2018,7,20,13,45,783.5,156.5,3.75,27.85,860.0,772.51,576.34
2018,7,20,14,0,828.0,129.0,3.8,27.7,858.0,745.52,558.9
2018,7,20,14,15,809.0,132.0,3.8,27.45,825.0,698.45,526.72
2018,7,20,14,30,790.0,135.0,3.8,27.2,792.0,650.97,492.46
2018,7,20,14,45,792.5,128.0,3.8,26.9,763.5,606.74,460.14
2018,7,20,15,0,795.0,121.0,3.8,26.6,735.0,560.66,425.47
2018,7,20,15,15,782.5,118.5,3.8,26.6,696.0,509.18,385.18
2018,7,20,15,30,770.0,116.0,3.8,26.6,657.0,457.69,343.79
2018,7,20,15,45,754.5,112.5,3.8,25.9,614.0,404.3,300.73
2018,7,20,16,0,739.0,109.0,3.8,25.2,571.0,351.72,256.97
2018,7,20,16,15,718.0,105.5,3.75,24.8,525.0,298.54,211.62
2018,7,20,16,30,697.0,102.0,3.7,24.4,479.0,243.1,164.29
2018,7,20,16,45,669.0,98.0,3.65,23.95,431.0,191.82,121.44
2018,7,20,17,0,641.0,94.0,3.6,23.5,383.0,143.64,84.09
2018,7,20,17,15,604.5,88.0,3.55,22.95,334.0,96.65,54.33
2018,7,20,17,30,568.0,82.0,3.5,22.4,285.0,54.76,41.87
2018,7,20,17,45,518.5,75.5,3.4,21.85,238.0,52.41,40.01
2018,7,20,18,0,469.0,69.0,3.3,21.3,191.0,49.92,37.87
2018,7,20,18,15,401.5,59.0,3.2,20.8,147.5,44.13,32.7
2018,7,20,18,30,334.0,49.0,3.1,20.3,104.0,37.2,26.34
2018,7,20,18,45,243.5,37.0,3.0,19.75,70.0,28.63,18.24
2018,7,20,19,0,153.0,25.0,2.9,19.2,36.0,19.71,5.37
2018,7,20,19,15,80.5,13.5,2.85,18.95,19.0,12.87,0.0
2018,7,20,19,30,8.0,2.0,2.8,18.7,2.0,0.0,0.0
2018,7,20,19,45,4.0,1.0,2.75,18.4,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
