Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,22,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.75,16.25,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.8,16.3,2.0,0.0,0.0
2018,7,21,5,15,41.5,13.5,1.85,16.75,16.0,19.8,0.0
2018,7,21,5,30,77.0,25.0,1.9,17.2,30.0,48.53,19.5
2018,7,21,5,45,141.0,40.5,2.0,17.6,60.0,90.02,62.74
2018,7,21,6,0,205.0,56.0,2.1,18.0,90.0,136.21,102.58
2018,7,21,6,15,228.0,72.0,2.1,18.5,122.0,174.0,136.07
2018,7,21,6,30,251.0,88.0,2.1,19.0,154.0,214.11,170.8
2018,7,21,6,45,307.5,102.5,2.1,19.5,200.5,279.65,225.0
2018,7,21,7,0,364.0,117.0,2.1,20.0,247.0,343.24,276.38
2018,7,21,7,15,481.5,111.0,2.15,20.55,311.5,425.65,341.91
2018,7,21,7,30,599.0,105.0,2.2,21.1,376.0,524.0,417.53
2018,7,21,7,45,626.5,111.0,2.2,21.65,423.5,577.6,456.37
2018,7,21,8,0,654.0,117.0,2.2,22.2,471.0,631.93,494.8
2018,7,21,8,15,661.5,126.5,2.25,22.75,513.0,675.0,523.62
2018,7,21,8,30,669.0,136.0,2.3,23.3,555.0,716.59,550.52
2018,7,21,8,45,679.5,143.5,2.3,23.8,595.5,756.84,575.83
2018,7,21,9,0,690.0,151.0,2.3,24.3,636.0,795.43,599.59
2018,7,21,9,15,653.5,176.5,2.35,24.75,657.5,809.09,606.54
2018,7,21,9,30,617.0,202.0,2.4,25.2,679.0,817.79,610.38
2018,7,21,9,45,687.0,179.5,2.45,25.6,732.5,872.72,645.55
2018,7,21,10,0,757.0,157.0,2.5,26.0,786.0,922.53,676.37
2018,7,21,10,15,766.0,158.0,2.6,26.3,813.5,941.67,687.55
2018,7,21,10,30,775.0,159.0,2.7,26.6,841.0,957.97,697.19
2018,7,21,10,45,782.0,159.5,2.8,26.85,862.5,968.75,703.47
2018,7,21,11,0,789.0,160.0,2.9,27.1,884.0,976.44,707.87
2018,7,21,11,15,793.5,161.0,3.0,27.25,899.0,978.95,709.31
2018,7,21,11,30,798.0,162.0,3.1,27.4,914.0,978.24,708.8
2018,7,21,11,45,801.0,161.5,3.15,27.5,921.5,971.28,704.11
2018,7,21,12,0,804.0,161.0,3.2,27.6,929.0,961.15,697.5
2018,7,21,12,15,813.0,155.0,3.3,27.6,931.5,948.18,689.75
2018,7,21,12,30,822.0,149.0,3.4,27.6,934.0,924.91,675.26
2018,7,21,12,45,814.0,152.0,3.45,27.6,924.0,905.84,663.27
2018,7,21,13,0,806.0,155.0,3.5,27.6,914.0,877.23,644.88
2018,7,21,13,15,822.0,142.5,3.5,27.45,906.0,847.66,625.93
2018,7,21,13,30,838.0,130.0,3.5,27.3,898.0,820.43,608.49
2018,7,21,13,45,834.5,128.0,3.55,27.2,877.5,783.82,584.62
2018,7,21,14,0,831.0,126.0,3.6,27.1,857.0,745.08,559.11
2018,7,21,14,15,825.5,123.5,3.6,26.9,829.5,702.51,530.39
2018,7,21,14,30,820.0,121.0,3.6,26.7,802.0,658.3,498.54
2018,7,21,14,45,812.0,118.5,3.6,26.5,769.0,611.13,463.73
2018,7,21,15,0,804.0,116.0,3.6,26.3,736.0,561.1,425.95
2018,7,21,15,15,791.5,113.5,3.6,26.3,697.0,509.16,385.32
2018,7,21,15,30,779.0,111.0,3.6,26.3,658.0,457.18,343.53
2018,7,21,15,45,765.5,107.0,3.6,25.75,615.5,403.67,300.12
2018,7,21,16,0,752.0,103.0,3.6,25.2,573.0,350.72,255.83
2018,7,21,16,15,734.5,99.0,3.6,24.75,527.5,297.39,210.24
2018,7,21,16,30,717.0,95.0,3.6,24.3,482.0,245.53,165.49
2018,7,21,16,45,692.5,91.0,3.55,23.9,434.5,189.94,118.97
2018,7,21,17,0,668.0,87.0,3.5,23.5,387.0,140.82,80.72
2018,7,21,17,15,634.0,82.0,3.45,22.9,338.5,93.22,50.79
2018,7,21,17,30,600.0,77.0,3.4,22.3,290.0,51.09,38.72
2018,7,21,17,45,553.0,70.0,3.3,21.75,242.0,48.14,36.33
2018,7,21,18,0,506.0,63.0,3.2,21.2,194.0,45.0,33.62
2018,7,21,18,15,437.5,55.0,3.1,20.65,150.5,40.75,29.79
2018,7,21,18,30,369.0,47.0,3.0,20.1,107.0,36.29,25.57
2018,7,21,18,45,273.0,36.0,2.9,19.5,72.0,27.9,17.58
2018,7,21,19,0,177.0,25.0,2.8,18.9,37.0,19.76,4.61
2018,7,21,19,15,93.5,13.5,2.7,18.6,19.5,12.87,0.0
2018,7,21,19,30,10.0,2.0,2.6,18.3,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,2.55,17.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.65,16.1,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.6,16.2,2.0,0.0,0.0
2018,7,22,5,15,105.5,13.0,1.65,16.55,20.0,29.93,0.0
2018,7,22,5,30,200.0,24.0,1.7,16.9,38.0,78.69,30.27
2018,7,22,5,45,269.5,34.5,1.75,17.3,69.0,125.52,87.12
2018,7,22,6,0,339.0,45.0,1.8,17.7,100.0,176.61,132.56
2018,7,22,6,15,218.0,65.5,1.8,18.1,105.5,162.31,126.64
2018,7,22,6,30,97.0,86.0,1.8,18.5,111.0,136.57,108.08
2018,7,22,6,45,83.0,110.5,1.85,18.95,135.5,161.2,128.84
2018,7,22,7,0,69.0,135.0,1.9,19.4,160.0,176.76,141.36
2018,7,22,7,15,190.0,145.5,1.95,19.9,228.0,279.13,224.86
2018,7,22,7,30,311.0,156.0,2.0,20.4,296.0,377.95,303.27
2018,7,22,7,45,528.5,122.5,2.0,20.9,394.0,522.02,415.2
2018,7,22,8,0,746.0,89.0,2.0,21.4,492.0,665.58,520.74
2018,7,22,8,15,765.0,91.5,2.05,21.9,538.0,713.29,551.36
2018,7,22,8,30,784.0,94.0,2.1,22.4,584.0,760.17,581.59
2018,7,22,8,45,798.5,96.5,2.15,22.85,627.0,802.08,607.99
2018,7,22,9,0,813.0,99.0,2.2,23.3,670.0,835.82,628.49
2018,7,22,9,15,821.0,103.0,2.25,23.7,708.0,869.56,648.99
2018,7,22,9,30,829.0,107.0,2.3,24.1,746.0,900.8,667.64
2018,7,22,9,45,834.0,110.5,2.35,24.5,778.5,925.92,682.16
2018,7,22,10,0,839.0,114.0,2.4,24.9,811.0,948.09,694.76
2018,7,22,10,15,846.0,115.5,2.45,25.2,839.0,967.04,705.56
2018,7,22,10,30,853.0,117.0,2.5,25.5,867.0,982.9,714.42
2018,7,22,10,45,858.0,118.0,2.6,25.8,888.5,993.0,720.15
2018,7,22,11,0,863.0,119.0,2.7,26.1,910.0,999.8,723.88
2018,7,22,11,15,866.5,119.5,2.75,26.35,924.5,1001.21,723.95
2018,7,22,11,30,870.0,120.0,2.8,26.6,939.0,999.23,722.01
2018,7,22,11,45,872.0,120.0,2.85,26.8,946.5,991.9,716.89
2018,7,22,12,0,874.0,120.0,2.9,27.0,954.0,981.25,709.77
2018,7,22,12,15,875.5,118.5,2.95,27.1,954.0,965.39,699.66
2018,7,22,12,30,877.0,117.0,3.0,27.2,954.0,946.37,687.57
2018,7,22,12,45,878.0,115.0,3.1,27.3,947.0,923.32,673.23
2018,7,22,13,0,879.0,113.0,3.2,27.4,940.0,897.27,656.87
2018,7,22,13,15,876.5,112.5,3.25,27.4,926.0,866.72,637.37
2018,7,22,13,30,874.0,112.0,3.3,27.4,912.0,833.54,616.01
2018,7,22,13,45,869.5,110.5,3.35,27.4,890.5,795.37,591.09
2018,7,22,14,0,865.0,109.0,3.4,27.4,869.0,755.04,564.47
2018,7,22,14,15,858.5,107.5,3.45,27.2,841.0,711.3,535.6
2018,7,22,14,30,852.0,106.0,3.5,27.0,813.0,665.92,503.53
2018,7,22,14,45,843.5,104.0,3.55,26.8,779.0,617.44,467.98
2018,7,22,15,0,835.0,102.0,3.6,26.6,745.0,567.93,430.65
2018,7,22,15,15,823.5,100.0,3.6,26.6,706.0,516.08,390.02
2018,7,22,15,30,812.0,98.0,3.6,26.6,667.0,463.96,348.03
2018,7,22,15,45,797.5,95.5,3.65,26.0,624.0,406.25,301.52
2018,7,22,16,0,783.0,93.0,3.7,25.4,581.0,352.51,256.52
2018,7,22,16,15,765.0,89.5,3.7,24.95,534.5,297.73,209.58
2018,7,22,16,30,747.0,86.0,3.7,24.5,488.0,244.43,163.47
2018,7,22,16,45,722.0,82.5,3.7,24.05,439.5,191.59,119.01
2018,7,22,17,0,697.0,79.0,3.7,23.6,391.0,141.49,80.07
2018,7,22,17,15,663.5,74.5,3.65,23.0,342.0,88.63,46.3
2018,7,22,17,30,630.0,70.0,3.6,22.4,293.0,45.98,34.29
2018,7,22,17,45,583.5,64.5,3.55,21.8,245.0,43.97,32.69
2018,7,22,18,0,537.0,59.0,3.5,21.2,197.0,41.84,30.87
2018,7,22,18,15,469.0,51.5,3.4,20.6,152.5,37.86,27.28
2018,7,22,18,30,401.0,44.0,3.3,20.0,108.0,33.69,23.33
2018,7,22,18,45,301.0,34.0,3.2,19.4,72.5,26.94,16.73
2018,7,22,19,0,201.0,24.0,3.1,18.8,37.0,19.81,3.66
2018,7,22,19,15,106.5,13.0,3.05,18.45,19.5,12.39,0.0
2018,7,22,19,30,12.0,2.0,3.0,18.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,2.9,17.75,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.5,1.9,14.9,1.0,0.0,0.0
2018,7,23,5,0,16.0,3.0,1.9,15.0,2.0,0.0,0.0
2018,7,23,5,15,128.0,13.0,1.95,15.35,20.5,33.56,0.0
2018,7,23,5,30,240.0,23.0,2.0,15.7,39.0,86.04,29.49
2018,7,23,5,45,343.5,32.0,2.0,16.05,76.0,143.36,99.25
2018,7,23,6,0,447.0,41.0,2.0,16.4,113.0,208.28,156.49
2018,7,23,6,15,338.5,53.0,2.0,16.95,118.5,201.62,157.92
2018,7,23,6,30,230.0,65.0,2.0,17.5,124.0,185.55,148.49
2018,7,23,6,45,138.5,92.5,2.0,18.05,130.5,168.39,135.54
2018,7,23,7,0,47.0,120.0,2.0,18.6,137.0,147.73,117.89
2018,7,23,7,15,120.0,144.0,2.05,19.2,196.0,226.87,182.88
2018,7,23,7,30,193.0,168.0,2.1,19.8,255.0,305.69,245.91
2018,7,23,7,45,396.0,147.5,2.1,20.35,352.5,452.21,361.82
2018,7,23,8,0,599.0,127.0,2.1,20.9,450.0,602.32,475.26
2018,7,23,8,15,711.5,104.5,2.15,21.55,523.0,686.21,533.93
2018,7,23,8,30,824.0,82.0,2.2,22.2,596.0,773.28,592.25
2018,7,23,8,45,838.0,84.5,2.25,22.85,640.0,815.95,618.26
2018,7,23,9,0,852.0,87.0,2.3,23.5,684.0,856.81,643.02
2018,7,23,9,15,864.0,88.0,2.35,24.05,723.5,892.09,663.94
2018,7,23,9,30,876.0,89.0,2.4,24.6,763.0,924.98,683.12
2018,7,23,9,45,885.0,90.0,2.45,25.15,797.5,952.39,698.55
2018,7,23,10,0,894.0,91.0,2.5,25.7,832.0,976.88,712.05
2018,7,23,10,15,899.0,93.0,2.55,26.05,860.0,995.41,722.27
2018,7,23,10,30,904.0,95.0,2.6,26.4,888.0,1010.59,730.44
2018,7,23,10,45,906.5,97.0,2.65,26.8,909.5,1019.82,734.75
2018,7,23,11,0,909.0,99.0,2.7,27.2,931.0,1025.51,736.96
2018,7,23,11,15,910.5,101.0,2.8,27.35,945.5,1026.63,737.6
2018,7,23,11,30,912.0,103.0,2.9,27.5,960.0,1024.18,736.09
2018,7,23,11,45,911.0,105.0,2.95,27.65,967.0,1015.7,730.41
2018,7,23,12,0,910.0,107.0,3.0,27.8,974.0,1003.77,722.66
2018,7,23,12,15,908.0,108.0,3.1,27.75,973.0,986.52,712.55
2018,7,23,12,30,906.0,109.0,3.2,27.7,972.0,966.07,700.38
2018,7,23,12,45,901.0,111.0,3.3,27.65,963.5,940.73,684.97
2018,7,23,13,0,896.0,113.0,3.4,27.6,955.0,912.53,667.62
2018,7,23,13,15,894.0,112.0,3.5,27.55,941.0,881.38,648.16
2018,7,23,13,30,892.0,111.0,3.6,27.5,927.0,847.52,626.72
2018,7,23,13,45,888.5,109.5,3.65,27.5,905.5,809.44,601.83
2018,7,23,14,0,885.0,108.0,3.7,27.5,884.0,769.06,575.15
2018,7,23,14,15,878.5,106.5,3.75,27.3,855.5,724.43,545.66
2018,7,23,14,30,872.0,105.0,3.8,27.1,827.0,678.11,512.98
2018,7,23,14,45,863.5,103.5,3.85,26.95,793.0,629.08,476.87
2018,7,23,15,0,855.0,102.0,3.9,26.8,759.0,578.97,438.94
2018,7,23,15,15,843.5,100.0,3.9,26.8,719.5,526.03,397.45
2018,7,23,15,30,832.0,98.0,3.9,26.8,680.0,472.79,354.54
2018,7,23,15,45,815.5,96.0,3.9,26.1,635.5,413.57,306.87
2018,7,23,16,0,799.0,94.0,3.9,25.4,591.0,358.5,260.85
2018,7,23,16,15,779.0,92.0,3.85,24.85,544.0,303.44,213.68
2018,7,23,16,30,759.0,90.0,3.8,24.3,497.0,250.06,167.54
2018,7,23,16,45,717.5,89.0,3.75,23.75,443.5,195.69,122.55
2018,7,23,17,0,676.0,88.0,3.7,23.2,390.0,141.35,81.02
2018,7,23,17,15,635.0,83.0,3.6,22.55,338.5,92.81,50.94
2018,7,23,17,30,594.0,78.0,3.5,21.9,287.0,52.04,39.62
2018,7,23,17,45,548.5,70.0,3.4,21.25,239.0,48.33,36.57
2018,7,23,18,0,503.0,62.0,3.3,20.6,191.0,44.36,33.14
2018,7,23,18,15,435.5,53.5,3.2,20.05,147.0,39.64,28.88
2018,7,23,18,30,368.0,45.0,3.1,19.5,103.0,34.68,24.2
2018,7,23,18,45,273.0,34.5,3.0,18.9,69.0,27.51,17.16
2018,7,23,19,0,178.0,24.0,2.9,18.3,35.0,19.01,2.16
2018,7,23,19,15,94.0,13.0,2.8,18.05,18.5,12.39,0.0
2018,7,23,19,30,10.0,2.0,2.7,17.8,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,2.65,17.5,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,15.45,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,15.6,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.0,2.35,15.9,19.5,30.32,0.0
2018,7,24,5,30,206.0,24.0,2.4,16.2,37.0,78.8,22.55
2018,7,24,5,45,310.0,34.0,2.45,16.5,73.5,135.89,93.77
2018,7,24,6,0,414.0,44.0,2.5,16.8,110.0,200.22,150.42
2018,7,24,6,15,461.5,53.0,2.55,17.25,151.0,252.93,197.95
2018,7,24,6,30,509.0,62.0,2.6,17.7,192.0,310.4,248.37
2018,7,24,6,45,566.5,68.0,2.65,18.2,243.0,373.88,302.11
2018,7,24,7,0,624.0,74.0,2.7,18.7,294.0,442.39,358.14
2018,7,24,7,15,675.0,75.0,2.7,19.2,347.0,505.72,408.34
2018,7,24,7,30,726.0,76.0,2.7,19.7,400.0,570.96,458.38
2018,7,24,7,45,753.0,78.5,2.7,20.25,450.0,625.89,498.54
2018,7,24,8,0,780.0,81.0,2.7,20.8,500.0,681.21,536.26
2018,7,24,8,15,799.5,83.5,2.75,21.35,547.5,730.73,569.11
2018,7,24,8,30,819.0,86.0,2.8,21.9,595.0,773.71,596.71
2018,7,24,8,45,834.5,87.5,2.85,22.45,639.0,816.35,623.68
2018,7,24,9,0,850.0,89.0,2.9,23.0,683.0,857.31,649.07
2018,7,24,9,15,858.5,92.5,2.95,23.45,722.5,892.17,670.24
2018,7,24,9,30,867.0,96.0,3.0,23.9,762.0,924.42,689.52
2018,7,24,9,45,872.5,99.0,3.1,24.35,795.5,950.46,704.9
2018,7,24,10,0,878.0,102.0,3.2,24.8,829.0,973.43,718.27
2018,7,24,10,15,885.0,103.0,3.25,25.05,857.5,992.54,729.31
2018,7,24,10,30,892.0,104.0,3.3,25.3,886.0,1008.42,738.32
2018,7,24,10,45,897.5,105.0,3.35,25.6,908.5,1019.44,744.11
2018,7,24,11,0,903.0,106.0,3.4,25.9,931.0,1027.0,747.78
2018,7,24,11,15,906.5,105.5,3.5,25.95,945.5,1027.47,748.1
2018,7,24,11,30,910.0,105.0,3.6,26.0,960.0,1024.42,746.29
2018,7,24,11,45,911.5,106.0,3.65,26.1,968.0,1017.39,741.5
2018,7,24,12,0,913.0,107.0,3.7,26.2,976.0,1006.88,734.57
2018,7,24,12,15,912.0,107.5,3.75,26.15,975.5,990.04,724.03
2018,7,24,12,30,911.0,108.0,3.8,26.1,975.0,969.94,711.41
2018,7,24,12,45,908.0,109.0,3.85,26.05,967.5,945.33,695.83
2018,7,24,13,0,905.0,110.0,3.9,26.0,960.0,917.76,678.25
2018,7,24,13,15,903.0,109.0,3.9,25.95,945.5,886.32,657.75
2018,7,24,13,30,901.0,108.0,3.9,25.9,931.0,852.14,635.31
2018,7,24,13,45,897.5,106.5,3.9,25.8,909.5,813.7,609.94
2018,7,24,14,0,894.0,105.0,3.9,25.7,888.0,772.94,582.77
2018,7,24,14,15,888.5,103.5,3.85,25.55,860.0,728.6,552.75
2018,7,24,14,30,883.0,102.0,3.8,25.4,832.0,682.46,519.64
2018,7,24,14,45,875.0,100.0,3.8,25.2,797.5,632.73,482.76
2018,7,24,15,0,867.0,98.0,3.8,25.0,763.0,581.87,444.01
2018,7,24,15,15,856.0,96.0,3.8,25.0,723.5,528.55,401.94
2018,7,24,15,30,845.0,94.0,3.8,25.0,684.0,474.85,358.37
2018,7,24,15,45,831.5,91.5,3.8,24.45,640.0,419.57,313.03
2018,7,24,16,0,818.0,89.0,3.8,23.9,596.0,364.67,266.58
2018,7,24,16,15,801.0,85.5,3.75,23.5,549.0,303.71,214.32
2018,7,24,16,30,784.0,82.0,3.7,23.1,502.0,248.49,166.14
2018,7,24,16,45,761.0,78.5,3.65,22.65,452.5,193.78,119.73
2018,7,24,17,0,738.0,75.0,3.6,22.2,403.0,141.56,78.96
2018,7,24,17,15,705.5,70.5,3.5,21.65,352.5,90.67,47.45
2018,7,24,17,30,673.0,66.0,3.4,21.1,302.0,47.69,35.98
2018,7,24,17,45,626.5,61.0,3.35,20.5,252.5,41.54,30.77
2018,7,24,18,0,580.0,56.0,3.3,19.9,203.0,39.67,29.14
2018,7,24,18,15,511.5,49.0,3.2,19.45,157.0,35.99,25.77
2018,7,24,18,30,443.0,42.0,3.1,19.0,111.0,32.16,22.07
2018,7,24,18,45,330.0,32.5,3.0,18.5,73.5,25.78,15.67
2018,7,24,19,0,217.0,23.0,2.9,18.0,36.0,19.06,0.78
2018,7,24,19,15,108.5,11.5,2.85,17.8,18.0,10.96,0.0
2018,7,24,19,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,25,5,15,128.5,10.5,2.2,15.5,18.5,31.04,0.0
2018,7,25,5,30,257.0,21.0,2.3,15.9,37.0,86.68,19.36
2018,7,25,5,45,375.5,29.5,2.35,16.35,76.0,149.11,101.86
2018,7,25,6,0,494.0,38.0,2.4,16.8,115.0,220.05,164.49
2018,7,25,6,15,429.5,48.0,2.4,17.4,133.0,234.6,183.23
2018,7,25,6,30,365.0,58.0,2.4,18.0,151.0,241.56,193.29
2018,7,25,6,45,243.5,91.0,2.35,18.55,159.0,226.04,182.63
2018,7,25,7,0,122.0,124.0,2.3,19.1,167.0,201.04,161.92
2018,7,25,7,15,350.5,114.5,2.35,19.8,265.0,350.51,284.1
2018,7,25,7,30,579.0,105.0,2.4,20.5,363.0,510.48,409.32
2018,7,25,7,45,700.5,87.5,2.45,21.15,436.5,599.54,476.27
2018,7,25,8,0,822.0,70.0,2.5,21.8,510.0,694.28,543.0
2018,7,25,8,15,839.0,72.0,2.55,22.35,557.5,742.73,574.37
2018,7,25,8,30,856.0,74.0,2.6,22.9,605.0,790.05,604.68
2018,7,25,8,45,869.0,76.5,2.7,23.45,649.5,833.11,631.85
2018,7,25,9,0,882.0,79.0,2.8,24.0,694.0,874.21,657.35
2018,7,25,9,15,889.0,82.5,2.85,24.5,733.5,908.74,677.9
2018,7,25,9,30,896.0,86.0,2.9,25.0,773.0,940.49,696.45
2018,7,25,9,45,899.5,90.0,2.95,25.45,806.5,966.47,711.24
2018,7,25,10,0,903.0,94.0,3.0,25.9,840.0,989.2,723.88
2018,7,25,10,15,908.5,95.5,3.05,26.3,868.5,1007.81,734.03
2018,7,25,10,30,914.0,97.0,3.1,26.7,897.0,1023.06,742.07
2018,7,25,10,45,917.5,98.5,3.2,27.1,919.0,1032.82,747.09
2018,7,25,11,0,921.0,100.0,3.3,27.5,941.0,1039.02,749.95
2018,7,25,11,15,923.5,100.5,3.35,27.65,955.5,1039.56,749.66
2018,7,25,11,30,926.0,101.0,3.4,27.8,970.0,1036.5,747.23
2018,7,25,11,45,926.5,103.0,3.5,27.95,978.0,1029.4,742.71
2018,7,25,12,0,927.0,105.0,3.6,28.1,986.0,1018.74,736.0
2018,7,25,12,15,927.5,104.5,3.65,28.05,986.0,1002.12,725.75
2018,7,25,12,30,928.0,104.0,3.7,28.0,986.0,982.15,713.4
2018,7,25,12,45,926.5,104.0,3.8,27.95,978.5,957.55,698.34
2018,7,25,13,0,925.0,104.0,3.9,27.9,971.0,929.86,681.18
2018,7,25,13,15,921.5,104.0,3.95,27.75,956.0,897.48,660.79
2018,7,25,13,30,918.0,104.0,4.0,27.6,941.0,862.37,638.44
2018,7,25,13,45,875.0,126.0,4.05,27.4,908.5,813.92,606.87
2018,7,25,14,0,832.0,148.0,4.1,27.2,876.0,767.63,576.45
2018,7,25,14,15,814.5,150.0,4.15,26.85,843.0,719.43,543.39
2018,7,25,14,30,797.0,152.0,4.2,26.5,810.0,670.63,508.53
2018,7,25,14,45,814.5,136.0,4.2,26.1,783.5,626.71,476.81
2018,7,25,15,0,832.0,120.0,4.2,25.7,757.0,579.52,441.54
2018,7,25,15,15,845.0,107.0,4.2,25.7,724.0,532.15,404.04
2018,7,25,15,30,858.0,94.0,4.2,25.7,691.0,480.33,361.9
2018,7,25,15,45,842.5,91.5,4.15,24.7,646.0,423.47,315.85
2018,7,25,16,0,827.0,89.0,4.1,23.7,601.0,367.19,268.72
2018,7,25,16,15,796.5,88.5,4.0,23.0,549.0,304.32,215.37
2018,7,25,16,30,766.0,88.0,3.9,22.3,497.0,248.69,167.43
2018,7,25,16,45,751.0,82.5,3.8,21.65,450.0,194.66,121.31
2018,7,25,17,0,736.0,77.0,3.7,21.0,403.0,142.21,80.03
2018,7,25,17,15,700.5,73.0,3.6,20.45,352.0,91.66,48.97
2018,7,25,17,30,665.0,69.0,3.5,19.9,301.0,45.61,34.36
2018,7,25,17,45,600.5,65.5,3.4,19.3,249.0,45.09,34.04
2018,7,25,18,0,536.0,62.0,3.3,18.7,197.0,44.66,33.67
2018,7,25,18,15,443.5,54.0,3.2,18.35,148.5,40.34,29.68
2018,7,25,18,30,351.0,46.0,3.1,18.0,100.0,35.85,25.32
2018,7,25,18,45,243.0,33.5,3.0,17.65,64.5,26.02,15.83
2018,7,25,19,0,135.0,21.0,2.9,17.3,29.0,16.58,0.0
2018,7,25,19,15,67.5,10.5,2.85,17.05,14.5,10.01,0.0
2018,7,25,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,26,5,15,89.0,11.5,2.6,15.5,16.5,25.46,0.0
2018,7,26,5,30,178.0,23.0,2.6,15.9,33.0,70.55,9.69
2018,7,26,5,45,289.0,33.5,2.6,16.25,69.5,129.18,88.25
2018,7,26,6,0,400.0,44.0,2.6,16.6,106.0,195.04,146.29
2018,7,26,6,15,367.0,59.5,2.55,17.2,132.5,220.2,172.38
2018,7,26,6,30,334.0,75.0,2.5,17.8,159.0,243.48,194.99
2018,7,26,6,45,415.0,84.5,2.5,18.35,213.0,312.56,252.92
2018,7,26,7,0,496.0,94.0,2.5,18.9,267.0,393.81,318.88
2018,7,26,7,15,604.5,87.5,2.45,19.4,332.0,477.56,385.33
2018,7,26,7,30,713.0,81.0,2.4,19.9,397.0,567.83,454.65
2018,7,26,7,45,739.0,85.0,2.35,20.4,447.0,623.33,494.87
2018,7,26,8,0,765.0,89.0,2.3,20.9,497.0,679.16,532.71
2018,7,26,8,15,785.0,92.5,2.3,21.45,545.5,729.74,565.79
2018,7,26,8,30,805.0,96.0,2.3,22.0,594.0,779.49,597.57
2018,7,26,8,45,820.5,99.0,2.3,22.55,639.0,823.72,624.86
2018,7,26,9,0,836.0,102.0,2.3,23.1,684.0,859.57,646.01
2018,7,26,9,15,845.5,105.5,2.3,23.65,723.5,894.88,666.57
2018,7,26,9,30,855.0,109.0,2.3,24.2,763.0,927.68,685.2
2018,7,26,9,45,861.5,112.0,2.3,24.75,797.0,954.34,699.63
2018,7,26,10,0,868.0,115.0,2.3,25.3,831.0,978.01,712.07
2018,7,26,10,15,875.0,117.0,2.4,25.75,860.5,997.96,723.43
2018,7,26,10,30,882.0,119.0,2.5,26.2,890.0,1014.68,732.77
2018,7,26,10,45,887.0,120.0,2.6,26.6,912.0,1025.0,738.26
2018,7,26,11,0,892.0,121.0,2.7,27.0,934.0,1031.88,741.69
2018,7,26,11,15,896.0,122.0,2.8,27.15,950.0,1034.25,743.12
2018,7,26,11,30,900.0,123.0,2.9,27.3,966.0,1033.09,742.43
2018,7,26,11,45,902.0,123.0,3.0,27.45,973.5,1025.42,737.69
2018,7,26,12,0,904.0,123.0,3.1,27.6,981.0,1014.31,730.87
2018,7,26,12,15,902.0,125.0,3.2,27.5,981.0,997.9,721.42
2018,7,26,12,30,900.0,127.0,3.3,27.4,981.0,978.27,709.91
2018,7,26,12,45,870.5,143.5,3.4,27.3,964.5,944.0,688.76
2018,7,26,13,0,841.0,160.0,3.5,27.2,948.0,913.91,670.29
2018,7,26,13,15,857.5,147.0,3.55,26.95,939.0,882.69,650.97
2018,7,26,13,30,874.0,134.0,3.6,26.7,930.0,853.96,633.17
2018,7,26,13,45,875.0,129.0,3.7,26.4,909.5,816.57,609.65
2018,7,26,14,0,876.0,124.0,3.8,26.1,889.0,776.61,584.07
2018,7,26,14,15,869.5,122.0,3.8,25.65,860.0,731.62,554.46
2018,7,26,14,30,863.0,120.0,3.8,25.2,831.0,684.96,521.27
2018,7,26,14,45,854.5,117.0,3.85,24.75,796.0,634.72,484.71
2018,7,26,15,0,846.0,114.0,3.9,24.3,761.0,583.43,446.22
2018,7,26,15,15,834.0,112.0,3.9,24.3,721.0,527.95,402.56
2018,7,26,15,30,822.0,110.0,3.9,24.3,681.0,474.1,358.85
2018,7,26,15,45,807.5,106.5,3.85,23.25,636.5,418.0,313.43
2018,7,26,16,0,793.0,103.0,3.8,22.2,592.0,362.51,266.96
2018,7,26,16,15,775.0,98.0,3.7,21.55,544.0,305.57,217.86
2018,7,26,16,30,757.0,93.0,3.6,20.9,496.0,250.15,169.62
2018,7,26,16,45,733.0,88.5,3.55,20.3,446.5,195.86,123.58
2018,7,26,17,0,709.0,84.0,3.5,19.7,397.0,139.8,79.67
2018,7,26,17,15,675.5,78.5,3.45,19.1,346.0,89.33,48.39
2018,7,26,17,30,642.0,73.0,3.4,18.5,295.0,48.67,37.25
2018,7,26,17,45,594.5,66.5,3.35,17.9,245.5,45.98,35.03
2018,7,26,18,0,547.0,60.0,3.3,17.3,196.0,43.12,32.51
2018,7,26,18,15,477.5,51.5,3.25,16.95,150.5,38.32,28.07
2018,7,26,18,30,408.0,43.0,3.2,16.6,105.0,33.27,23.22
2018,7,26,18,45,299.0,32.0,3.1,16.25,68.5,25.52,15.41
2018,7,26,19,0,190.0,21.0,3.0,15.9,32.0,17.3,0.0
2018,7,26,19,15,95.0,10.5,3.0,15.75,16.0,10.01,0.0
2018,7,26,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,5,15,89.5,11.0,3.45,14.6,16.0,25.0,0.0
2018,7,27,5,30,179.0,22.0,3.5,15.0,32.0,69.22,2.9
2018,7,27,5,45,283.0,33.5,3.6,15.4,68.0,127.33,86.78
2018,7,27,6,0,387.0,45.0,3.7,15.8,104.0,191.51,144.18
2018,7,27,6,15,335.5,61.0,3.7,16.2,126.0,209.65,165.06
2018,7,27,6,30,284.0,77.0,3.7,16.6,148.0,223.56,180.26
2018,7,27,6,45,312.5,96.5,3.7,17.05,191.0,275.21,224.48
2018,7,27,7,0,341.0,116.0,3.7,17.5,234.0,329.24,269.34
2018,7,27,7,15,508.0,105.0,3.65,17.9,313.0,438.88,358.76
2018,7,27,7,30,675.0,94.0,3.6,18.3,392.0,560.11,454.52
2018,7,27,7,45,698.5,100.0,3.55,18.65,441.0,614.55,495.09
2018,7,27,8,0,722.0,106.0,3.5,19.0,490.0,669.2,534.52
2018,7,27,8,15,741.0,111.0,3.5,19.45,537.5,719.1,568.46
2018,7,27,8,30,760.0,116.0,3.5,19.9,585.0,765.23,599.02
2018,7,27,8,45,774.5,121.0,3.5,20.3,629.5,809.34,627.73
2018,7,27,9,0,789.0,126.0,3.5,20.7,674.0,851.76,654.81
2018,7,27,9,15,809.5,125.5,3.55,21.1,716.5,891.66,680.05
2018,7,27,9,30,830.0,125.0,3.6,21.5,759.0,929.66,703.74
2018,7,27,9,45,849.5,122.0,3.6,21.85,797.0,953.77,717.61
2018,7,27,10,0,869.0,119.0,3.6,22.2,835.0,983.42,735.27
2018,7,27,10,15,877.0,120.5,3.65,22.45,864.5,1003.82,747.25
2018,7,27,10,30,885.0,122.0,3.7,22.7,894.0,1021.01,757.21
2018,7,27,10,45,890.5,123.0,3.7,22.95,917.0,1031.82,762.69
2018,7,27,11,0,896.0,124.0,3.7,23.2,940.0,1039.18,766.03
2018,7,27,11,15,899.0,125.0,3.75,23.3,955.0,1040.5,766.36
2018,7,27,11,30,902.0,126.0,3.8,23.4,970.0,1038.29,764.53
2018,7,27,11,45,903.5,126.5,3.85,23.55,977.5,1030.56,759.05
2018,7,27,12,0,905.0,127.0,3.9,23.7,985.0,1019.37,751.45
2018,7,27,12,15,910.0,124.0,3.9,23.7,987.0,1004.74,741.78
2018,7,27,12,30,915.0,121.0,3.9,23.7,989.0,986.68,729.94
2018,7,27,12,45,919.5,118.0,3.95,23.7,984.0,964.78,715.91
2018,7,27,13,0,924.0,115.0,4.0,23.7,979.0,939.55,699.66
2018,7,27,13,15,923.0,112.5,4.0,23.55,964.0,906.79,678.4
2018,7,27,13,30,922.0,110.0,4.0,23.4,949.0,871.16,655.12
2018,7,27,13,45,919.5,107.5,4.0,23.3,927.0,831.63,628.84
2018,7,27,14,0,917.0,105.0,4.0,23.2,905.0,789.63,600.64
2018,7,27,14,15,912.0,103.5,3.95,23.0,876.5,744.49,569.97
2018,7,27,14,30,907.0,102.0,3.9,22.8,848.0,697.44,536.06
2018,7,27,14,45,900.0,99.5,3.9,22.6,813.0,646.55,497.99
2018,7,27,15,0,893.0,97.0,3.9,22.4,778.0,594.37,457.88
2018,7,27,15,15,882.0,94.5,3.9,22.4,737.0,539.08,413.88
2018,7,27,15,30,871.0,92.0,3.9,22.4,696.0,483.38,368.26
2018,7,27,15,45,857.5,90.0,3.8,21.8,651.5,426.94,321.36
2018,7,27,16,0,844.0,88.0,3.7,21.2,607.0,370.84,273.3
2018,7,27,16,15,825.5,85.0,3.65,20.7,558.5,308.25,219.2
2018,7,27,16,30,807.0,82.0,3.6,20.2,510.0,251.52,169.32
2018,7,27,16,45,781.0,79.0,3.55,19.7,459.0,195.24,121.32
2018,7,27,17,0,755.0,76.0,3.5,19.2,408.0,141.79,79.6
2018,7,27,17,15,718.5,72.0,3.5,18.55,355.5,90.02,48.14
2018,7,27,17,30,682.0,68.0,3.5,17.9,303.0,45.11,34.22
2018,7,27,17,45,630.0,63.0,3.5,17.25,252.0,43.41,32.85
2018,7,27,18,0,578.0,58.0,3.5,16.6,201.0,41.64,31.28
2018,7,27,18,15,500.5,51.0,3.5,16.2,154.0,38.05,27.91
2018,7,27,18,30,423.0,44.0,3.5,15.8,107.0,34.36,24.21
2018,7,27,18,45,302.5,32.5,3.5,15.4,69.0,26.15,15.85
2018,7,27,19,0,182.0,21.0,3.5,15.0,31.0,17.43,0.0
2018,7,27,19,15,91.0,10.5,3.5,14.85,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,28,5,15,39.0,9.0,2.75,14.05,11.0,14.87,0.0
2018,7,28,5,30,78.0,18.0,2.8,14.4,22.0,39.01,0.0
2018,7,28,5,45,143.0,35.5,2.85,14.8,53.0,85.17,57.4
2018,7,28,6,0,208.0,53.0,2.9,15.2,84.0,139.76,105.71
2018,7,28,6,15,255.5,69.0,2.9,15.6,122.0,187.86,148.22
2018,7,28,6,30,303.0,85.0,2.9,16.0,160.0,241.1,194.57
2018,7,28,6,45,322.0,101.0,2.85,16.4,197.0,284.98,232.36
2018,7,28,7,0,341.0,117.0,2.8,16.8,234.0,330.35,270.13
2018,7,28,7,15,351.5,136.5,2.75,17.2,274.5,375.76,306.55
2018,7,28,7,30,362.0,156.0,2.7,17.6,315.0,411.36,334.29
2018,7,28,7,45,437.5,163.5,2.65,18.0,379.0,498.96,402.1
2018,7,28,8,0,513.0,171.0,2.6,18.4,443.0,582.1,464.38
2018,7,28,8,15,568.5,172.5,2.55,18.95,500.5,647.85,511.61
2018,7,28,8,30,624.0,174.0,2.5,19.5,558.0,721.42,563.01
2018,7,28,8,45,643.0,180.5,2.45,20.0,602.0,766.59,592.36
2018,7,28,9,0,662.0,187.0,2.4,20.5,646.0,810.69,620.14
2018,7,28,9,15,665.5,198.5,2.4,21.0,683.0,844.63,640.56
2018,7,28,9,30,669.0,210.0,2.4,21.5,720.0,876.14,659.18
2018,7,28,9,45,665.5,224.0,2.4,22.0,751.0,901.0,673.14
2018,7,28,10,0,662.0,238.0,2.4,22.5,782.0,922.87,685.06
2018,7,28,10,15,672.0,241.5,2.45,22.9,810.5,944.29,697.47
2018,7,28,10,30,682.0,245.0,2.5,23.3,839.0,963.05,708.11
2018,7,28,10,45,689.5,248.0,2.55,23.7,861.5,975.98,715.0
2018,7,28,11,0,697.0,251.0,2.6,24.1,884.0,985.98,720.1
2018,7,28,11,15,702.0,252.5,2.65,24.3,899.0,988.9,721.28
2018,7,28,11,30,707.0,254.0,2.7,24.5,914.0,988.75,720.65
2018,7,28,11,45,709.5,254.5,2.8,24.75,921.5,982.04,716.19
2018,7,28,12,0,712.0,255.0,2.9,25.0,929.0,972.31,709.88
2018,7,28,12,15,733.0,241.5,2.95,25.05,935.5,963.64,704.5
2018,7,28,12,30,754.0,228.0,3.0,25.1,942.0,951.52,696.93
2018,7,28,12,45,779.5,210.0,3.1,25.2,943.0,931.06,684.15
2018,7,28,13,0,805.0,192.0,3.2,25.3,944.0,912.59,672.73
2018,7,28,13,15,803.0,190.0,3.25,25.2,929.5,881.5,653.0
2018,7,28,13,30,801.0,188.0,3.3,25.1,915.0,848.0,631.58
2018,7,28,13,45,797.5,184.5,3.4,25.0,893.5,809.65,606.92
2018,7,28,14,0,794.0,181.0,3.5,24.9,872.0,769.3,579.84
2018,7,28,14,15,788.5,177.0,3.5,24.65,844.0,725.25,549.04
2018,7,28,14,30,783.0,173.0,3.5,24.4,816.0,679.73,516.46
2018,7,28,14,45,776.0,168.0,3.55,24.15,782.0,631.11,480.98
2018,7,28,15,0,769.0,163.0,3.6,23.9,748.0,579.47,442.29
2018,7,28,15,15,754.5,159.0,3.6,23.9,707.5,525.65,400.27
2018,7,28,15,30,740.0,155.0,3.6,23.9,667.0,472.13,357.33
2018,7,28,15,45,728.0,147.5,3.55,23.15,623.0,417.13,312.99
2018,7,28,16,0,716.0,140.0,3.5,22.4,579.0,362.68,267.69
2018,7,28,16,15,703.0,131.5,3.45,21.9,533.0,307.85,220.83
2018,7,28,16,30,690.0,123.0,3.4,21.4,487.0,254.11,174.48
2018,7,28,16,45,667.0,114.5,3.35,20.9,437.5,199.96,129.18
2018,7,28,17,0,644.0,106.0,3.3,20.4,388.0,148.46,89.39
2018,7,28,17,15,608.0,98.5,3.25,19.8,337.5,99.94,59.69
2018,7,28,17,30,572.0,91.0,3.2,19.2,287.0,63.11,49.75
2018,7,28,17,45,523.0,81.5,3.15,18.55,237.5,58.58,45.96
2018,7,28,18,0,474.0,72.0,3.1,17.9,188.0,53.74,41.72
2018,7,28,18,15,400.0,60.5,3.05,17.4,142.5,45.46,34.21
2018,7,28,18,30,326.0,49.0,3.0,16.9,97.0,37.63,26.87
2018,7,28,18,45,227.0,34.5,2.95,16.45,62.0,26.97,16.26
2018,7,28,19,0,128.0,20.0,2.9,16.0,27.0,15.87,0.0
2018,7,28,19,15,64.0,10.0,2.9,15.75,13.5,9.53,0.0
2018,7,28,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,29,5,15,69.5,10.0,2.8,14.6,13.5,20.7,0.0
2018,7,29,5,30,139.0,20.0,2.8,14.9,27.0,57.5,0.0
2018,7,29,5,45,250.5,33.0,2.85,15.15,63.0,116.91,78.38
2018,7,29,6,0,362.0,46.0,2.9,15.4,99.0,183.75,138.05
2018,7,29,6,15,251.0,42.0,2.9,15.85,85.5,153.73,120.12
2018,7,29,6,30,140.0,38.0,2.9,16.3,72.0,112.54,89.12
2018,7,29,6,45,112.0,57.0,2.9,16.7,88.5,121.2,97.37
2018,7,29,7,0,84.0,76.0,2.9,17.1,105.0,126.4,101.83
2018,7,29,7,15,168.5,122.5,2.9,17.5,192.5,240.55,196.66
2018,7,29,7,30,253.0,169.0,2.9,17.9,280.0,355.68,289.16
2018,7,29,7,45,323.5,178.5,2.9,18.3,338.0,425.98,344.34
2018,7,29,8,0,394.0,188.0,2.9,18.7,396.0,513.04,410.9
2018,7,29,8,15,414.5,203.0,2.85,19.05,440.5,561.58,445.84
2018,7,29,8,30,435.0,218.0,2.8,19.4,485.0,610.35,480.33
2018,7,29,8,45,463.5,226.0,2.75,19.75,529.5,658.33,513.8
2018,7,29,9,0,492.0,234.0,2.7,20.1,574.0,706.52,546.7
2018,7,29,9,15,575.5,214.5,2.7,20.35,635.0,779.51,598.5
2018,7,29,9,30,659.0,195.0,2.7,20.6,696.0,851.03,647.15
2018,7,29,9,45,736.0,170.0,2.7,20.85,754.0,910.68,685.46
2018,7,29,10,0,813.0,145.0,2.7,21.1,812.0,965.69,720.05
2018,7,29,10,15,821.5,146.5,2.75,21.35,841.0,985.82,731.59
2018,7,29,10,30,830.0,148.0,2.8,21.6,870.0,1002.86,741.47
2018,7,29,10,45,836.5,149.0,2.8,21.85,892.5,1014.15,747.2
2018,7,29,11,0,843.0,150.0,2.8,22.1,915.0,1022.1,750.9
2018,7,29,11,15,773.5,192.5,2.85,22.2,903.5,992.81,731.27
2018,7,29,11,30,704.0,235.0,2.9,22.3,892.0,966.67,714.05
2018,7,29,11,45,534.5,325.0,2.95,22.4,826.0,877.86,650.71
2018,7,29,12,0,365.0,415.0,3.0,22.5,760.0,782.89,581.28
2018,7,29,12,15,389.0,407.5,3.05,22.45,775.0,788.2,586.56
2018,7,29,12,30,413.0,400.0,3.1,22.4,790.0,796.93,593.33
2018,7,29,12,45,436.5,387.5,3.15,22.3,797.0,791.47,590.69
2018,7,29,13,0,460.0,375.0,3.2,22.2,804.0,783.37,586.3
2018,7,29,13,15,482.0,361.5,3.25,21.95,804.5,770.28,578.73
2018,7,29,13,30,504.0,348.0,3.3,21.7,805.0,754.42,569.11
2018,7,29,13,45,484.5,342.5,3.3,21.5,773.0,710.26,538.24
2018,7,29,14,0,465.0,337.0,3.3,21.3,741.0,666.29,507.24
2018,7,29,14,15,432.5,335.0,3.35,21.1,701.0,616.7,471.61
2018,7,29,14,30,400.0,333.0,3.4,20.9,661.0,568.9,436.71
2018,7,29,14,45,437.0,301.0,3.4,20.65,645.0,539.69,416.02
2018,7,29,15,0,474.0,269.0,3.4,20.4,629.0,506.44,391.4
2018,7,29,15,15,560.0,222.0,3.4,20.4,625.0,481.12,371.56
2018,7,29,15,30,646.0,175.0,3.4,20.4,621.0,446.16,342.72
2018,7,29,15,45,666.5,155.0,3.45,20.0,588.0,398.36,303.05
2018,7,29,16,0,687.0,135.0,3.5,19.6,555.0,347.79,259.65
2018,7,29,16,15,697.5,120.0,3.5,19.2,516.0,295.9,213.95
2018,7,29,16,30,708.0,105.0,3.5,18.8,477.0,242.55,166.41
2018,7,29,16,45,664.5,102.0,3.5,18.4,423.0,188.48,121.3
2018,7,29,17,0,621.0,99.0,3.5,18.0,369.0,139.39,83.9
2018,7,29,17,15,613.5,87.5,3.45,17.6,325.5,90.47,52.55
2018,7,29,17,30,606.0,76.0,3.4,17.2,282.0,51.24,39.73
2018,7,29,17,45,521.0,71.5,3.35,16.75,227.5,50.24,38.96
2018,7,29,18,0,436.0,67.0,3.3,16.3,173.0,49.34,38.11
2018,7,29,18,15,390.5,55.0,3.25,16.0,133.0,41.73,31.13
2018,7,29,18,30,345.0,43.0,3.2,15.7,93.0,33.62,23.51
2018,7,29,18,45,238.0,31.0,3.1,15.45,59.0,24.18,13.88
2018,7,29,19,0,131.0,19.0,3.0,15.2,25.0,15.08,0.0
2018,7,29,19,15,65.5,9.5,2.95,15.1,12.5,9.05,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,30,5,15,84.5,10.0,2.75,14.05,14.0,23.06,0.0
2018,7,30,5,30,169.0,20.0,2.8,14.5,28.0,63.83,0.0
2018,7,30,5,45,279.5,31.0,2.9,14.95,63.5,123.45,81.89
2018,7,30,6,0,390.0,42.0,3.0,15.4,99.0,188.75,141.33
2018,7,30,6,15,340.0,57.5,3.0,15.9,121.0,207.11,162.59
2018,7,30,6,30,290.0,73.0,3.0,16.4,143.0,221.58,178.36
2018,7,30,6,45,199.5,99.5,3.0,16.95,153.0,214.4,174.23
2018,7,30,7,0,109.0,126.0,3.0,17.5,163.0,196.9,159.67
2018,7,30,7,15,258.5,130.5,2.95,17.9,238.0,303.78,248.35
2018,7,30,7,30,408.0,135.0,2.9,18.3,313.0,427.97,347.99
2018,7,30,7,45,557.5,120.0,2.8,18.7,395.0,539.1,434.58
2018,7,30,8,0,707.0,105.0,2.7,19.1,477.0,656.9,522.81
2018,7,30,8,15,707.5,117.0,2.7,19.5,519.5,699.98,551.14
2018,7,30,8,30,708.0,129.0,2.7,19.9,562.0,740.85,577.86
2018,7,30,8,45,767.0,117.5,2.65,20.3,619.0,799.22,616.21
2018,7,30,9,0,826.0,106.0,2.6,20.7,676.0,862.24,656.7
2018,7,30,9,15,840.0,107.5,2.6,21.2,717.0,892.37,673.96
2018,7,30,9,30,854.0,109.0,2.6,21.7,758.0,927.13,694.46
2018,7,30,9,45,864.0,110.5,2.65,22.15,793.0,955.57,711.07
2018,7,30,10,0,874.0,112.0,2.7,22.6,828.0,981.16,725.76
2018,7,30,10,15,882.5,113.0,2.7,23.15,858.0,1001.69,736.38
2018,7,30,10,30,891.0,114.0,2.7,23.7,888.0,1019.0,744.94
2018,7,30,10,45,898.0,114.0,2.75,24.25,911.0,1030.39,750.21
2018,7,30,11,0,905.0,114.0,2.8,24.8,934.0,1038.32,753.4
2018,7,30,11,15,908.5,114.0,2.8,25.15,949.0,1039.19,752.31
2018,7,30,11,30,912.0,114.0,2.8,25.5,964.0,1036.5,749.12
2018,7,30,11,45,915.0,114.0,2.85,25.85,972.5,1029.74,743.96
2018,7,30,12,0,918.0,114.0,2.9,26.2,981.0,1019.44,736.68
2018,7,30,12,15,915.5,116.0,2.95,26.3,980.5,1002.33,725.83
2018,7,30,12,30,913.0,118.0,3.0,26.4,980.0,981.94,712.97
2018,7,30,12,45,907.5,119.5,3.05,26.55,970.5,955.14,695.82
2018,7,30,13,0,902.0,121.0,3.1,26.7,961.0,925.48,676.78
2018,7,30,13,15,898.0,121.5,3.15,26.6,946.0,893.45,656.76
2018,7,30,13,30,894.0,122.0,3.2,26.5,931.0,858.78,634.82
2018,7,30,13,45,889.0,120.0,3.25,26.45,908.0,818.52,608.77
2018,7,30,14,0,884.0,118.0,3.3,26.4,885.0,776.06,580.96
2018,7,30,14,15,875.5,117.5,3.3,26.15,855.5,730.48,550.86
2018,7,30,14,30,867.0,117.0,3.3,25.9,826.0,683.36,517.15
2018,7,30,14,45,856.5,115.5,3.3,25.65,790.5,632.81,480.09
2018,7,30,15,0,846.0,114.0,3.3,25.4,755.0,581.38,441.32
2018,7,30,15,15,833.0,112.0,3.3,25.4,714.5,525.2,397.53
2018,7,30,15,30,820.0,110.0,3.3,25.4,674.0,470.7,353.68
2018,7,30,15,45,800.0,108.5,3.25,24.6,628.0,414.04,307.9
2018,7,30,16,0,780.0,107.0,3.2,23.8,582.0,358.59,261.67
2018,7,30,16,15,752.5,105.0,3.2,23.25,532.5,302.06,213.61
2018,7,30,16,30,725.0,103.0,3.2,22.7,483.0,243.9,164.15
