Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,8,45,787.0,103.0,1.95,20.05,566.0,799.62,614.24
2018,8,29,9,0,766.0,117.0,2.0,20.5,599.0,821.66,626.95
2018,8,29,9,15,741.0,135.5,2.05,20.9,627.0,845.35,640.91
2018,8,29,9,30,716.0,154.0,2.1,21.3,655.0,860.77,649.19
2018,8,29,9,45,811.0,124.5,2.15,21.7,719.5,926.95,691.7
2018,8,29,10,0,906.0,95.0,2.2,22.1,784.0,989.91,730.75
2018,8,29,10,15,914.0,95.5,2.3,22.4,813.0,1009.07,741.68
2018,8,29,10,30,922.0,96.0,2.4,22.7,842.0,1024.74,750.87
2018,8,29,10,45,928.0,96.0,2.45,23.0,864.5,1034.24,755.67
2018,8,29,11,0,934.0,96.0,2.5,23.3,887.0,1040.03,758.25
2018,8,29,11,15,937.5,96.5,2.6,23.5,901.5,1040.07,758.12
2018,8,29,11,30,941.0,97.0,2.7,23.7,916.0,1036.29,755.69
2018,8,29,11,45,943.0,97.0,2.8,23.85,923.0,1026.68,749.75
2018,8,29,12,0,945.0,97.0,2.9,24.0,930.0,1013.29,741.48
2018,8,29,12,15,941.5,99.5,3.0,24.05,928.0,993.61,729.44
2018,8,29,12,30,938.0,102.0,3.1,24.1,926.0,970.45,715.14
2018,8,29,12,45,931.5,104.0,3.15,24.2,915.0,940.76,695.97
2018,8,29,13,0,925.0,106.0,3.2,24.3,904.0,908.06,674.75
2018,8,29,13,15,921.5,105.0,3.25,24.25,886.5,872.05,651.58
2018,8,29,13,30,918.0,104.0,3.3,24.2,869.0,833.25,626.32
2018,8,29,13,45,912.5,102.5,3.35,24.2,844.0,789.85,597.5
2018,8,29,14,0,907.0,101.0,3.4,24.2,819.0,744.18,566.79
2018,8,29,14,15,899.5,99.0,3.4,24.05,787.0,694.66,531.67
2018,8,29,14,30,892.0,97.0,3.4,23.9,755.0,643.5,493.62
2018,8,29,14,45,881.5,95.5,3.45,23.75,717.5,589.69,452.64
2018,8,29,15,0,871.0,94.0,3.5,23.6,680.0,535.0,409.66
2018,8,29,15,15,856.5,91.5,3.5,23.6,636.5,476.95,362.45
2018,8,29,15,30,842.0,89.0,3.5,23.6,593.0,416.09,311.71
2018,8,29,15,45,819.0,87.0,3.45,23.1,544.0,355.58,260.44
2018,8,29,16,0,796.0,85.0,3.4,22.6,495.0,296.74,209.43
2018,8,29,16,15,765.5,80.0,3.35,22.2,441.0,235.58,156.68
2018,8,29,16,30,735.0,75.0,3.3,21.8,387.0,177.6,108.17
2018,8,29,16,45,648.0,76.5,3.3,21.4,325.0,119.18,66.38
2018,8,29,17,0,561.0,78.0,3.3,21.0,263.0,74.65,44.08
2018,8,29,17,15,480.0,71.5,3.15,20.5,210.0,50.85,38.85
2018,8,29,17,30,399.0,65.0,3.0,20.0,157.0,47.93,36.23
2018,8,29,17,45,310.0,54.0,2.85,19.5,114.0,40.69,29.62
2018,8,29,18,0,221.0,43.0,2.7,19.0,71.0,33.16,22.45
2018,8,29,18,15,143.5,27.5,2.55,18.6,42.5,21.6,9.22
2018,8,29,18,30,66.0,12.0,2.4,18.2,14.0,11.44,0.0
2018,8,29,18,45,33.0,6.0,2.25,17.75,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,1.05,15.6,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.2,15.9,1.0,0.0,0.0
2018,8,30,5,45,4.0,3.5,1.3,16.2,3.5,4.36,0.0
2018,8,30,6,0,4.0,6.0,1.4,16.5,6.0,6.88,0.0
2018,8,30,6,15,2.0,10.5,1.45,16.8,10.5,10.46,2.8
2018,8,30,6,30,0.0,15.0,1.5,17.1,15.0,13.89,5.97
2018,8,30,6,45,0.0,21.5,1.55,17.45,21.5,19.93,11.21
2018,8,30,7,0,0.0,28.0,1.6,17.8,28.0,25.97,16.39
2018,8,30,7,15,0.0,33.0,1.55,18.0,33.0,30.62,20.33
2018,8,30,7,30,0.0,38.0,1.5,18.2,38.0,35.28,24.2
2018,8,30,7,45,0.0,40.5,1.45,18.45,40.5,37.62,26.06
2018,8,30,8,0,0.0,43.0,1.4,18.7,43.0,39.96,27.89
2018,8,30,8,15,0.0,64.5,1.35,19.0,64.5,60.02,44.37
2018,8,30,8,30,0.0,86.0,1.3,19.3,86.0,80.12,60.63
2018,8,30,8,45,2.0,115.5,1.3,19.6,117.0,110.39,84.96
2018,8,30,9,0,4.0,145.0,1.3,19.9,148.0,141.19,109.28
2018,8,30,9,15,10.0,173.5,1.3,20.35,180.5,174.88,135.59
2018,8,30,9,30,16.0,202.0,1.3,20.8,213.0,208.95,161.71
2018,8,30,9,45,52.0,251.0,1.35,21.25,290.0,304.39,235.37
2018,8,30,10,0,88.0,300.0,1.4,21.7,367.0,391.83,300.42
2018,8,30,10,15,142.0,338.5,1.5,22.0,451.0,500.0,379.45
2018,8,30,10,30,196.0,377.0,1.6,22.3,535.0,594.59,446.46
2018,8,30,10,45,274.5,359.0,1.7,22.65,587.0,664.92,496.54
2018,8,30,11,0,353.0,341.0,1.8,23.0,639.0,720.97,536.36
2018,8,30,11,15,413.5,324.5,1.95,23.2,679.0,771.55,572.02
2018,8,30,11,30,474.0,308.0,2.1,23.4,719.0,807.67,597.96
2018,8,30,11,45,652.0,229.5,2.2,23.6,799.5,894.32,660.42
2018,8,30,12,0,830.0,151.0,2.3,23.8,880.0,965.57,706.69
2018,8,30,12,15,852.5,142.0,2.4,23.9,889.5,951.96,697.79
2018,8,30,12,30,875.0,133.0,2.5,24.0,899.0,942.63,692.57
2018,8,30,12,45,870.5,134.0,2.6,24.05,889.0,914.93,675.32
2018,8,30,13,0,866.0,135.0,2.7,24.1,879.0,884.35,656.16
2018,8,30,13,15,862.5,133.5,2.8,24.05,862.0,849.47,634.18
2018,8,30,13,30,859.0,132.0,2.9,24.0,845.0,812.0,610.19
2018,8,30,13,45,854.0,130.0,2.95,23.9,821.0,770.5,582.95
2018,8,30,14,0,849.0,128.0,3.0,23.8,797.0,728.68,554.68
2018,8,30,14,15,840.5,125.5,3.1,23.6,765.5,679.55,519.71
2018,8,30,14,30,832.0,123.0,3.2,23.4,734.0,629.06,482.71
2018,8,30,14,45,821.0,119.5,3.25,23.2,696.0,575.12,441.85
2018,8,30,15,0,810.0,116.0,3.3,23.0,658.0,520.57,399.21
2018,8,30,15,15,793.0,113.5,3.3,23.0,615.0,463.88,353.18
2018,8,30,15,30,776.0,111.0,3.3,23.0,572.0,407.74,306.27
2018,8,30,15,45,756.0,106.0,3.4,22.35,524.5,349.17,257.11
2018,8,30,16,0,736.0,101.0,3.5,21.7,477.0,288.68,205.31
2018,8,30,16,15,708.5,95.5,3.5,21.25,427.0,230.89,155.45
2018,8,30,16,30,681.0,90.0,3.5,20.8,377.0,175.99,109.57
2018,8,30,16,45,642.0,84.0,3.5,20.3,325.5,122.71,70.15
2018,8,30,17,0,603.0,78.0,3.5,19.8,274.0,74.18,44.01
2018,8,30,17,15,545.0,70.0,3.45,19.25,223.0,50.04,38.34
2018,8,30,17,30,487.0,62.0,3.4,18.7,172.0,46.16,34.86
2018,8,30,17,45,401.0,51.5,3.3,18.15,126.0,39.75,28.93
2018,8,30,18,0,315.0,41.0,3.2,17.6,80.0,33.03,22.36
2018,8,30,18,15,198.0,27.0,3.1,17.2,47.5,21.32,7.84
2018,8,30,18,30,81.0,13.0,3.0,16.8,15.0,12.39,0.0
2018,8,30,18,45,40.5,6.5,2.9,16.4,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,5,45,75.0,11.0,2.2,15.15,16.0,29.62,0.0
2018,8,31,6,0,150.0,22.0,2.4,15.5,32.0,83.3,27.44
2018,8,31,6,15,238.5,36.0,2.4,15.85,68.0,146.22,108.19
2018,8,31,6,30,327.0,50.0,2.4,16.2,104.0,213.19,167.96
2018,8,31,6,45,441.0,58.5,2.35,16.55,159.0,298.98,241.57
2018,8,31,7,0,555.0,67.0,2.3,16.9,214.0,394.26,321.23
2018,8,31,7,15,605.0,73.0,2.25,17.35,265.5,459.77,374.78
2018,8,31,7,30,655.0,79.0,2.2,17.8,317.0,528.8,428.98
2018,8,31,7,45,690.5,83.5,2.1,18.25,368.5,589.16,474.19
2018,8,31,8,0,726.0,88.0,2.0,18.7,420.0,650.76,517.77
2018,8,31,8,15,753.5,91.0,1.9,19.3,470.0,702.38,551.4
2018,8,31,8,30,781.0,94.0,1.8,19.9,520.0,756.7,585.88
2018,8,31,8,45,802.5,95.5,1.75,20.5,566.0,803.52,614.47
2018,8,31,9,0,824.0,97.0,1.7,21.1,612.0,848.89,641.42
2018,8,31,9,15,839.0,99.0,1.7,21.65,653.5,887.22,663.74
2018,8,31,9,30,854.0,101.0,1.7,22.2,695.0,915.47,679.14
2018,8,31,9,45,866.0,102.0,1.75,22.7,730.5,944.6,695.84
2018,8,31,10,0,878.0,103.0,1.8,23.2,766.0,970.8,710.55
2018,8,31,10,15,886.5,104.0,1.85,23.65,795.5,990.43,721.18
2018,8,31,10,30,895.0,105.0,1.9,24.1,825.0,1006.67,729.75
2018,8,31,10,45,901.0,105.5,2.0,24.6,847.0,1016.35,734.74
2018,8,31,11,0,907.0,106.0,2.1,25.1,869.0,1022.39,737.57
2018,8,31,11,15,910.5,106.5,2.25,25.4,883.0,1022.24,737.75
2018,8,31,11,30,914.0,107.0,2.4,25.7,897.0,1018.36,735.65
2018,8,31,11,45,916.0,106.5,2.55,26.0,903.0,1008.23,729.61
2018,8,31,12,0,918.0,106.0,2.7,26.3,909.0,994.45,721.26
2018,8,31,12,15,920.0,104.5,2.85,26.35,908.0,976.02,710.6
2018,8,31,12,30,922.0,103.0,3.0,26.4,907.0,954.04,697.58
2018,8,31,12,45,923.5,100.0,3.15,26.5,898.0,926.62,680.74
2018,8,31,13,0,925.0,97.0,3.3,26.6,889.0,895.87,661.54
2018,8,31,13,15,922.5,96.5,3.5,26.45,872.5,861.09,640.33
2018,8,31,13,30,920.0,96.0,3.7,26.3,856.0,823.43,616.81
2018,8,31,13,45,914.5,94.5,3.85,26.2,831.0,779.85,588.43
2018,8,31,14,0,909.0,93.0,4.0,26.1,806.0,734.0,558.04
2018,8,31,14,15,901.5,91.5,4.1,25.75,774.5,684.78,523.72
2018,8,31,14,30,894.0,90.0,4.2,25.4,743.0,633.9,486.26
2018,8,31,14,45,882.0,88.5,4.3,25.1,704.5,579.1,444.56
2018,8,31,15,0,870.0,87.0,4.4,24.8,666.0,523.58,400.93
2018,8,31,15,15,857.5,84.5,4.4,24.8,623.5,466.47,354.05
2018,8,31,15,30,845.0,82.0,4.4,24.8,581.0,409.23,305.66
2018,8,31,15,45,827.5,78.5,4.5,23.85,533.5,349.57,255.27
2018,8,31,16,0,810.0,75.0,4.6,22.9,486.0,287.04,201.35
2018,8,31,16,15,786.0,71.5,4.5,22.25,435.5,227.88,149.7
2018,8,31,16,30,762.0,68.0,4.4,21.6,385.0,171.08,101.91
2018,8,31,16,45,726.5,64.0,4.3,21.0,333.0,115.4,61.0
2018,8,31,17,0,691.0,60.0,4.2,20.4,281.0,63.99,34.9
2018,8,31,17,15,481.0,61.5,4.05,19.65,202.0,43.07,32.17
2018,8,31,17,30,271.0,63.0,3.9,18.9,123.0,46.41,35.01
2018,8,31,17,45,149.5,47.5,3.7,18.2,79.0,38.45,27.74
2018,8,31,18,0,28.0,32.0,3.5,17.5,35.0,29.06,18.88
2018,8,31,18,15,52.0,21.5,3.35,17.05,24.0,17.94,4.22
2018,8,31,18,30,76.0,11.0,3.2,16.6,13.0,10.48,0.0
2018,8,31,18,45,38.0,5.5,3.1,16.15,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,1,5,45,99.0,11.5,1.85,14.85,17.5,36.2,0.0
2018,9,1,6,0,198.0,23.0,2.0,15.2,35.0,99.36,25.82
2018,9,1,6,15,311.0,35.0,1.95,15.65,75.5,173.34,127.92
2018,9,1,6,30,424.0,47.0,1.9,16.1,116.0,253.38,199.02
2018,9,1,6,45,389.0,64.0,1.85,16.5,145.0,277.33,223.44
2018,9,1,7,0,354.0,81.0,1.8,16.9,174.0,299.19,243.86
2018,9,1,7,15,373.5,99.0,1.7,17.45,216.5,349.75,285.39
2018,9,1,7,30,393.0,117.0,1.6,18.0,259.0,401.29,325.8
2018,9,1,7,45,551.5,105.0,1.5,18.6,337.5,519.1,417.16
2018,9,1,8,0,710.0,93.0,1.4,19.2,416.0,645.07,509.4
2018,9,1,8,15,744.0,95.5,1.4,19.7,468.0,700.04,545.1
2018,9,1,8,30,778.0,98.0,1.4,20.2,520.0,758.69,583.05
2018,9,1,8,45,798.0,101.0,1.35,20.7,566.5,805.88,611.53
2018,9,1,9,0,818.0,104.0,1.3,21.2,613.0,851.53,638.34
2018,9,1,9,15,825.5,110.0,1.45,21.65,653.0,887.51,660.97
2018,9,1,9,30,833.0,116.0,1.6,22.1,693.0,920.68,681.7
2018,9,1,9,45,835.0,122.5,1.7,22.55,726.0,946.21,696.72
2018,9,1,10,0,837.0,129.0,1.8,23.0,759.0,968.38,709.63
2018,9,1,10,15,846.0,131.0,1.9,23.3,788.5,988.92,721.96
2018,9,1,10,30,855.0,133.0,2.0,23.6,818.0,1006.12,732.2
2018,9,1,10,45,861.0,134.5,2.15,23.95,840.5,1016.32,738.53
2018,9,1,11,0,867.0,136.0,2.3,24.3,863.0,1013.9,736.88
2018,9,1,11,15,870.5,137.5,2.45,24.5,877.5,1014.53,737.79
2018,9,1,11,30,874.0,139.0,2.6,24.7,892.0,1011.55,736.4
2018,9,1,11,45,875.5,138.5,2.75,24.9,897.5,1000.99,730.17
2018,9,1,12,0,877.0,138.0,2.9,25.1,903.0,986.94,721.72
2018,9,1,12,15,872.0,141.0,3.0,25.25,900.0,966.85,709.07
2018,9,1,12,30,867.0,144.0,3.1,25.4,897.0,943.59,694.37
2018,9,1,12,45,858.0,147.5,3.2,25.5,886.0,920.55,679.92
2018,9,1,13,0,849.0,151.0,3.3,25.6,875.0,887.99,659.01
2018,9,1,13,15,844.0,150.0,3.35,25.6,857.0,851.8,635.5
2018,9,1,13,30,839.0,149.0,3.4,25.6,839.0,813.16,610.14
2018,9,1,13,45,832.0,147.0,3.45,25.55,814.0,769.8,581.39
2018,9,1,14,0,825.0,145.0,3.5,25.5,789.0,724.58,549.69
2018,9,1,14,15,815.0,142.5,3.55,25.3,757.0,675.26,514.31
2018,9,1,14,30,805.0,140.0,3.6,25.1,725.0,624.8,477.14
2018,9,1,14,45,792.5,136.5,3.6,24.9,687.0,571.13,436.4
2018,9,1,15,0,780.0,133.0,3.6,24.7,649.0,517.09,394.18
2018,9,1,15,15,761.5,129.5,3.6,24.7,605.0,457.82,346.53
2018,9,1,15,30,743.0,126.0,3.6,24.7,561.0,401.3,299.65
2018,9,1,15,45,721.5,120.0,3.6,23.95,513.5,342.67,250.85
2018,9,1,16,0,700.0,114.0,3.6,23.2,466.0,285.8,202.42
2018,9,1,16,15,671.0,108.0,3.5,22.65,416.0,229.35,154.36
2018,9,1,16,30,642.0,102.0,3.4,22.1,366.0,176.06,110.64
2018,9,1,16,45,600.5,94.0,3.35,21.5,314.0,123.37,72.69
2018,9,1,17,0,559.0,86.0,3.3,20.9,262.0,75.88,48.19
2018,9,1,17,15,500.0,76.0,3.2,20.1,211.5,55.78,43.17
2018,9,1,17,30,441.0,66.0,3.1,19.3,161.0,50.39,38.38
2018,9,1,17,45,356.0,53.0,3.0,18.55,116.0,40.37,29.29
2018,9,1,18,0,271.0,40.0,2.9,17.8,71.0,31.14,20.43
2018,9,1,18,15,162.0,24.5,2.9,17.3,40.5,19.4,2.71
2018,9,1,18,30,53.0,9.0,2.9,16.8,10.0,8.58,0.0
2018,9,1,18,45,26.5,4.5,2.9,16.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,5,45,67.5,11.0,1.7,13.9,15.0,27.68,0.0
2018,9,2,6,0,135.0,22.0,1.8,14.3,30.0,78.0,11.82
2018,9,2,6,15,238.0,37.5,1.8,14.85,68.5,148.75,109.43
2018,9,2,6,30,341.0,53.0,1.8,15.4,107.0,223.41,175.85
2018,9,2,6,45,387.5,65.5,1.85,15.9,149.0,278.61,224.95
2018,9,2,7,0,434.0,78.0,1.9,16.4,191.0,338.48,276.24
2018,9,2,7,15,513.5,84.5,1.85,17.05,247.5,419.01,341.79
2018,9,2,7,30,593.0,91.0,1.8,17.7,304.0,503.16,407.55
2018,9,2,7,45,630.5,98.0,1.75,18.35,355.5,565.1,453.59
2018,9,2,8,0,668.0,105.0,1.7,19.0,407.0,628.57,499.02
2018,9,2,8,15,696.0,110.0,1.7,19.65,456.5,683.5,536.01
2018,9,2,8,30,724.0,115.0,1.7,20.3,506.0,738.32,571.57
2018,9,2,8,45,745.5,118.5,1.75,20.9,551.5,785.42,601.39
2018,9,2,9,0,767.0,122.0,1.8,21.5,597.0,827.06,626.99
2018,9,2,9,15,780.0,126.5,1.8,22.1,637.5,864.77,649.08
2018,9,2,9,30,793.0,131.0,1.8,22.7,678.0,900.1,669.29
2018,9,2,9,45,801.5,135.0,1.8,23.35,712.5,928.0,684.24
2018,9,2,10,0,810.0,139.0,1.8,24.0,747.0,952.94,697.21
2018,9,2,10,15,819.5,141.0,1.85,24.5,776.0,973.51,708.36
2018,9,2,10,30,829.0,143.0,1.9,25.0,805.0,990.84,717.51
2018,9,2,10,45,835.5,144.5,1.95,25.45,827.0,1001.27,722.5
2018,9,2,11,0,842.0,146.0,2.0,25.9,849.0,1008.2,725.45
2018,9,2,11,15,846.5,146.0,2.05,26.25,863.0,1007.95,724.28
2018,9,2,11,30,851.0,146.0,2.1,26.6,877.0,1004.12,721.05
2018,9,2,11,45,853.5,146.0,2.1,27.0,883.5,994.75,713.75
2018,9,2,12,0,856.0,146.0,2.1,27.4,890.0,981.85,704.41
2018,9,2,12,15,853.5,147.0,2.2,27.5,887.5,961.83,692.56
2018,9,2,12,30,851.0,148.0,2.3,27.6,885.0,938.58,678.64
2018,9,2,12,45,846.0,149.0,2.4,27.75,874.5,910.02,661.07
2018,9,2,13,0,841.0,150.0,2.5,27.9,864.0,878.65,641.55
2018,9,2,13,15,836.5,148.0,2.55,27.85,846.0,842.07,618.53
2018,9,2,13,30,832.0,146.0,2.6,27.8,828.0,803.06,593.68
2018,9,2,13,45,825.5,144.0,2.7,27.7,803.0,760.32,566.41
2018,9,2,14,0,819.0,142.0,2.8,27.6,778.0,715.68,536.07
2018,9,2,14,15,809.5,139.0,2.85,27.35,746.0,666.45,501.48
2018,9,2,14,30,800.0,136.0,2.9,27.1,714.0,616.06,465.06
2018,9,2,14,45,787.0,132.5,3.0,26.85,676.0,562.35,425.23
2018,9,2,15,0,774.0,129.0,3.1,26.6,638.0,508.34,383.83
2018,9,2,15,15,755.5,125.5,3.1,26.6,594.5,449.45,336.93
2018,9,2,15,30,737.0,122.0,3.1,26.6,551.0,393.31,290.76
2018,9,2,15,45,714.0,117.0,3.15,25.7,503.5,335.46,243.21
2018,9,2,16,0,691.0,112.0,3.2,24.8,456.0,279.54,196.12
2018,9,2,16,15,660.5,105.5,3.2,24.05,406.0,222.94,148.58
2018,9,2,16,30,630.0,99.0,3.2,23.3,356.0,169.7,105.5
2018,9,2,16,45,587.0,92.0,3.2,22.6,305.0,118.58,69.37
2018,9,2,17,0,544.0,85.0,3.2,21.9,254.0,72.85,46.85
2018,9,2,17,15,483.5,75.0,3.1,21.05,204.0,55.2,42.49
2018,9,2,17,30,423.0,65.0,3.0,20.2,154.0,49.79,37.68
2018,9,2,17,45,335.5,52.0,2.95,19.35,110.0,39.67,28.53
2018,9,2,18,0,248.0,39.0,2.9,18.5,66.0,30.42,19.55
2018,9,2,18,15,145.5,24.0,2.85,17.9,37.5,19.07,0.0
2018,9,2,18,30,43.0,9.0,2.8,17.3,9.0,8.58,0.0
2018,9,2,18,45,21.5,4.5,2.8,16.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,5,45,47.0,9.5,1.55,13.95,12.0,21.02,0.0
2018,9,3,6,0,94.0,19.0,1.7,14.3,24.0,60.79,0.72
2018,9,3,6,15,165.5,32.5,1.75,14.75,53.5,115.42,83.79
2018,9,3,6,30,237.0,46.0,1.8,15.2,83.0,170.26,133.71
2018,9,3,6,45,166.5,57.5,1.85,15.7,88.5,152.72,122.69
2018,9,3,7,0,96.0,69.0,1.9,16.2,94.0,128.29,103.48
2018,9,3,7,15,55.0,93.5,1.85,16.65,108.5,128.58,103.54
2018,9,3,7,30,14.0,118.0,1.8,17.1,123.0,124.7,99.28
2018,9,3,7,45,38.5,148.0,1.8,17.6,164.5,181.37,145.9
2018,9,3,8,0,63.0,178.0,1.8,18.1,206.0,233.32,187.52
2018,9,3,8,15,174.5,191.0,1.8,18.65,282.0,345.24,277.62
2018,9,3,8,30,286.0,204.0,1.8,19.2,358.0,467.36,371.71
2018,9,3,8,45,519.0,164.0,1.8,19.8,473.0,640.14,502.12
2018,9,3,9,0,752.0,124.0,1.8,20.4,588.0,820.21,626.55
2018,9,3,9,15,755.5,132.5,1.8,20.9,625.5,853.61,644.7
2018,9,3,9,30,759.0,141.0,1.8,21.4,663.0,884.18,662.23
2018,9,3,9,45,755.5,152.0,1.8,21.9,694.0,908.05,675.17
2018,9,3,10,0,752.0,163.0,1.8,22.4,725.0,928.52,685.89
2018,9,3,10,15,762.0,165.0,1.85,22.85,753.5,948.61,697.11
2018,9,3,10,30,772.0,167.0,1.9,23.3,782.0,959.85,702.64
2018,9,3,10,45,779.5,169.0,1.95,23.8,804.0,971.36,708.38
2018,9,3,11,0,787.0,171.0,2.0,24.3,826.0,979.53,712.07
2018,9,3,11,15,792.0,172.0,2.1,24.6,840.5,980.8,712.59
2018,9,3,11,30,797.0,173.0,2.2,24.9,855.0,978.64,711.05
2018,9,3,11,45,800.5,172.5,2.25,25.15,861.5,970.04,705.11
2018,9,3,12,0,804.0,172.0,2.3,25.4,868.0,958.08,697.14
2018,9,3,12,15,806.5,170.0,2.4,25.6,867.0,940.32,686.12
2018,9,3,12,30,809.0,168.0,2.5,25.8,866.0,919.34,673.03
2018,9,3,12,45,810.0,165.0,2.55,25.95,857.0,892.9,656.04
2018,9,3,13,0,811.0,162.0,2.6,26.1,848.0,863.51,637.07
2018,9,3,13,15,806.5,160.5,2.7,26.05,830.5,828.24,614.9
2018,9,3,13,30,802.0,159.0,2.8,26.0,813.0,790.63,590.89
2018,9,3,13,45,794.5,157.0,2.85,25.95,788.0,748.16,562.52
2018,9,3,14,0,787.0,155.0,2.9,25.9,763.0,703.97,531.49
2018,9,3,14,15,776.5,152.0,3.0,25.6,731.0,655.39,497.27
2018,9,3,14,30,766.0,149.0,3.1,25.3,699.0,604.96,460.68
2018,9,3,14,45,751.5,145.5,3.15,25.0,661.0,551.46,420.53
2018,9,3,15,0,737.0,142.0,3.2,24.7,623.0,497.92,379.06
2018,9,3,15,15,718.0,137.0,3.2,24.7,579.5,441.23,333.48
2018,9,3,15,30,699.0,132.0,3.2,24.7,536.0,385.54,287.45
2018,9,3,15,45,673.5,127.0,3.15,23.8,489.0,329.01,240.66
2018,9,3,16,0,648.0,122.0,3.1,22.9,442.0,274.76,194.83
2018,9,3,16,15,615.0,115.0,3.05,22.3,392.0,219.81,148.63
2018,9,3,16,30,582.0,108.0,3.0,21.7,342.0,168.6,107.32
2018,9,3,16,45,536.5,99.5,2.9,21.15,291.5,119.07,72.49
2018,9,3,17,0,491.0,91.0,2.8,20.6,241.0,74.48,50.35
2018,9,3,17,15,428.5,80.0,2.7,19.95,192.5,58.51,45.55
2018,9,3,17,30,366.0,69.0,2.6,19.3,144.0,51.7,39.44
2018,9,3,17,45,281.0,54.0,2.5,18.7,101.5,41.33,29.96
2018,9,3,18,0,196.0,39.0,2.4,18.1,59.0,30.49,19.39
2018,9,3,18,15,112.5,23.0,2.3,17.7,33.0,18.31,0.0
2018,9,3,18,30,29.0,7.0,2.2,17.3,7.0,6.67,0.0
2018,9,3,18,45,14.5,3.5,2.1,16.95,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,4,5,45,53.5,9.5,1.95,14.15,12.5,22.67,0.0
2018,9,4,6,0,107.0,19.0,2.1,14.6,25.0,64.57,0.0
2018,9,4,6,15,221.0,35.0,2.15,15.1,64.0,139.77,101.29
2018,9,4,6,30,335.0,51.0,2.2,15.6,103.0,218.7,171.79
2018,9,4,6,45,263.5,61.0,2.25,16.15,111.5,213.63,172.32
2018,9,4,7,0,192.0,71.0,2.3,16.7,120.0,190.27,155.26
2018,9,4,7,15,104.5,96.0,2.25,17.2,123.5,168.89,137.37
2018,9,4,7,30,17.0,121.0,2.2,17.7,127.0,130.1,103.57
2018,9,4,7,45,114.5,143.5,2.1,18.25,194.0,238.05,193.44
2018,9,4,8,0,212.0,166.0,2.0,18.8,261.0,349.68,282.77
2018,9,4,8,15,451.0,143.0,1.95,19.45,375.0,526.87,421.67
2018,9,4,8,30,690.0,120.0,1.9,20.1,489.0,716.34,559.57
2018,9,4,8,45,726.0,120.5,1.8,20.7,539.0,770.87,592.58
2018,9,4,9,0,762.0,121.0,1.7,21.3,589.0,820.88,622.64
2018,9,4,9,15,785.0,121.0,1.7,21.95,631.5,862.31,647.04
2018,9,4,9,30,808.0,121.0,1.7,22.6,674.0,901.83,669.82
2018,9,4,9,45,828.5,119.0,1.65,23.25,711.5,934.49,687.14
2018,9,4,10,0,849.0,117.0,1.6,23.9,749.0,964.53,702.55
2018,9,4,10,15,858.0,118.5,1.6,24.5,778.5,975.91,706.73
2018,9,4,10,30,867.0,120.0,1.6,25.1,808.0,992.48,714.49
2018,9,4,10,45,873.5,120.5,1.6,25.65,829.5,1002.06,717.97
2018,9,4,11,0,880.0,121.0,1.6,26.2,851.0,1008.08,719.41
2018,9,4,11,15,884.0,121.5,1.7,26.55,865.0,1008.01,719.2
2018,9,4,11,30,888.0,122.0,1.8,26.9,879.0,1004.3,716.84
2018,9,4,11,45,890.0,122.0,1.85,27.3,885.5,994.48,709.97
2018,9,4,12,0,892.0,122.0,1.9,27.7,892.0,981.08,701.0
2018,9,4,12,15,891.0,122.0,2.0,27.9,889.5,961.35,689.25
2018,9,4,12,30,890.0,122.0,2.1,28.1,887.0,938.28,675.37
2018,9,4,12,45,887.0,122.5,2.2,28.25,877.0,910.71,658.65
2018,9,4,13,0,884.0,123.0,2.3,28.4,867.0,880.12,639.85
2018,9,4,13,15,879.5,122.0,2.4,28.4,849.0,843.96,617.57
2018,9,4,13,30,875.0,121.0,2.5,28.4,831.0,805.23,593.3
2018,9,4,13,45,868.5,119.0,2.6,28.4,805.5,761.65,565.41
2018,9,4,14,0,862.0,117.0,2.7,28.4,780.0,716.05,535.16
2018,9,4,14,15,852.5,115.0,2.8,28.15,747.5,666.67,500.67
2018,9,4,14,30,843.0,113.0,2.9,27.9,715.0,615.95,464.1
2018,9,4,14,45,830.0,110.5,3.0,27.6,676.5,561.1,423.39
2018,9,4,15,0,817.0,108.0,3.1,27.3,638.0,505.84,380.92
2018,9,4,15,15,799.5,105.0,3.1,27.3,594.0,448.0,334.48
2018,9,4,15,30,782.0,102.0,3.1,27.3,550.0,390.79,287.17
2018,9,4,15,45,759.0,98.0,3.15,26.4,502.0,331.82,238.39
2018,9,4,16,0,736.0,94.0,3.2,25.5,454.0,271.47,187.52
2018,9,4,16,15,703.5,90.0,3.2,24.75,403.5,214.14,139.26
2018,9,4,16,30,671.0,86.0,3.2,24.0,353.0,160.32,95.99
2018,9,4,16,45,625.5,80.0,3.15,23.25,301.0,107.57,59.67
2018,9,4,17,0,580.0,74.0,3.1,22.5,249.0,60.43,38.72
2018,9,4,17,15,516.0,65.5,3.0,21.6,198.5,47.6,35.79
2018,9,4,17,30,452.0,57.0,2.9,20.7,148.0,43.15,31.79
2018,9,4,17,45,356.5,46.0,2.8,19.8,104.5,36.1,25.28
2018,9,4,18,0,261.0,35.0,2.7,18.9,61.0,27.39,16.47
2018,9,4,18,15,151.0,21.0,2.6,18.35,34.0,16.75,0.0
2018,9,4,18,30,41.0,7.0,2.5,17.8,7.0,6.67,0.0
2018,9,4,18,45,20.5,3.5,2.4,17.3,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,5,45,35.0,8.0,1.65,13.85,10.0,16.53,0.0
2018,9,5,6,0,70.0,16.0,1.8,14.2,20.0,43.9,0.0
2018,9,5,6,15,119.0,30.5,1.85,14.7,45.0,87.95,61.9
2018,9,5,6,30,168.0,45.0,1.9,15.2,70.0,131.31,102.19
2018,9,5,6,45,132.5,60.5,1.9,15.7,85.5,140.78,112.66
2018,9,5,7,0,97.0,76.0,1.9,16.2,101.0,137.79,111.31
2018,9,5,7,15,53.5,97.5,1.9,16.75,112.0,132.84,106.97
2018,9,5,7,30,10.0,119.0,1.9,17.3,123.0,123.59,98.22
2018,9,5,7,45,89.0,143.0,1.9,17.8,182.5,220.28,178.73
2018,9,5,8,0,168.0,167.0,1.9,18.3,242.0,307.75,249.37
2018,9,5,8,15,425.0,142.5,1.95,18.9,361.5,506.31,406.97
2018,9,5,8,30,682.0,118.0,2.0,19.5,481.0,707.34,555.32
2018,9,5,8,45,727.0,115.5,2.05,20.1,533.0,765.49,592.37
2018,9,5,9,0,772.0,113.0,2.1,20.7,585.0,820.21,627.44
2018,9,5,9,15,785.0,117.0,2.15,21.15,625.0,857.34,650.19
2018,9,5,9,30,798.0,121.0,2.2,21.6,665.0,892.07,671.25
2018,9,5,9,45,806.0,125.0,2.3,22.1,699.0,919.46,687.57
2018,9,5,10,0,814.0,129.0,2.4,22.6,733.0,943.84,701.91
2018,9,5,10,15,823.5,130.5,2.5,22.9,761.5,963.72,713.86
2018,9,5,10,30,833.0,132.0,2.6,23.2,790.0,980.35,723.76
2018,9,5,10,45,840.5,132.5,2.7,23.5,812.0,990.5,729.52
2018,9,5,11,0,848.0,133.0,2.8,23.8,834.0,988.27,727.32
2018,9,5,11,15,852.5,133.5,2.9,23.95,848.0,988.61,727.47
2018,9,5,11,30,857.0,134.0,3.0,24.1,862.0,985.41,725.38
2018,9,5,11,45,860.0,133.0,3.1,24.2,868.0,975.67,719.24
2018,9,5,12,0,863.0,132.0,3.2,24.3,874.0,962.46,710.93
2018,9,5,12,15,862.5,132.0,3.25,24.3,872.0,943.57,698.83
2018,9,5,12,30,862.0,132.0,3.3,24.3,870.0,921.42,684.62
2018,9,5,12,45,860.0,131.5,3.4,24.25,860.0,894.29,667.51
2018,9,5,13,0,858.0,131.0,3.5,24.2,850.0,864.21,648.3
2018,9,5,13,15,853.0,130.0,3.6,24.0,832.0,828.37,625.34
2018,9,5,13,30,848.0,129.0,3.7,23.8,814.0,790.07,600.44
2018,9,5,13,45,841.5,126.5,3.75,23.6,788.5,749.46,573.39
2018,9,5,14,0,835.0,124.0,3.8,23.4,763.0,703.61,541.22
2018,9,5,14,15,825.5,121.5,3.8,23.05,731.0,654.11,505.05
2018,9,5,14,30,816.0,119.0,3.8,22.7,699.0,603.41,466.99
2018,9,5,14,45,803.0,117.0,3.85,22.35,661.5,550.31,426.08
2018,9,5,15,0,790.0,115.0,3.9,22.0,624.0,496.85,383.56
2018,9,5,15,15,772.0,111.5,3.9,22.0,580.5,439.74,336.39
2018,9,5,15,30,754.0,108.0,3.9,22.0,537.0,383.39,288.54
2018,9,5,15,45,730.5,103.5,3.85,20.95,489.5,322.39,237.06
2018,9,5,16,0,707.0,99.0,3.8,19.9,442.0,265.97,188.23
2018,9,5,16,15,675.5,94.0,3.75,19.25,392.0,209.74,139.82
2018,9,5,16,30,644.0,89.0,3.7,18.6,342.0,156.96,96.6
2018,9,5,16,45,600.0,82.0,3.6,18.0,291.0,105.25,60.52
2018,9,5,17,0,556.0,75.0,3.5,17.4,240.0,59.0,40.03
2018,9,5,17,15,492.0,66.5,3.4,16.85,191.0,48.73,37.5
2018,9,5,17,30,428.0,58.0,3.3,16.3,142.0,44.36,33.41
2018,9,5,17,45,332.5,46.5,3.2,15.8,99.5,35.68,25.29
2018,9,5,18,0,237.0,35.0,3.1,15.3,57.0,27.48,16.42
2018,9,5,18,15,132.5,20.0,3.0,15.05,31.0,15.99,0.0
2018,9,5,18,30,28.0,5.0,2.9,14.8,5.0,4.77,0.0
2018,9,5,18,45,14.0,2.5,2.85,14.55,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,6,5,45,46.5,8.0,1.7,12.6,10.0,19.45,0.0
2018,9,6,6,0,93.0,16.0,1.8,12.9,20.0,55.49,0.0
2018,9,6,6,15,155.0,28.5,1.75,13.4,46.5,106.9,75.78
2018,9,6,6,30,217.0,41.0,1.7,13.9,73.0,155.77,122.17
2018,9,6,6,45,172.5,57.5,1.7,14.35,89.5,156.25,126.0
2018,9,6,7,0,128.0,74.0,1.7,14.8,106.0,160.31,130.8
2018,9,6,7,15,296.5,86.0,1.65,15.4,183.0,289.47,239.26
2018,9,6,7,30,465.0,98.0,1.6,16.0,260.0,424.73,348.35
2018,9,6,7,45,616.5,86.5,1.55,16.6,337.5,541.59,438.87
2018,9,6,8,0,768.0,75.0,1.5,17.2,415.0,661.79,526.53
2018,9,6,8,15,793.0,78.0,1.55,17.85,464.5,715.86,561.95
2018,9,6,8,30,818.0,81.0,1.6,18.5,514.0,769.32,596.66
2018,9,6,8,45,836.5,83.5,1.65,19.2,560.5,815.73,625.56
2018,9,6,9,0,855.0,86.0,1.7,19.9,607.0,853.39,648.01
2018,9,6,9,15,864.5,89.5,1.8,20.5,647.0,888.86,669.56
2018,9,6,9,30,874.0,93.0,1.9,21.1,687.0,921.54,689.08
2018,9,6,9,45,878.5,97.5,2.0,21.7,721.0,947.67,704.15
2018,9,6,10,0,883.0,102.0,2.1,22.3,755.0,970.43,717.05
2018,9,6,10,15,891.0,103.5,2.25,22.7,784.0,989.74,728.84
2018,9,6,10,30,899.0,105.0,2.4,23.1,813.0,1005.6,738.45
2018,9,6,10,45,903.5,106.0,2.5,23.45,834.0,1013.86,742.85
2018,9,6,11,0,908.0,107.0,2.6,23.8,855.0,1018.44,745.04
2018,9,6,11,15,911.5,107.0,2.65,24.0,868.5,1017.2,743.56
2018,9,6,11,30,915.0,107.0,2.7,24.2,882.0,1012.23,739.84
2018,9,6,11,45,916.5,107.0,2.75,24.4,887.5,1001.59,732.6
2018,9,6,12,0,918.0,107.0,2.8,24.6,893.0,987.27,723.11
2018,9,6,12,15,921.0,105.0,2.85,24.65,891.5,968.64,711.33
2018,9,6,12,30,924.0,103.0,2.9,24.7,890.0,946.42,697.25
2018,9,6,12,45,927.0,99.5,2.9,24.8,881.0,919.13,679.32
2018,9,6,13,0,930.0,96.0,2.9,24.9,872.0,888.41,659.12
2018,9,6,13,15,926.5,95.0,2.9,24.9,854.0,851.58,635.02
2018,9,6,13,30,923.0,94.0,2.9,24.9,836.0,811.96,608.89
2018,9,6,13,45,917.5,92.5,2.95,24.9,810.5,767.75,579.65
2018,9,6,14,0,912.0,91.0,3.0,24.9,785.0,721.28,548.49
2018,9,6,14,15,904.0,89.0,3.0,24.75,752.5,670.67,511.92
2018,9,6,14,30,896.0,87.0,3.0,24.6,720.0,618.48,472.94
2018,9,6,14,45,885.0,85.5,2.95,24.45,681.5,563.8,430.75
2018,9,6,15,0,874.0,84.0,2.9,24.3,643.0,508.32,386.65
2018,9,6,15,15,858.5,81.5,2.9,24.3,599.0,449.43,338.5
2018,9,6,15,30,843.0,79.0,2.9,24.3,555.0,390.78,289.06
2018,9,6,15,45,823.0,76.5,2.85,23.8,507.0,327.88,235.61
2018,9,6,16,0,803.0,74.0,2.8,23.3,459.0,269.25,184.56
2018,9,6,16,15,774.5,70.5,2.7,22.85,408.0,209.72,133.48
2018,9,6,16,30,746.0,67.0,2.6,22.4,357.0,153.16,87.63
2018,9,6,16,45,705.5,62.5,2.55,21.95,304.5,98.09,50.45
2018,9,6,17,0,665.0,58.0,2.5,21.5,252.0,47.99,36.2
2018,9,6,17,15,603.0,52.0,2.25,20.75,201.0,36.99,26.67
2018,9,6,17,30,541.0,46.0,2.0,20.0,150.0,34.11,24.0
2018,9,6,17,45,439.0,38.0,1.8,19.2,105.0,29.33,19.43
2018,9,6,18,0,337.0,30.0,1.6,18.4,60.0,24.43,13.26
2018,9,6,18,15,193.0,18.0,1.55,17.9,32.5,17.16,0.0
2018,9,6,18,30,49.0,6.0,1.5,17.4,5.0,0.0,0.0
2018,9,6,18,45,24.5,3.0,1.5,16.95,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,7,5,45,106.5,9.5,1.55,13.1,14.5,9.05,0.0
2018,9,7,6,0,213.0,19.0,1.6,13.5,29.0,96.37,0.0
2018,9,7,6,15,357.0,28.5,1.65,14.05,70.0,183.66,129.95
2018,9,7,6,30,501.0,38.0,1.7,14.6,111.0,275.87,215.64
2018,9,7,6,45,402.0,46.5,1.75,15.15,120.5,266.34,214.9
2018,9,7,7,0,303.0,55.0,1.8,15.7,130.0,239.78,196.73
2018,9,7,7,15,221.5,73.5,1.75,16.4,135.0,230.16,189.39
2018,9,7,7,30,140.0,92.0,1.7,17.1,140.0,199.4,163.22
2018,9,7,7,45,164.0,117.5,1.65,17.85,183.0,251.65,205.5
2018,9,7,8,0,188.0,143.0,1.6,18.6,226.0,305.28,247.37
2018,9,7,8,15,332.0,148.0,1.6,19.3,315.0,441.43,354.29
2018,9,7,8,30,476.0,153.0,1.6,20.0,404.0,575.03,454.06
2018,9,7,8,45,686.5,113.5,1.6,20.7,511.0,728.47,562.85
2018,9,7,9,0,897.0,74.0,1.6,21.4,618.0,875.07,658.95
2018,9,7,9,15,907.5,76.5,1.65,22.05,659.0,911.48,678.82
2018,9,7,9,30,918.0,79.0,1.7,22.7,700.0,945.04,697.82
2018,9,7,9,45,925.0,82.0,1.7,23.35,735.5,972.79,712.26
2018,9,7,10,0,932.0,85.0,1.7,24.0,771.0,997.12,724.46
2018,9,7,10,15,939.5,86.0,1.75,24.55,800.5,1016.08,734.22
2018,9,7,10,30,947.0,87.0,1.8,25.1,830.0,1031.39,741.78
2018,9,7,10,45,952.0,88.0,1.85,25.6,852.0,1040.47,745.69
2018,9,7,11,0,957.0,89.0,1.9,26.1,874.0,1045.66,747.36
2018,9,7,11,15,960.0,89.0,2.0,26.45,887.5,1043.84,745.91
2018,9,7,11,30,963.0,89.0,2.1,26.8,901.0,1038.09,742.16
2018,9,7,11,45,964.5,89.0,2.15,27.2,907.0,1026.98,734.4
2018,9,7,12,0,966.0,89.0,2.2,27.6,913.0,1012.0,724.37
2018,9,7,12,15,965.0,89.5,2.3,27.8,910.5,991.42,711.99
2018,9,7,12,30,964.0,90.0,2.4,28.0,908.0,967.21,697.3
2018,9,7,12,45,961.0,90.5,2.5,28.25,897.5,937.72,679.01
2018,9,7,13,0,958.0,91.0,2.6,28.5,887.0,904.94,658.47
2018,9,7,13,15,953.5,90.0,2.7,28.45,868.0,866.31,634.66
2018,9,7,13,30,949.0,89.0,2.8,28.4,849.0,824.86,608.67
2018,9,7,13,45,943.0,88.0,2.95,28.3,823.0,779.68,580.15
2018,9,7,14,0,937.0,87.0,3.1,28.2,797.0,732.2,549.52
2018,9,7,14,15,928.5,85.5,3.15,27.95,763.5,680.56,513.14
2018,9,7,14,30,920.0,84.0,3.2,27.7,730.0,627.32,474.16
2018,9,7,14,45,908.5,83.0,3.3,27.45,691.0,571.58,432.16
2018,9,7,15,0,897.0,82.0,3.4,27.2,652.0,515.04,388.01
2018,9,7,15,15,882.0,79.5,3.4,27.2,607.0,455.07,339.24
2018,9,7,15,30,867.0,77.0,3.4,27.2,562.0,395.26,289.1
2018,9,7,15,45,846.0,74.5,3.45,26.35,513.0,333.99,237.55
2018,9,7,16,0,825.0,72.0,3.5,25.5,464.0,270.41,183.22
2018,9,7,16,15,796.5,68.5,3.45,24.8,412.0,209.6,131.5
2018,9,7,16,30,768.0,65.0,3.4,24.1,360.0,151.74,85.14
2018,9,7,16,45,727.0,60.5,3.35,23.4,306.5,95.38,47.9
2018,9,7,17,0,686.0,56.0,3.3,22.7,253.0,44.04,32.6
2018,9,7,17,15,623.5,50.0,3.15,21.8,201.0,38.99,28.25
2018,9,7,17,30,561.0,44.0,3.0,20.9,149.0,32.65,22.59
2018,9,7,17,45,456.5,36.0,2.8,20.0,103.5,27.78,17.94
2018,9,7,18,0,352.0,28.0,2.6,19.1,58.0,22.76,11.27
2018,9,7,18,15,201.0,17.0,2.6,18.5,31.5,16.2,0.0
2018,9,7,18,30,50.0,6.0,2.6,17.9,5.0,0.0,0.0
2018,9,7,18,45,25.0,3.0,2.55,17.35,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,5,45,109.5,9.5,2.4,13.95,14.0,9.05,0.0
2018,9,8,6,0,219.0,19.0,2.6,14.4,28.0,85.68,0.0
2018,9,8,6,15,363.5,27.5,2.65,14.95,68.5,185.0,129.01
2018,9,8,6,30,508.0,36.0,2.7,15.5,109.0,272.54,212.74
2018,9,8,6,45,583.0,42.0,2.75,16.05,159.0,344.44,277.29
2018,9,8,7,0,658.0,48.0,2.8,16.6,209.0,423.11,344.98
2018,9,8,7,15,704.5,52.0,2.8,17.15,261.5,489.11,400.02
2018,9,8,7,30,751.0,56.0,2.8,17.7,314.0,558.02,454.9
2018,9,8,7,45,782.0,59.0,2.8,18.25,365.5,617.6,499.89
2018,9,8,8,0,813.0,62.0,2.8,18.8,417.0,672.17,538.01
2018,9,8,8,15,835.0,65.0,2.8,19.4,467.0,725.31,573.86
2018,9,8,8,30,857.0,68.0,2.8,20.0,517.0,777.56,608.13
2018,9,8,8,45,873.5,70.0,2.8,20.55,563.0,822.72,636.69
2018,9,8,9,0,890.0,72.0,2.8,21.1,609.0,865.93,663.39
2018,9,8,9,15,898.5,75.5,2.85,21.6,649.5,901.51,684.93
2018,9,8,9,30,907.0,79.0,2.9,22.1,690.0,934.13,704.3
