Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,9,45,911.5,83.0,2.95,22.6,724.5,960.4,719.3
2018,9,8,10,0,916.0,87.0,3.0,23.1,759.0,983.18,731.98
2018,9,8,10,15,922.5,88.5,3.0,23.5,787.5,1001.44,741.56
2018,9,8,10,30,929.0,90.0,3.0,23.9,816.0,1016.07,748.86
2018,9,8,10,45,934.0,91.0,3.05,24.25,837.5,1024.94,753.08
2018,9,8,11,0,939.0,92.0,3.1,24.6,859.0,1030.0,755.0
2018,9,8,11,15,941.5,92.5,3.15,24.9,872.5,1028.19,752.75
2018,9,8,11,30,944.0,93.0,3.2,25.2,886.0,1022.51,748.19
2018,9,8,11,45,945.0,93.5,3.25,25.5,891.5,1011.54,740.34
2018,9,8,12,0,946.0,94.0,3.3,25.8,897.0,996.78,730.17
2018,9,8,12,15,948.0,92.0,3.4,26.05,895.0,976.58,717.04
2018,9,8,12,30,950.0,90.0,3.5,26.3,893.0,952.73,701.55
2018,9,8,12,45,951.5,87.5,3.6,26.55,883.5,924.34,683.02
2018,9,8,13,0,953.0,85.0,3.7,26.8,874.0,892.5,662.13
2018,9,8,13,15,948.5,84.5,3.75,26.8,855.0,854.52,637.35
2018,9,8,13,30,944.0,84.0,3.8,26.8,836.0,813.73,610.46
2018,9,8,13,45,938.0,83.5,3.9,26.8,810.5,769.22,580.94
2018,9,8,14,0,932.0,83.0,4.0,26.8,785.0,722.43,549.44
2018,9,8,14,15,923.5,82.0,4.05,26.65,752.0,671.48,512.47
2018,9,8,14,30,915.0,81.0,4.1,26.5,719.0,618.94,472.97
2018,9,8,14,45,904.0,79.0,4.15,26.35,680.0,562.76,429.56
2018,9,8,15,0,893.0,77.0,4.2,26.2,641.0,505.77,384.11
2018,9,8,15,15,878.0,75.0,4.2,26.2,596.5,446.52,335.2
2018,9,8,15,30,863.0,73.0,4.2,26.2,552.0,387.43,284.98
2018,9,8,15,45,843.5,70.5,4.2,25.55,504.0,326.92,233.16
2018,9,8,16,0,824.0,68.0,4.2,24.9,456.0,267.62,181.5
2018,9,8,16,15,797.0,65.0,4.15,24.25,405.0,203.96,127.25
2018,9,8,16,30,770.0,62.0,4.1,23.6,354.0,146.77,81.39
2018,9,8,16,45,729.0,58.0,4.0,23.0,301.0,90.83,44.96
2018,9,8,17,0,688.0,54.0,3.9,22.4,248.0,40.67,29.72
2018,9,8,17,15,623.0,49.0,3.7,21.5,196.5,38.31,27.67
2018,9,8,17,30,558.0,44.0,3.5,20.6,145.0,32.88,22.77
2018,9,8,17,45,445.0,36.0,3.3,19.75,99.5,28.01,18.07
2018,9,8,18,0,332.0,28.0,3.1,18.9,54.0,23.04,10.57
2018,9,8,18,15,178.5,16.0,3.1,18.3,28.5,15.25,0.0
2018,9,8,18,30,25.0,4.0,3.1,17.7,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.05,17.1,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,9,5,45,94.5,9.0,2.0,13.35,13.0,0.0,0.0
2018,9,9,6,0,189.0,18.0,2.1,13.8,26.0,75.41,0.0
2018,9,9,6,15,335.5,28.5,2.15,14.35,66.5,175.82,120.86
2018,9,9,6,30,482.0,39.0,2.2,14.9,107.0,268.88,209.74
2018,9,9,6,45,562.0,46.0,2.3,15.4,157.5,342.25,275.39
2018,9,9,7,0,642.0,53.0,2.4,15.9,208.0,420.06,342.48
2018,9,9,7,15,692.5,58.0,2.3,16.45,262.0,489.0,399.42
2018,9,9,7,30,743.0,63.0,2.2,17.0,316.0,561.18,456.14
2018,9,9,7,45,777.0,66.5,2.15,17.5,369.0,623.15,502.73
2018,9,9,8,0,811.0,70.0,2.1,18.0,422.0,685.9,546.23
2018,9,9,8,15,835.0,73.0,2.05,18.65,473.0,740.78,582.19
2018,9,9,8,30,859.0,76.0,2.0,19.3,524.0,788.45,611.97
2018,9,9,8,45,877.0,78.0,1.9,19.95,571.0,834.79,639.6
2018,9,9,9,0,895.0,80.0,1.8,20.6,618.0,879.26,665.11
2018,9,9,9,15,908.5,81.5,1.85,21.15,660.0,916.92,687.38
2018,9,9,9,30,922.0,83.0,1.9,21.7,702.0,951.86,707.67
2018,9,9,9,45,932.0,84.5,1.9,22.3,738.0,980.56,722.97
2018,9,9,10,0,942.0,86.0,1.9,22.9,774.0,1005.95,736.08
2018,9,9,10,15,949.0,87.5,1.95,23.4,803.5,1024.93,746.02
2018,9,9,10,30,956.0,89.0,2.0,23.9,833.0,1040.19,753.71
2018,9,9,10,45,961.0,89.5,2.05,24.4,854.5,1048.53,757.15
2018,9,9,11,0,966.0,90.0,2.1,24.9,876.0,1052.95,758.3
2018,9,9,11,15,967.5,90.0,2.2,25.3,888.5,1049.43,755.53
2018,9,9,11,30,969.0,90.0,2.3,25.7,901.0,1041.95,750.43
2018,9,9,11,45,969.5,90.5,2.35,26.1,906.0,1030.14,742.13
2018,9,9,12,0,970.0,91.0,2.4,26.5,911.0,1014.45,731.52
2018,9,9,12,15,967.5,92.0,2.5,26.75,908.0,992.73,718.08
2018,9,9,12,30,965.0,93.0,2.6,27.0,905.0,967.41,702.34
2018,9,9,12,45,959.5,94.0,2.75,27.2,893.0,936.01,683.11
2018,9,9,13,0,954.0,95.0,2.9,27.4,881.0,901.47,661.62
2018,9,9,13,15,949.5,94.5,3.05,27.35,862.0,863.26,638.05
2018,9,9,13,30,945.0,94.0,3.2,27.3,843.0,822.24,612.2
2018,9,9,13,45,938.5,93.0,3.3,27.3,816.5,776.65,582.45
2018,9,9,14,0,932.0,92.0,3.4,27.3,790.0,728.82,550.58
2018,9,9,14,15,923.0,90.5,3.5,27.1,756.5,676.9,513.37
2018,9,9,14,30,914.0,89.0,3.6,26.9,723.0,623.45,473.84
2018,9,9,14,45,901.5,88.0,3.65,26.7,683.5,567.32,430.88
2018,9,9,15,0,889.0,87.0,3.7,26.5,644.0,510.51,385.94
2018,9,9,15,15,873.0,84.0,3.7,26.5,598.5,449.97,336.39
2018,9,9,15,30,857.0,81.0,3.7,26.5,553.0,389.74,285.61
2018,9,9,15,45,834.5,78.5,3.7,25.7,503.5,325.31,231.31
2018,9,9,16,0,812.0,76.0,3.7,24.9,454.0,265.36,179.6
2018,9,9,16,15,780.5,72.5,3.65,24.25,401.5,204.83,128.3
2018,9,9,16,30,749.0,69.0,3.6,23.6,349.0,147.67,83.1
2018,9,9,16,45,704.5,64.0,3.55,22.95,295.5,92.04,47.55
2018,9,9,17,0,660.0,59.0,3.5,22.3,242.0,41.2,30.19
2018,9,9,17,15,591.5,52.5,3.35,21.4,190.0,38.06,27.45
2018,9,9,17,30,523.0,46.0,3.2,20.5,138.0,34.83,24.42
2018,9,9,17,45,410.0,36.5,3.0,19.6,93.5,28.7,18.56
2018,9,9,18,0,297.0,27.0,2.8,18.7,49.0,22.33,8.82
2018,9,9,18,15,158.5,15.0,2.8,18.1,25.5,14.3,0.0
2018,9,9,18,30,20.0,3.0,2.8,17.5,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,2.8,16.95,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,5,45,95.0,9.0,2.3,13.3,12.5,0.0,0.0
2018,9,10,6,0,190.0,18.0,2.4,13.7,25.0,75.65,0.0
2018,9,10,6,15,332.5,27.5,2.45,14.2,64.0,173.73,117.25
2018,9,10,6,30,475.0,37.0,2.5,14.7,103.0,263.59,205.61
2018,9,10,6,45,552.5,44.5,2.55,15.25,153.0,335.79,270.56
2018,9,10,7,0,630.0,52.0,2.6,15.8,203.0,412.34,336.78
2018,9,10,7,15,679.0,57.0,2.5,16.3,255.5,479.71,392.91
2018,9,10,7,30,728.0,62.0,2.4,16.8,308.0,550.21,448.84
2018,9,10,7,45,761.0,66.0,2.3,17.3,360.5,611.33,495.05
2018,9,10,8,0,794.0,70.0,2.2,17.8,413.0,673.21,538.05
2018,9,10,8,15,817.0,74.0,2.15,18.45,463.5,727.79,574.16
2018,9,10,8,30,840.0,78.0,2.1,19.1,514.0,781.52,608.58
2018,9,10,8,45,856.5,81.0,2.05,19.75,560.0,820.65,631.81
2018,9,10,9,0,873.0,84.0,2.0,20.4,606.0,864.27,657.72
2018,9,10,9,15,887.0,85.5,2.0,21.0,647.5,901.65,679.44
2018,9,10,9,30,901.0,87.0,2.0,21.6,689.0,936.42,699.15
2018,9,10,9,45,911.0,89.0,2.0,22.2,725.0,965.15,714.67
2018,9,10,10,0,921.0,91.0,2.0,22.8,761.0,990.63,728.02
2018,9,10,10,15,928.5,92.0,2.05,23.35,790.0,1009.13,737.59
2018,9,10,10,30,936.0,93.0,2.1,23.9,819.0,1024.0,744.96
2018,9,10,10,45,940.5,94.5,2.2,24.4,840.5,1032.75,749.28
2018,9,10,11,0,945.0,96.0,2.3,24.9,862.0,1037.64,751.31
2018,9,10,11,15,947.5,96.5,2.4,25.25,875.5,1035.56,749.48
2018,9,10,11,30,950.0,97.0,2.5,25.6,889.0,1029.6,745.33
2018,9,10,11,45,949.5,97.5,2.6,25.9,893.0,1016.88,737.12
2018,9,10,12,0,949.0,98.0,2.7,26.2,897.0,1000.4,726.59
2018,9,10,12,15,945.5,99.5,2.8,26.4,893.5,978.52,712.91
2018,9,10,12,30,942.0,101.0,2.9,26.6,890.0,953.17,696.96
2018,9,10,12,45,936.5,102.0,2.95,26.75,878.0,922.22,677.05
2018,9,10,13,0,931.0,103.0,3.0,26.9,866.0,888.22,655.06
2018,9,10,13,15,926.0,102.5,3.05,26.9,847.0,850.23,630.65
2018,9,10,13,30,921.0,102.0,3.1,26.9,828.0,809.55,604.2
2018,9,10,13,45,913.5,101.0,3.2,26.95,801.5,764.06,574.29
2018,9,10,14,0,906.0,100.0,3.3,27.0,775.0,716.49,541.91
2018,9,10,14,15,896.0,98.5,3.4,26.8,741.5,665.01,504.92
2018,9,10,14,30,886.0,97.0,3.5,26.6,708.0,612.16,465.75
2018,9,10,14,45,872.0,95.0,3.55,26.45,667.5,555.61,422.36
2018,9,10,15,0,858.0,93.0,3.6,26.3,627.0,498.62,377.21
2018,9,10,15,15,840.5,90.5,3.6,26.3,582.0,437.39,327.19
2018,9,10,15,30,823.0,88.0,3.6,26.3,537.0,378.35,277.4
2018,9,10,15,45,798.0,85.0,3.75,25.45,487.5,317.45,226.09
2018,9,10,16,0,773.0,82.0,3.9,24.6,438.0,258.61,175.59
2018,9,10,16,15,739.0,78.0,3.9,23.9,386.0,199.58,125.86
2018,9,10,16,30,705.0,74.0,3.9,23.2,334.0,140.67,79.62
2018,9,10,16,45,657.0,68.5,3.9,22.5,281.5,86.86,45.72
2018,9,10,17,0,609.0,63.0,3.9,21.8,229.0,44.56,33.16
2018,9,10,17,15,537.0,55.5,3.8,20.85,178.5,40.76,29.83
2018,9,10,17,30,465.0,48.0,3.7,19.9,128.0,36.82,26.15
2018,9,10,17,45,348.5,37.5,3.6,18.95,85.5,29.88,19.47
2018,9,10,18,0,232.0,27.0,3.5,18.0,43.0,22.62,7.21
2018,9,10,18,15,122.0,14.5,3.45,17.45,22.5,13.82,0.0
2018,9,10,18,30,12.0,2.0,3.4,16.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,3.3,16.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,11,5,45,83.5,8.5,3.05,13.6,11.5,0.0,0.0
2018,9,11,6,0,167.0,17.0,3.2,13.8,23.0,67.56,0.0
2018,9,11,6,15,309.0,28.0,3.25,14.25,61.5,164.77,108.65
2018,9,11,6,30,451.0,39.0,3.3,14.7,100.0,255.63,199.47
2018,9,11,6,45,531.5,46.0,3.4,15.15,149.0,327.5,264.64
2018,9,11,7,0,612.0,53.0,3.5,15.6,198.0,407.1,333.96
2018,9,11,7,15,661.5,59.0,3.45,16.05,250.5,471.54,388.67
2018,9,11,7,30,711.0,65.0,3.4,16.5,303.0,542.69,446.23
2018,9,11,7,45,743.5,69.5,3.35,16.95,355.0,603.29,493.28
2018,9,11,8,0,776.0,74.0,3.3,17.4,407.0,664.63,537.58
2018,9,11,8,15,799.0,78.0,3.3,17.95,456.5,718.44,574.67
2018,9,11,8,30,822.0,82.0,3.3,18.5,506.0,771.43,610.23
2018,9,11,8,45,838.0,86.0,3.25,19.0,552.0,817.4,639.78
2018,9,11,9,0,854.0,90.0,3.2,19.5,598.0,861.4,667.36
2018,9,11,9,15,866.5,92.5,3.25,19.95,639.0,890.79,685.05
2018,9,11,9,30,879.0,95.0,3.3,20.4,680.0,924.71,705.86
2018,9,11,9,45,887.5,97.5,3.3,20.85,714.5,952.0,721.6
2018,9,11,10,0,896.0,100.0,3.3,21.3,749.0,976.07,735.13
2018,9,11,10,15,902.0,102.0,3.35,21.6,777.0,993.76,745.19
2018,9,11,10,30,908.0,104.0,3.4,21.9,805.0,1007.88,752.99
2018,9,11,10,45,912.5,105.0,3.4,22.2,826.0,1015.74,756.38
2018,9,11,11,0,917.0,106.0,3.4,22.5,847.0,1019.87,757.46
2018,9,11,11,15,921.5,106.0,3.5,22.65,861.0,1019.11,756.69
2018,9,11,11,30,926.0,106.0,3.6,22.8,875.0,1014.55,753.55
2018,9,11,11,45,928.0,106.0,3.65,23.0,880.5,1003.78,745.94
2018,9,11,12,0,930.0,106.0,3.7,23.2,886.0,989.27,735.99
2018,9,11,12,15,933.0,103.0,3.75,23.2,883.5,968.85,722.75
2018,9,11,12,30,936.0,100.0,3.8,23.2,881.0,944.79,707.14
2018,9,11,12,45,939.5,97.0,3.9,23.2,872.0,917.61,689.69
2018,9,11,13,0,943.0,94.0,4.0,23.2,863.0,886.91,669.76
2018,9,11,13,15,941.0,92.0,4.05,23.05,845.0,849.39,645.13
2018,9,11,13,30,939.0,90.0,4.1,22.9,827.0,808.95,618.25
2018,9,11,13,45,935.0,88.0,4.15,22.8,801.0,764.29,588.0
2018,9,11,14,0,931.0,86.0,4.2,22.7,775.0,717.23,555.44
2018,9,11,14,15,924.0,83.5,4.2,22.4,742.0,665.57,517.02
2018,9,11,14,30,917.0,81.0,4.2,22.1,709.0,612.23,476.2
2018,9,11,14,45,907.0,79.0,4.25,21.85,670.0,556.32,432.13
2018,9,11,15,0,897.0,77.0,4.3,21.6,631.0,499.49,385.85
2018,9,11,15,15,881.0,75.0,4.3,21.6,586.0,439.52,335.23
2018,9,11,15,30,865.0,73.0,4.3,21.6,541.0,379.82,283.38
2018,9,11,15,45,845.0,70.0,4.3,20.75,492.0,318.58,230.02
2018,9,11,16,0,825.0,67.0,4.3,19.9,443.0,255.0,174.06
2018,9,11,16,15,795.5,63.5,4.2,19.4,391.0,194.24,121.34
2018,9,11,16,30,766.0,60.0,4.1,18.9,339.0,136.57,75.21
2018,9,11,16,45,722.0,56.0,4.05,18.4,286.0,81.05,40.54
2018,9,11,17,0,678.0,52.0,4.0,17.9,233.0,39.56,29.31
2018,9,11,17,15,606.0,46.5,3.85,17.3,181.5,36.68,26.69
2018,9,11,17,30,534.0,41.0,3.7,16.7,130.0,30.92,21.33
2018,9,11,17,45,402.0,32.5,3.6,16.15,85.5,25.48,15.86
2018,9,11,18,0,270.0,24.0,3.5,15.6,41.0,19.9,3.41
2018,9,11,18,15,135.0,12.0,3.45,15.35,20.5,11.44,0.0
2018,9,11,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,12,5,45,72.0,7.5,2.6,13.2,10.0,0.0,0.0
2018,9,12,6,0,144.0,15.0,2.7,13.5,20.0,58.53,0.0
2018,9,12,6,15,281.0,26.5,2.85,14.0,57.0,152.2,97.36
2018,9,12,6,30,418.0,38.0,3.0,14.5,94.0,240.56,187.36
2018,9,12,6,45,481.0,47.5,3.15,15.0,139.0,305.11,246.49
2018,9,12,7,0,544.0,57.0,3.3,15.5,184.0,375.75,308.47
2018,9,12,7,15,571.5,67.5,3.3,15.8,230.5,432.43,357.06
2018,9,12,7,30,599.0,78.0,3.3,16.1,277.0,490.51,404.71
2018,9,12,7,45,679.0,77.5,3.3,16.45,338.5,571.87,469.3
2018,9,12,8,0,759.0,77.0,3.3,16.8,400.0,655.51,532.17
2018,9,12,8,15,796.0,77.0,3.3,17.15,452.5,714.46,573.61
2018,9,12,8,30,833.0,77.0,3.3,17.5,505.0,773.59,614.27
2018,9,12,8,45,851.5,79.0,3.3,17.9,551.0,812.79,639.51
2018,9,12,9,0,870.0,81.0,3.3,18.3,597.0,856.65,667.82
2018,9,12,9,15,883.0,83.5,3.35,18.8,638.0,894.11,691.2
2018,9,12,9,30,896.0,86.0,3.4,19.3,679.0,928.89,712.52
2018,9,12,9,45,899.5,89.0,3.4,19.75,711.5,952.43,725.76
2018,9,12,10,0,903.0,92.0,3.4,20.2,744.0,972.51,736.7
2018,9,12,10,15,870.0,111.0,3.45,20.55,759.0,971.88,734.3
2018,9,12,10,30,837.0,130.0,3.5,20.9,774.0,975.24,734.94
2018,9,12,10,45,802.0,151.5,3.6,21.2,782.0,966.36,727.89
2018,9,12,11,0,767.0,173.0,3.7,21.5,790.0,958.92,722.04
2018,9,12,11,15,697.5,211.5,3.75,21.6,779.5,927.41,700.11
2018,9,12,11,30,628.0,250.0,3.8,21.7,769.0,891.64,674.43
2018,9,12,11,45,707.0,212.0,3.9,21.85,799.5,916.72,692.86
2018,9,12,12,0,786.0,174.0,4.0,22.0,830.0,931.16,702.63
2018,9,12,12,15,740.5,196.0,4.05,21.95,812.5,898.39,680.4
2018,9,12,12,30,695.0,218.0,4.1,21.9,795.0,859.17,653.93
2018,9,12,12,45,645.0,238.0,4.15,21.85,768.0,812.87,620.79
2018,9,12,13,0,595.0,258.0,4.2,21.8,741.0,766.35,587.04
2018,9,12,13,15,705.0,200.5,4.25,21.65,760.0,773.36,595.53
2018,9,12,13,30,815.0,143.0,4.3,21.5,779.0,768.18,593.91
2018,9,12,13,45,805.0,141.0,4.35,21.4,751.5,722.96,561.62
2018,9,12,14,0,795.0,139.0,4.4,21.3,724.0,676.23,527.17
2018,9,12,14,15,712.0,161.5,4.35,21.05,668.0,605.67,473.17
2018,9,12,14,30,629.0,184.0,4.3,20.8,612.0,540.39,422.38
2018,9,12,14,45,643.0,166.0,4.3,20.55,581.5,494.88,386.77
2018,9,12,15,0,657.0,148.0,4.3,20.3,551.0,446.8,347.8
2018,9,12,15,15,486.0,174.5,4.3,20.3,460.5,358.83,277.53
2018,9,12,15,30,315.0,201.0,4.3,20.3,370.0,290.25,223.4
2018,9,12,15,45,298.5,186.5,4.25,19.55,334.5,250.87,191.04
2018,9,12,16,0,282.0,172.0,4.2,18.8,299.0,213.26,159.83
2018,9,12,16,15,436.5,128.0,4.15,18.35,297.5,180.66,125.71
2018,9,12,16,30,591.0,84.0,4.1,17.9,296.0,131.39,78.95
2018,9,12,16,45,594.0,72.0,4.0,17.45,256.0,81.96,46.19
2018,9,12,17,0,597.0,60.0,3.9,17.0,216.0,42.59,32.09
2018,9,12,17,15,516.5,53.0,3.8,16.6,166.0,39.1,28.88
2018,9,12,17,30,436.0,46.0,3.7,16.2,116.0,35.55,25.35
2018,9,12,17,45,291.0,34.0,3.55,15.75,73.5,27.06,17.04
2018,9,12,18,0,146.0,22.0,3.4,15.3,31.0,17.4,0.0
2018,9,12,18,15,73.0,11.0,3.35,15.1,15.5,10.48,0.0
2018,9,12,18,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,13,5,45,17.5,5.5,2.35,13.7,6.0,0.0,0.0
2018,9,13,6,0,35.0,11.0,2.5,14.0,12.0,21.22,0.0
2018,9,13,6,15,101.5,28.0,2.65,14.45,39.5,79.87,47.44
2018,9,13,6,30,168.0,45.0,2.8,14.9,67.0,134.17,103.18
2018,9,13,6,45,281.0,56.5,3.0,15.35,113.0,217.84,175.62
2018,9,13,7,0,394.0,68.0,3.2,15.8,159.0,305.49,250.95
2018,9,13,7,15,529.0,67.5,3.25,16.25,222.5,407.55,336.56
2018,9,13,7,30,664.0,67.0,3.3,16.7,286.0,517.83,426.15
2018,9,13,7,45,717.5,68.0,3.35,17.1,340.5,583.13,477.58
2018,9,13,8,0,771.0,69.0,3.4,17.5,395.0,654.08,530.05
2018,9,13,8,15,796.0,71.5,3.4,17.95,444.0,707.21,567.01
2018,9,13,8,30,821.0,74.0,3.4,18.4,493.0,759.69,602.67
2018,9,13,8,45,839.5,76.0,3.45,18.8,538.5,798.45,628.0
2018,9,13,9,0,858.0,78.0,3.5,19.2,584.0,841.89,656.41
2018,9,13,9,15,869.0,81.0,3.45,19.55,624.0,877.78,678.63
2018,9,13,9,30,880.0,84.0,3.4,19.9,664.0,910.93,698.71
2018,9,13,9,45,886.5,87.0,3.35,20.25,698.0,936.92,713.67
2018,9,13,10,0,893.0,90.0,3.3,20.6,732.0,959.59,726.33
2018,9,13,10,15,901.0,91.0,3.3,20.85,760.0,977.96,736.73
2018,9,13,10,30,909.0,92.0,3.3,21.1,788.0,992.82,744.87
2018,9,13,10,45,914.0,93.0,3.25,21.3,809.0,1001.12,748.48
2018,9,13,11,0,919.0,94.0,3.2,21.5,830.0,1005.67,749.77
2018,9,13,11,15,922.5,94.5,3.25,21.65,843.5,1004.41,748.31
2018,9,13,11,30,926.0,95.0,3.3,21.8,857.0,999.34,744.51
2018,9,13,11,45,927.0,95.0,3.3,21.95,862.0,987.55,736.0
2018,9,13,12,0,928.0,95.0,3.3,22.1,867.0,972.05,725.2
2018,9,13,12,15,911.5,102.5,3.35,22.1,858.5,944.84,707.41
2018,9,13,12,30,895.0,110.0,3.4,22.1,850.0,914.67,687.66
2018,9,13,12,45,798.5,154.0,3.45,22.1,807.5,855.62,647.95
2018,9,13,13,0,702.0,198.0,3.5,22.1,765.0,794.93,606.49
2018,9,13,13,15,573.0,244.5,3.55,22.05,700.5,709.63,543.7
2018,9,13,13,30,444.0,291.0,3.6,22.0,636.0,629.17,483.41
2018,9,13,13,45,447.5,281.5,3.65,21.9,619.0,599.67,462.59
2018,9,13,14,0,451.0,272.0,3.7,21.8,602.0,568.71,440.0
2018,9,13,14,15,554.0,220.5,3.75,21.6,607.5,559.19,434.62
2018,9,13,14,30,657.0,169.0,3.8,21.4,613.0,540.6,421.18
2018,9,13,14,45,533.0,198.0,3.85,21.2,544.5,463.63,360.83
2018,9,13,15,0,409.0,227.0,3.9,21.0,476.0,399.14,309.88
2018,9,13,15,15,340.5,222.0,3.9,21.0,419.0,339.6,262.55
2018,9,13,15,30,272.0,217.0,3.9,21.0,362.0,287.72,221.2
2018,9,13,15,45,434.5,163.0,3.85,20.4,369.0,268.22,200.39
2018,9,13,16,0,597.0,109.0,3.8,19.8,376.0,230.64,161.88
2018,9,13,16,15,639.0,88.5,3.75,19.4,342.5,180.63,116.49
2018,9,13,16,30,681.0,68.0,3.7,19.0,309.0,129.0,73.0
2018,9,13,16,45,661.0,60.0,3.65,18.55,263.0,76.59,40.54
2018,9,13,17,0,641.0,52.0,3.6,18.1,217.0,39.91,29.58
2018,9,13,17,15,568.0,46.0,3.3,17.55,167.0,33.48,23.8
2018,9,13,17,30,495.0,40.0,3.0,17.0,117.0,30.45,20.8
2018,9,13,17,45,364.0,30.5,2.75,16.5,75.5,24.09,14.28
2018,9,13,18,0,233.0,21.0,2.5,16.0,34.0,17.43,0.0
2018,9,13,18,15,116.5,10.5,2.4,15.6,17.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,14,5,45,17.5,5.0,1.35,12.2,5.5,0.0,0.0
2018,9,14,6,0,35.0,10.0,1.4,12.5,11.0,20.26,0.0
2018,9,14,6,15,89.5,27.5,1.6,13.1,37.0,74.63,42.23
2018,9,14,6,30,144.0,45.0,1.8,13.7,63.0,124.54,95.63
2018,9,14,6,45,221.0,60.0,1.95,14.25,103.0,194.0,156.26
2018,9,14,7,0,298.0,75.0,2.1,14.8,143.0,263.56,216.33
2018,9,14,7,15,252.0,98.5,2.1,15.2,166.0,269.35,222.31
2018,9,14,7,30,206.0,122.0,2.1,15.6,189.0,279.56,230.45
2018,9,14,7,45,192.5,147.0,2.1,16.05,218.0,297.63,244.53
2018,9,14,8,0,179.0,172.0,2.1,16.5,247.0,323.75,264.21
2018,9,14,8,15,197.0,193.0,2.05,17.0,285.0,367.08,297.47
2018,9,14,8,30,215.0,214.0,2.0,17.5,323.0,411.13,330.38
2018,9,14,8,45,300.5,219.5,2.0,18.0,387.0,506.7,403.35
2018,9,14,9,0,386.0,225.0,2.0,18.5,451.0,594.33,467.98
2018,9,14,9,15,430.5,228.0,1.95,19.05,497.0,660.37,513.64
2018,9,14,9,30,475.0,231.0,1.9,19.6,543.0,713.44,549.32
2018,9,14,9,45,515.5,229.0,1.85,20.2,584.0,757.07,577.63
2018,9,14,10,0,556.0,227.0,1.8,20.8,625.0,799.88,604.85
2018,9,14,10,15,691.5,179.5,1.85,21.2,694.0,888.6,664.56
2018,9,14,10,30,827.0,132.0,1.9,21.6,763.0,965.46,713.03
2018,9,14,10,45,874.5,114.5,1.9,22.0,797.5,985.18,723.08
2018,9,14,11,0,922.0,97.0,1.9,22.4,832.0,1010.41,737.33
2018,9,14,11,15,932.5,93.0,1.95,22.65,847.0,1010.82,736.7
2018,9,14,11,30,943.0,89.0,2.0,22.9,862.0,1007.36,734.0
2018,9,14,11,45,944.5,89.0,2.1,23.15,867.0,995.8,726.84
2018,9,14,12,0,946.0,89.0,2.2,23.4,872.0,980.44,717.35
2018,9,14,12,15,944.0,89.5,2.3,23.55,868.5,958.69,704.0
2018,9,14,12,30,942.0,90.0,2.4,23.7,865.0,933.43,688.34
2018,9,14,12,45,938.0,90.0,2.5,23.8,853.0,902.54,668.99
2018,9,14,13,0,934.0,90.0,2.6,23.9,841.0,868.53,647.4
2018,9,14,13,15,930.0,89.0,2.7,23.85,822.0,830.53,623.26
2018,9,14,13,30,926.0,88.0,2.8,23.8,803.0,789.78,596.91
2018,9,14,13,45,919.0,87.0,2.9,23.8,776.5,744.31,566.78
2018,9,14,14,0,912.0,86.0,3.0,23.8,750.0,696.72,533.98
2018,9,14,14,15,902.5,85.0,3.05,23.6,716.5,645.69,496.45
2018,9,14,14,30,893.0,84.0,3.1,23.4,683.0,593.24,456.71
2018,9,14,14,45,878.0,82.5,3.2,23.2,642.5,536.3,412.43
2018,9,14,15,0,863.0,81.0,3.3,23.0,602.0,479.03,366.34
2018,9,14,15,15,846.5,78.0,3.3,23.0,557.0,419.73,316.73
2018,9,14,15,30,830.0,75.0,3.3,23.0,512.0,360.85,266.05
2018,9,14,15,45,799.5,73.5,3.4,22.25,462.0,296.81,211.32
2018,9,14,16,0,769.0,72.0,3.5,21.5,412.0,238.22,160.41
2018,9,14,16,15,730.5,69.0,3.5,21.0,360.0,179.95,111.21
2018,9,14,16,30,692.0,66.0,3.5,20.5,308.0,125.98,69.87
2018,9,14,16,45,657.0,59.5,3.5,19.95,259.0,73.62,38.97
2018,9,14,17,0,622.0,53.0,3.5,19.4,210.0,37.43,27.23
2018,9,14,17,15,548.0,47.0,3.4,18.8,161.0,34.52,24.54
2018,9,14,17,30,474.0,41.0,3.3,18.2,112.0,31.59,21.59
2018,9,14,17,45,335.0,30.5,3.2,17.6,71.0,24.33,14.11
2018,9,14,18,0,196.0,20.0,3.1,17.0,30.0,16.69,0.0
2018,9,14,18,15,98.0,10.0,3.0,16.65,15.0,9.53,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,15,5,45,68.5,7.0,3.1,13.55,8.5,0.0,0.0
2018,9,15,6,0,137.0,14.0,3.2,13.7,17.0,55.28,0.0
2018,9,15,6,15,288.5,24.5,3.3,14.0,53.5,150.21,83.58
2018,9,15,6,30,440.0,35.0,3.4,14.3,90.0,246.25,190.56
2018,9,15,6,45,525.5,42.0,3.5,14.6,138.5,319.35,257.79
2018,9,15,7,0,611.0,49.0,3.6,14.9,187.0,397.57,326.86
2018,9,15,7,15,664.5,54.0,3.6,15.3,239.5,466.27,385.72
2018,9,15,7,30,718.0,59.0,3.6,15.7,292.0,538.55,445.0
2018,9,15,7,45,754.5,63.0,3.65,16.05,344.5,601.25,494.69
2018,9,15,8,0,791.0,67.0,3.7,16.4,397.0,665.02,541.67
2018,9,15,8,15,816.5,69.5,3.7,16.8,447.0,719.19,579.78
2018,9,15,8,30,842.0,72.0,3.7,17.2,497.0,766.29,611.77
2018,9,15,8,45,861.0,74.0,3.7,17.65,543.5,812.45,642.35
2018,9,15,9,0,880.0,76.0,3.7,18.1,590.0,856.82,671.1
2018,9,15,9,15,891.5,79.0,3.7,18.45,631.0,893.62,694.29
2018,9,15,9,30,903.0,82.0,3.7,18.8,672.0,927.6,715.33
2018,9,15,9,45,910.5,84.5,3.7,19.15,706.5,954.24,731.12
2018,9,15,10,0,918.0,87.0,3.7,19.5,741.0,977.51,744.6
2018,9,15,10,15,926.5,87.5,3.75,19.75,769.5,995.91,755.42
2018,9,15,10,30,935.0,88.0,3.8,20.0,798.0,1010.72,763.92
2018,9,15,10,45,941.0,88.5,3.8,20.25,819.5,1019.37,768.04
2018,9,15,11,0,947.0,89.0,3.8,20.5,841.0,1024.17,769.75
2018,9,15,11,15,950.0,89.5,3.85,20.6,854.0,1022.16,767.85
2018,9,15,11,30,953.0,90.0,3.9,20.7,867.0,1016.23,763.51
2018,9,15,11,45,955.0,89.5,3.95,20.8,872.5,1004.36,755.32
2018,9,15,12,0,957.0,89.0,4.0,20.9,878.0,988.65,744.69
2018,9,15,12,15,956.5,89.0,4.1,20.9,875.0,967.41,730.99
2018,9,15,12,30,956.0,89.0,4.2,20.9,872.0,942.56,714.83
2018,9,15,12,45,953.5,88.5,4.25,20.9,860.5,911.96,694.43
2018,9,15,13,0,951.0,88.0,4.3,20.9,849.0,878.11,671.71
2018,9,15,13,15,947.5,87.5,4.3,20.8,830.5,840.36,646.17
2018,9,15,13,30,944.0,87.0,4.3,20.7,812.0,799.75,618.44
2018,9,15,13,45,938.5,85.5,4.35,20.6,785.5,754.04,586.96
2018,9,15,14,0,933.0,84.0,4.4,20.5,759.0,706.04,552.82
2018,9,15,14,15,924.5,82.0,4.4,20.35,725.0,653.62,512.86
2018,9,15,14,30,916.0,80.0,4.4,20.2,691.0,599.66,470.59
2018,9,15,14,45,904.0,78.0,4.4,20.05,651.0,542.6,424.65
2018,9,15,15,0,892.0,76.0,4.4,19.9,611.0,484.87,376.71
2018,9,15,15,15,875.5,74.0,4.4,19.9,566.0,424.91,325.35
2018,9,15,15,30,859.0,72.0,4.4,19.9,521.0,365.33,272.87
2018,9,15,15,45,838.0,69.0,4.35,19.35,472.0,304.19,218.69
2018,9,15,16,0,817.0,66.0,4.3,18.8,423.0,240.98,162.54
2018,9,15,16,15,787.0,62.0,4.25,18.4,371.0,180.43,110.34
2018,9,15,16,30,757.0,58.0,4.2,18.0,319.0,123.08,65.8
2018,9,15,16,45,711.0,53.5,4.15,17.6,266.0,68.12,34.54
2018,9,15,17,0,665.0,49.0,4.1,17.2,213.0,37.75,27.76
2018,9,15,17,15,590.5,43.0,3.9,16.7,162.5,34.35,24.58
2018,9,15,17,30,516.0,37.0,3.7,16.2,112.0,28.29,18.86
2018,9,15,17,45,369.0,28.0,3.5,15.65,70.5,22.25,12.19
2018,9,15,18,0,222.0,19.0,3.3,15.1,29.0,15.96,0.0
2018,9,15,18,15,111.0,9.5,3.15,14.8,14.5,9.05,0.0
2018,9,15,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,16,5,45,75.0,7.0,1.55,12.1,8.5,0.0,0.0
2018,9,16,6,0,150.0,14.0,1.6,12.5,17.0,59.21,0.0
2018,9,16,6,15,307.5,23.5,1.85,13.25,53.5,155.22,80.3
2018,9,16,6,30,465.0,33.0,2.1,14.0,90.0,254.36,195.72
2018,9,16,6,45,550.0,39.5,2.35,14.75,139.0,324.18,260.21
2018,9,16,7,0,635.0,46.0,2.6,15.5,188.0,406.53,331.79
2018,9,16,7,15,687.0,51.0,2.6,15.95,240.5,475.38,390.05
2018,9,16,7,30,739.0,56.0,2.6,16.4,293.0,547.68,448.44
2018,9,16,7,45,773.5,59.0,2.65,16.9,345.0,608.64,495.63
2018,9,16,8,0,808.0,62.0,2.7,17.4,397.0,670.43,539.93
2018,9,16,8,15,832.5,64.5,2.65,17.85,447.0,718.39,572.28
2018,9,16,8,30,857.0,67.0,2.6,18.3,497.0,771.32,607.42
2018,9,16,8,45,874.5,69.5,2.6,18.75,543.5,817.32,637.02
2018,9,16,9,0,892.0,72.0,2.6,19.2,590.0,861.39,664.74
2018,9,16,9,15,905.0,73.5,2.6,19.6,631.0,897.99,686.98
2018,9,16,9,30,918.0,75.0,2.6,20.0,672.0,931.84,707.15
2018,9,16,9,45,927.5,76.5,2.6,20.4,707.0,959.44,722.93
2018,9,16,10,0,937.0,78.0,2.6,20.8,742.0,983.7,736.47
2018,9,16,10,15,943.5,79.0,2.6,21.15,770.0,1000.98,745.53
2018,9,16,10,30,950.0,80.0,2.6,21.5,798.0,1014.55,752.28
2018,9,16,10,45,955.0,80.5,2.6,21.8,819.0,1022.26,755.47
2018,9,16,11,0,960.0,81.0,2.6,22.1,840.0,1026.07,756.3
2018,9,16,11,15,962.5,81.5,2.65,22.3,853.0,1023.51,753.96
2018,9,16,11,30,965.0,82.0,2.7,22.5,866.0,1016.98,749.24
2018,9,16,11,45,966.0,82.5,2.7,22.75,871.0,1005.1,740.55
2018,9,16,12,0,967.0,83.0,2.7,23.0,876.0,989.34,729.51
2018,9,16,12,15,965.0,83.5,2.75,23.1,872.5,967.05,715.17
2018,9,16,12,30,963.0,84.0,2.8,23.2,869.0,941.16,698.52
2018,9,16,12,45,959.0,84.5,2.85,23.3,857.0,910.11,678.39
2018,9,16,13,0,955.0,85.0,2.9,23.4,845.0,875.84,656.03
2018,9,16,13,15,950.5,85.0,2.9,23.35,826.0,837.64,630.9
2018,9,16,13,30,946.0,85.0,2.9,23.3,807.0,796.62,603.66
2018,9,16,13,45,940.0,83.5,2.95,23.25,780.0,750.42,572.81
2018,9,16,14,0,934.0,82.0,3.0,23.2,753.0,701.98,539.11
2018,9,16,14,15,924.5,80.5,3.1,23.05,719.0,649.36,500.38
2018,9,16,14,30,915.0,79.0,3.2,22.9,685.0,595.28,459.29
2018,9,16,14,45,903.0,77.0,3.25,22.75,645.0,538.25,414.44
2018,9,16,15,0,891.0,75.0,3.3,22.6,605.0,480.56,367.52
2018,9,16,15,15,874.0,73.0,3.3,22.6,559.5,420.47,316.94
2018,9,16,15,30,857.0,71.0,3.3,22.6,514.0,360.81,265.26
2018,9,16,15,45,834.0,68.0,3.35,21.95,464.5,299.26,211.8
2018,9,16,16,0,811.0,65.0,3.4,21.3,415.0,235.91,156.54
2018,9,16,16,15,779.0,61.5,3.4,20.8,363.0,175.93,105.75
2018,9,16,16,30,747.0,58.0,3.4,20.3,311.0,119.39,62.88
2018,9,16,16,45,698.5,53.5,3.4,19.75,258.5,65.1,33.26
2018,9,16,17,0,650.0,49.0,3.4,19.2,206.0,37.95,27.67
2018,9,16,17,15,572.0,43.0,3.2,18.55,156.0,34.56,24.53
2018,9,16,17,30,494.0,37.0,3.0,17.9,106.0,28.5,18.82
2018,9,16,17,45,348.0,27.5,2.75,17.2,66.0,22.01,11.43
2018,9,16,18,0,202.0,18.0,2.5,16.5,26.0,17.16,0.0
2018,9,16,18,15,101.0,9.0,2.4,16.1,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,5,45,74.0,6.5,1.75,12.7,8.0,0.0,0.0
2018,9,17,6,0,148.0,13.0,1.8,13.0,16.0,57.6,0.0
2018,9,17,6,15,304.5,22.5,2.05,13.6,51.5,152.24,71.1
2018,9,17,6,30,461.0,32.0,2.3,14.2,87.0,251.43,192.78
2018,9,17,6,45,545.5,38.5,2.5,14.75,135.5,320.7,257.34
2018,9,17,7,0,630.0,45.0,2.7,15.3,184.0,402.41,328.77
2018,9,17,7,15,682.0,50.0,2.7,15.7,236.5,470.91,387.06
2018,9,17,7,30,734.0,55.0,2.7,16.1,289.0,542.86,445.53
2018,9,17,7,45,768.5,58.5,2.7,16.55,341.0,604.13,493.11
2018,9,17,8,0,803.0,62.0,2.7,17.0,393.0,666.25,537.73
2018,9,17,8,15,827.0,65.0,2.65,17.4,442.5,714.17,570.28
2018,9,17,8,30,851.0,68.0,2.6,17.8,492.0,767.02,605.62
2018,9,17,8,45,868.5,70.0,2.6,18.2,538.0,812.1,634.8
2018,9,17,9,0,886.0,72.0,2.6,18.6,584.0,855.27,662.16
2018,9,17,9,15,896.0,75.5,2.6,19.0,624.5,891.38,684.19
2018,9,17,9,30,906.0,79.0,2.6,19.4,665.0,924.57,704.02
2018,9,17,9,45,912.5,82.0,2.6,19.8,699.0,950.78,718.96
2018,9,17,10,0,919.0,85.0,2.6,20.2,733.0,973.56,731.61
2018,9,17,10,15,926.5,86.0,2.65,20.55,761.5,991.41,741.63
2018,9,17,10,30,934.0,87.0,2.7,20.9,790.0,1005.64,749.36
2018,9,17,10,45,939.0,87.5,2.8,21.2,810.5,1013.12,753.39
2018,9,17,11,0,944.0,88.0,2.9,21.5,831.0,1016.76,755.07
2018,9,17,11,15,947.0,88.5,2.95,21.65,844.0,1014.57,753.05
2018,9,17,11,30,950.0,89.0,3.0,21.8,857.0,1008.48,748.66
2018,9,17,11,45,951.0,89.5,3.1,21.9,862.0,996.61,741.15
2018,9,17,12,0,952.0,90.0,3.2,22.0,867.0,980.92,731.21
2018,9,17,12,15,950.0,90.0,3.35,22.0,863.0,958.23,717.27
2018,9,17,12,30,948.0,90.0,3.5,22.0,859.0,932.02,700.9
2018,9,17,12,45,944.0,91.0,3.6,21.95,847.5,901.76,681.48
2018,9,17,13,0,940.0,92.0,3.7,21.9,836.0,868.33,659.76
2018,9,17,13,15,936.5,90.5,3.8,21.75,816.5,829.75,634.5
2018,9,17,13,30,933.0,89.0,3.9,21.6,797.0,788.36,606.98
2018,9,17,13,45,928.0,87.5,3.95,21.45,771.0,743.3,576.29
2018,9,17,14,0,923.0,86.0,4.0,21.3,745.0,695.94,542.36
2018,9,17,14,15,915.0,84.0,4.05,21.05,711.5,644.18,503.33
2018,9,17,14,30,907.0,82.0,4.1,20.8,678.0,590.85,461.92
2018,9,17,14,45,895.0,79.5,4.15,20.5,638.0,533.7,416.32
2018,9,17,15,0,883.0,77.0,4.2,20.2,598.0,475.91,368.64
2018,9,17,15,15,865.5,75.5,4.2,20.2,553.0,416.5,317.71
2018,9,17,15,30,848.0,74.0,4.2,20.2,508.0,357.58,265.79
2018,9,17,15,45,825.0,70.5,4.2,19.4,458.5,292.98,209.28
2018,9,17,16,0,802.0,67.0,4.2,18.6,409.0,232.91,156.05
2018,9,17,16,15,770.0,63.5,4.15,18.1,357.5,173.53,105.33
2018,9,17,16,30,738.0,60.0,4.1,17.6,306.0,117.62,62.91
2018,9,17,16,45,687.0,55.5,4.05,17.1,253.5,63.98,34.26
2018,9,17,17,0,636.0,51.0,4.0,16.6,201.0,39.97,29.76
2018,9,17,17,15,551.5,44.5,3.8,16.05,151.0,33.09,23.48
2018,9,17,17,30,467.0,38.0,3.6,15.5,101.0,29.65,19.93
2018,9,17,17,45,317.5,27.5,3.45,14.95,62.0,22.27,11.09
2018,9,17,18,0,168.0,17.0,3.3,14.4,23.0,16.2,0.0
2018,9,17,18,15,84.0,8.5,3.25,14.2,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,18,5,45,41.5,6.0,2.4,13.1,6.5,0.0,0.0
2018,9,18,6,0,83.0,12.0,2.5,13.2,13.0,36.76,0.0
2018,9,18,6,15,227.5,25.0,2.6,13.5,47.0,125.59,50.51
2018,9,18,6,30,372.0,38.0,2.7,13.8,81.0,220.41,168.88
2018,9,18,6,45,463.0,47.0,2.75,14.1,128.5,295.14,237.55
2018,9,18,7,0,554.0,56.0,2.8,14.4,176.0,378.69,310.57
2018,9,18,7,15,611.5,62.0,2.75,14.8,227.5,447.59,369.33
2018,9,18,7,30,669.0,68.0,2.7,15.2,279.0,520.65,428.91
2018,9,18,7,45,707.5,72.5,2.7,15.6,330.5,582.69,477.66
2018,9,18,8,0,746.0,77.0,2.7,16.0,382.0,643.09,522.47
2018,9,18,8,15,773.5,80.5,2.65,16.45,431.5,698.08,560.66
2018,9,18,8,30,801.0,84.0,2.6,16.9,481.0,752.59,597.42
2018,9,18,8,45,821.5,86.5,2.6,17.35,527.0,799.25,627.89
2018,9,18,9,0,842.0,89.0,2.6,17.8,573.0,844.23,656.64
