Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,9,15,859.5,90.0,2.6,18.2,614.5,875.34,675.35
2018,9,18,9,30,877.0,91.0,2.6,18.6,656.0,911.28,697.33
2018,9,18,9,45,891.0,91.0,2.6,18.95,691.5,940.15,714.35
2018,9,18,10,0,905.0,91.0,2.6,19.3,727.0,965.99,729.29
2018,9,18,10,15,912.5,92.0,2.65,19.65,754.5,983.52,739.14
2018,9,18,10,30,920.0,93.0,2.7,20.0,782.0,997.47,746.75
2018,9,18,10,45,925.0,93.5,2.7,20.3,802.5,1004.75,749.73
2018,9,18,11,0,930.0,94.0,2.7,20.6,823.0,1008.23,750.4
2018,9,18,11,15,933.0,94.5,2.7,20.85,835.5,1005.94,747.6
2018,9,18,11,30,936.0,95.0,2.7,21.1,848.0,999.81,742.46
2018,9,18,11,45,936.5,95.5,2.7,21.3,852.5,987.48,733.56
2018,9,18,12,0,937.0,96.0,2.7,21.5,857.0,971.41,722.36
2018,9,18,12,15,935.5,96.5,2.75,21.65,853.5,949.86,708.23
2018,9,18,12,30,934.0,97.0,2.8,21.8,850.0,924.82,691.81
2018,9,18,12,45,930.0,97.0,2.85,21.95,838.0,893.75,671.32
2018,9,18,13,0,926.0,97.0,2.9,22.1,826.0,859.59,648.68
2018,9,18,13,15,921.0,96.5,3.0,22.1,806.5,821.22,623.67
2018,9,18,13,30,916.0,96.0,3.1,22.1,787.0,780.19,596.52
2018,9,18,13,45,909.0,94.5,3.2,22.15,760.0,734.3,565.45
2018,9,18,14,0,902.0,93.0,3.3,22.2,733.0,686.35,530.84
2018,9,18,14,15,891.5,91.5,3.35,22.0,699.0,634.43,492.02
2018,9,18,14,30,881.0,90.0,3.4,21.8,665.0,581.23,451.05
2018,9,18,14,45,867.0,88.0,3.5,21.6,625.0,524.78,406.4
2018,9,18,15,0,853.0,86.0,3.6,21.4,585.0,467.96,359.9
2018,9,18,15,15,834.5,83.0,3.6,21.4,539.5,406.2,307.74
2018,9,18,15,30,816.0,80.0,3.6,21.4,494.0,346.82,256.05
2018,9,18,15,45,790.0,77.0,3.7,20.7,445.0,286.43,203.47
2018,9,18,16,0,764.0,74.0,3.8,20.0,396.0,228.26,152.49
2018,9,18,16,15,725.5,70.0,3.8,19.4,344.0,169.81,103.56
2018,9,18,16,30,687.0,66.0,3.8,18.8,292.0,115.71,63.49
2018,9,18,16,45,630.5,61.0,3.8,18.15,240.5,60.98,34.01
2018,9,18,17,0,574.0,56.0,3.8,17.5,189.0,40.79,30.34
2018,9,18,17,15,482.0,48.5,3.7,16.85,140.5,36.77,26.56
2018,9,18,17,30,390.0,41.0,3.6,16.2,92.0,32.7,22.38
2018,9,18,17,45,247.0,28.0,3.45,15.5,55.0,23.02,10.62
2018,9,18,18,0,104.0,15.0,3.3,14.8,18.0,14.3,0.0
2018,9,18,18,15,52.0,7.5,3.2,14.45,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,19,5,45,28.0,5.0,1.65,12.0,5.5,0.0,0.0
2018,9,19,6,0,56.0,10.0,1.7,12.2,11.0,26.6,0.0
2018,9,19,6,15,182.0,25.0,1.9,12.75,43.0,109.29,35.35
2018,9,19,6,30,308.0,40.0,2.1,13.3,75.0,195.14,148.86
2018,9,19,6,45,406.0,50.5,2.3,13.8,122.0,271.67,218.46
2018,9,19,7,0,504.0,61.0,2.5,14.3,169.0,357.75,293.22
2018,9,19,7,15,567.5,68.0,2.35,14.7,220.5,429.01,353.54
2018,9,19,7,30,631.0,75.0,2.2,15.1,272.0,504.98,414.96
2018,9,19,7,45,674.5,80.0,2.0,15.55,324.5,569.34,464.32
2018,9,19,8,0,718.0,85.0,1.8,16.0,377.0,635.54,512.37
2018,9,19,8,15,749.0,89.0,1.65,16.6,427.0,688.79,547.43
2018,9,19,8,30,780.0,93.0,1.5,17.2,477.0,745.77,583.78
2018,9,19,8,45,803.5,95.0,1.3,17.8,523.5,793.62,611.59
2018,9,19,9,0,827.0,97.0,1.1,18.4,570.0,839.98,637.07
2018,9,19,9,15,843.0,100.0,1.15,19.1,611.5,879.08,660.12
2018,9,19,9,30,859.0,103.0,1.2,19.8,653.0,915.69,681.29
2018,9,19,9,45,870.5,105.0,1.25,20.5,688.0,944.19,696.97
2018,9,19,10,0,882.0,107.0,1.3,21.2,723.0,961.37,705.35
2018,9,19,10,15,890.0,108.0,1.45,21.95,751.0,978.86,715.55
2018,9,19,10,30,898.0,109.0,1.6,22.7,779.0,992.86,723.48
2018,9,19,10,45,903.0,110.5,1.8,23.45,799.5,1000.92,728.3
2018,9,19,11,0,908.0,112.0,2.0,24.2,820.0,1005.24,730.74
2018,9,19,11,15,911.5,112.5,2.1,24.6,833.0,1003.25,728.95
2018,9,19,11,30,915.0,113.0,2.2,25.0,846.0,997.48,724.9
2018,9,19,11,45,916.0,113.5,2.3,25.45,850.5,985.6,716.89
2018,9,19,12,0,917.0,114.0,2.4,25.9,855.0,970.04,706.6
2018,9,19,12,15,916.0,114.0,2.5,26.1,851.5,948.55,693.2
2018,9,19,12,30,915.0,114.0,2.6,26.3,848.0,923.61,677.55
2018,9,19,12,45,911.5,113.5,2.7,26.5,836.0,892.72,657.91
2018,9,19,13,0,908.0,113.0,2.8,26.7,824.0,858.79,636.12
2018,9,19,13,15,903.0,111.5,2.85,26.7,804.0,819.81,610.9
2018,9,19,13,30,898.0,110.0,2.9,26.7,784.0,778.26,583.69
2018,9,19,13,45,890.0,108.5,3.0,26.75,756.5,732.22,553.12
2018,9,19,14,0,882.0,107.0,3.1,26.8,729.0,684.25,518.67
2018,9,19,14,15,870.5,105.0,3.15,26.65,694.5,632.0,480.35
2018,9,19,14,30,859.0,103.0,3.2,26.5,660.0,578.5,439.97
2018,9,19,14,45,843.5,101.0,3.25,26.4,619.5,521.67,395.75
2018,9,19,15,0,828.0,99.0,3.3,26.3,579.0,464.72,350.01
2018,9,19,15,15,807.5,96.0,3.3,26.3,533.5,405.07,300.65
2018,9,19,15,30,787.0,93.0,3.3,26.3,488.0,346.47,250.85
2018,9,19,15,45,757.5,89.0,3.4,25.65,438.0,285.87,199.54
2018,9,19,16,0,728.0,85.0,3.5,25.0,388.0,224.84,147.81
2018,9,19,16,15,686.0,80.0,3.35,24.4,335.5,166.84,100.71
2018,9,19,16,30,644.0,75.0,3.2,23.8,283.0,113.65,62.6
2018,9,19,16,45,584.0,68.0,3.1,23.15,231.0,63.38,37.32
2018,9,19,17,0,524.0,61.0,3.0,22.5,179.0,45.32,33.56
2018,9,19,17,15,430.5,51.5,2.8,21.5,131.5,39.75,28.51
2018,9,19,17,30,337.0,42.0,2.6,20.5,84.0,33.98,22.89
2018,9,19,17,45,208.0,27.5,2.4,19.5,49.5,21.72,8.16
2018,9,19,18,0,79.0,13.0,2.2,18.5,15.0,12.39,0.0
2018,9,19,18,15,39.5,6.5,2.1,18.05,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,5,45,34.0,5.0,1.25,14.0,5.5,0.0,0.0
2018,9,20,6,0,68.0,10.0,1.2,14.1,11.0,30.23,0.0
2018,9,20,6,15,206.0,24.0,1.3,14.95,43.5,115.0,26.28
2018,9,20,6,30,344.0,38.0,1.4,15.8,76.0,208.21,156.22
2018,9,20,6,45,441.5,47.0,1.5,16.65,123.0,284.56,225.16
2018,9,20,7,0,539.0,56.0,1.6,17.5,170.0,370.27,297.93
2018,9,20,7,15,600.5,62.5,1.6,18.2,222.0,441.21,356.54
2018,9,20,7,30,662.0,69.0,1.6,18.9,274.0,516.7,416.01
2018,9,20,7,45,703.0,74.0,1.65,19.6,326.5,580.6,464.33
2018,9,20,8,0,744.0,79.0,1.7,20.3,379.0,642.73,508.78
2018,9,20,8,15,773.0,82.5,1.7,21.0,429.0,698.67,545.92
2018,9,20,8,30,802.0,86.0,1.7,21.7,479.0,754.2,581.65
2018,9,20,8,45,823.0,89.0,1.7,22.45,525.5,801.75,610.71
2018,9,20,9,0,844.0,92.0,1.7,23.2,572.0,847.63,638.0
2018,9,20,9,15,861.0,93.5,1.7,23.85,613.5,886.18,660.08
2018,9,20,9,30,878.0,95.0,1.7,24.5,655.0,914.55,675.17
2018,9,20,9,45,891.0,96.0,1.7,25.2,690.5,943.43,690.42
2018,9,20,10,0,904.0,97.0,1.7,25.9,726.0,969.23,703.52
2018,9,20,10,15,912.0,98.5,1.7,26.45,754.5,987.54,712.24
2018,9,20,10,30,920.0,100.0,1.7,27.0,783.0,1002.26,718.81
2018,9,20,10,45,925.5,100.5,1.75,27.5,803.5,1009.74,721.77
2018,9,20,11,0,931.0,101.0,1.8,28.0,824.0,1013.42,722.57
2018,9,20,11,15,934.0,102.0,1.85,28.35,837.0,1011.41,720.4
2018,9,20,11,30,937.0,103.0,1.9,28.7,850.0,1005.53,716.0
2018,9,20,11,45,938.5,103.0,1.9,29.05,854.5,993.3,707.18
2018,9,20,12,0,940.0,103.0,1.9,29.4,859.0,977.31,696.19
2018,9,20,12,15,939.5,102.0,1.95,29.55,855.0,954.75,682.32
2018,9,20,12,30,939.0,101.0,2.0,29.7,851.0,928.67,666.26
2018,9,20,12,45,936.5,100.5,2.05,29.8,839.0,898.0,647.36
2018,9,20,13,0,934.0,100.0,2.1,29.9,827.0,864.14,626.32
2018,9,20,13,15,929.0,99.0,2.15,29.9,807.0,824.81,601.75
2018,9,20,13,30,924.0,98.0,2.2,29.9,787.0,782.81,575.16
2018,9,20,13,45,916.5,96.5,2.2,29.9,759.5,736.1,544.73
2018,9,20,14,0,909.0,95.0,2.2,29.9,732.0,687.36,510.6
2018,9,20,14,15,899.0,93.0,2.25,29.8,697.5,634.81,473.06
2018,9,20,14,30,889.0,91.0,2.3,29.7,663.0,580.95,433.34
2018,9,20,14,45,875.0,89.0,2.3,29.6,622.5,524.03,389.87
2018,9,20,15,0,861.0,87.0,2.3,29.5,582.0,465.18,343.55
2018,9,20,15,15,841.5,84.0,2.3,29.5,536.0,404.21,294.06
2018,9,20,15,30,822.0,81.0,2.3,29.5,490.0,344.11,243.85
2018,9,20,15,45,795.5,77.5,2.25,28.95,440.0,282.86,192.45
2018,9,20,16,0,769.0,74.0,2.2,28.4,390.0,223.92,142.82
2018,9,20,16,15,731.0,69.5,2.0,27.6,338.0,165.0,95.78
2018,9,20,16,30,693.0,65.0,1.8,26.8,286.0,110.4,57.71
2018,9,20,16,45,636.0,59.0,1.65,25.95,233.5,54.82,30.43
2018,9,20,17,0,579.0,53.0,1.5,25.1,181.0,38.78,27.58
2018,9,20,17,15,487.5,45.0,1.45,24.0,132.5,34.21,23.46
2018,9,20,17,30,396.0,37.0,1.4,22.9,84.0,29.51,18.8
2018,9,20,17,45,252.0,25.0,1.4,21.8,49.5,20.65,5.56
2018,9,20,18,0,108.0,13.0,1.4,20.7,15.0,12.39,0.0
2018,9,20,18,15,54.0,6.5,1.4,20.3,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,19.05,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,5,45,38.5,4.5,1.15,14.95,5.0,0.0,0.0
2018,9,21,6,0,77.0,9.0,1.1,15.0,10.0,31.99,0.0
2018,9,21,6,15,219.5,22.0,1.35,15.75,42.0,117.37,13.32
2018,9,21,6,30,362.0,35.0,1.6,16.5,74.0,212.81,158.4
2018,9,21,6,45,457.5,44.0,1.8,17.25,121.0,288.6,227.87
2018,9,21,7,0,553.0,53.0,2.0,18.0,168.0,373.83,300.82
2018,9,21,7,15,611.5,58.5,2.0,18.65,219.0,442.31,357.98
2018,9,21,7,30,670.0,64.0,2.0,19.3,270.0,515.02,415.88
2018,9,21,7,45,709.5,69.0,2.0,19.9,322.0,575.0,461.71
2018,9,21,8,0,749.0,74.0,2.0,20.5,374.0,639.78,508.16
2018,9,21,8,15,777.0,77.5,1.95,21.25,423.5,694.99,544.66
2018,9,21,8,30,805.0,81.0,1.9,22.0,473.0,749.74,579.64
2018,9,21,8,45,825.5,84.0,1.9,22.75,519.0,796.86,608.63
2018,9,21,9,0,846.0,87.0,1.9,23.5,565.0,842.28,635.83
2018,9,21,9,15,860.0,89.5,1.9,24.2,605.5,871.93,652.01
2018,9,21,9,30,874.0,92.0,1.9,24.9,646.0,906.17,671.17
2018,9,21,9,45,884.0,93.5,1.85,25.6,680.0,932.71,684.42
2018,9,21,10,0,894.0,95.0,1.8,26.3,714.0,956.08,695.52
2018,9,21,10,15,902.0,96.5,1.8,26.7,742.0,974.2,704.65
2018,9,21,10,30,910.0,98.0,1.8,27.1,770.0,988.77,711.64
2018,9,21,10,45,915.5,99.0,1.8,27.55,790.5,996.7,714.4
2018,9,21,11,0,921.0,100.0,1.8,28.0,811.0,1000.86,714.99
2018,9,21,11,15,924.0,100.5,1.85,28.25,823.5,998.26,712.73
2018,9,21,11,30,927.0,101.0,1.9,28.5,836.0,991.85,708.28
2018,9,21,11,45,927.5,101.0,1.95,28.7,840.0,978.75,699.9
2018,9,21,12,0,928.0,101.0,2.0,28.9,844.0,961.97,689.33
2018,9,21,12,15,925.0,101.5,2.1,28.95,839.0,938.95,675.8
2018,9,21,12,30,922.0,102.0,2.2,29.0,834.0,912.55,660.05
2018,9,21,12,45,916.5,103.0,2.25,29.0,821.5,881.32,640.73
2018,9,21,13,0,911.0,104.0,2.3,29.0,809.0,847.12,619.36
2018,9,21,13,15,905.5,103.0,2.35,28.85,789.0,808.11,594.97
2018,9,21,13,30,900.0,102.0,2.4,28.7,769.0,766.55,568.58
2018,9,21,13,45,892.0,100.5,2.45,28.55,741.5,720.42,538.59
2018,9,21,14,0,884.0,99.0,2.5,28.4,714.0,672.36,504.71
2018,9,21,14,15,873.5,97.0,2.55,28.15,680.0,620.63,467.4
2018,9,21,14,30,863.0,95.0,2.6,27.9,646.0,567.7,427.98
2018,9,21,14,45,848.5,92.5,2.6,27.65,605.5,510.46,383.92
2018,9,21,15,0,834.0,90.0,2.6,27.4,565.0,453.31,338.42
2018,9,21,15,15,813.5,87.0,2.6,27.4,519.5,393.47,289.17
2018,9,21,15,30,793.0,84.0,2.6,27.4,474.0,334.68,239.45
2018,9,21,15,45,765.5,80.0,2.6,26.55,425.0,274.46,188.7
2018,9,21,16,0,738.0,76.0,2.6,25.7,376.0,216.72,139.87
2018,9,21,16,15,698.5,71.5,2.55,25.05,324.5,156.43,91.45
2018,9,21,16,30,659.0,67.0,2.5,24.4,273.0,103.42,54.48
2018,9,21,16,45,600.5,60.5,2.45,23.7,222.0,53.12,31.36
2018,9,21,17,0,542.0,54.0,2.4,23.0,171.0,39.84,28.72
2018,9,21,17,15,448.5,45.5,2.2,21.95,124.0,34.89,24.19
2018,9,21,17,30,355.0,37.0,2.0,20.9,77.0,29.8,19.03
2018,9,21,17,45,215.0,23.5,1.8,19.9,44.0,19.42,2.46
2018,9,21,18,0,75.0,10.0,1.6,18.9,11.0,9.53,0.0
2018,9,21,18,15,37.5,5.0,1.6,18.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,22,5,45,30.5,4.5,1.35,12.45,4.5,0.0,0.0
2018,9,22,6,0,61.0,9.0,1.4,12.6,9.0,27.11,0.0
2018,9,22,6,15,195.5,22.0,1.45,13.1,39.5,107.77,0.0
2018,9,22,6,30,330.0,35.0,1.5,13.6,70.0,199.3,148.91
2018,9,22,6,45,395.0,44.0,1.6,14.15,109.0,259.04,206.65
2018,9,22,7,0,460.0,53.0,1.7,14.7,148.0,324.92,264.9
2018,9,22,7,15,284.0,73.0,1.6,15.35,137.0,267.11,219.71
2018,9,22,7,30,108.0,93.0,1.5,16.0,126.0,173.11,141.46
2018,9,22,7,45,247.0,106.0,1.45,16.7,199.0,294.97,243.16
2018,9,22,8,0,386.0,119.0,1.4,17.4,272.0,432.1,351.58
2018,9,22,8,15,591.5,101.5,1.35,18.2,370.5,587.07,469.31
2018,9,22,8,30,797.0,84.0,1.3,19.0,469.0,746.16,579.65
2018,9,22,8,45,818.5,86.5,1.25,19.8,515.0,793.15,606.49
2018,9,22,9,0,840.0,89.0,1.2,20.6,561.0,838.52,632.63
2018,9,22,9,15,853.5,92.0,1.25,21.35,601.5,875.49,654.02
2018,9,22,9,30,867.0,95.0,1.3,22.1,642.0,902.11,668.43
2018,9,22,9,45,876.5,98.0,1.35,22.85,676.5,929.68,683.48
2018,9,22,10,0,886.0,101.0,1.4,23.6,711.0,954.05,696.36
2018,9,22,10,15,895.0,102.0,1.5,24.2,739.0,972.29,706.47
2018,9,22,10,30,904.0,103.0,1.6,24.8,767.0,987.03,714.45
2018,9,22,10,45,910.0,104.0,1.7,25.4,788.0,995.27,718.41
2018,9,22,11,0,916.0,105.0,1.8,26.0,809.0,999.77,720.15
2018,9,22,11,15,919.5,105.5,1.9,26.3,822.0,997.52,718.59
2018,9,22,11,30,923.0,106.0,2.0,26.6,835.0,991.46,714.77
2018,9,22,11,45,925.0,106.5,2.1,26.85,840.0,980.21,707.88
2018,9,22,12,0,927.0,107.0,2.2,27.1,845.0,965.21,698.68
2018,9,22,12,15,929.0,105.0,2.35,27.15,841.5,943.88,686.46
2018,9,22,12,30,931.0,103.0,2.5,27.2,838.0,918.98,671.81
2018,9,22,12,45,931.5,100.5,2.6,27.2,827.0,888.79,653.26
2018,9,22,13,0,932.0,98.0,2.7,27.2,816.0,855.3,632.36
2018,9,22,13,15,925.5,97.5,2.8,27.05,795.0,815.28,607.19
2018,9,22,13,30,919.0,97.0,2.9,26.9,774.0,772.72,579.94
2018,9,22,13,45,910.5,96.0,3.0,26.75,746.0,725.94,549.3
2018,9,22,14,0,902.0,95.0,3.1,26.6,718.0,677.23,514.5
2018,9,22,14,15,891.0,93.0,3.1,26.35,683.0,624.36,475.48
2018,9,22,14,30,880.0,91.0,3.1,26.1,648.0,570.29,434.38
2018,9,22,14,45,866.0,88.0,3.15,25.85,607.5,512.88,389.59
2018,9,22,15,0,852.0,85.0,3.2,25.6,567.0,453.58,341.84
2018,9,22,15,15,832.0,82.5,3.2,25.6,521.5,393.47,291.56
2018,9,22,15,30,812.0,80.0,3.2,25.6,476.0,334.31,240.74
2018,9,22,15,45,785.0,76.5,3.15,24.9,426.5,273.65,188.74
2018,9,22,16,0,758.0,73.0,3.1,24.2,377.0,215.39,138.83
2018,9,22,16,15,720.0,68.0,3.0,23.55,325.0,156.94,91.59
2018,9,22,16,30,682.0,63.0,2.9,22.9,273.0,102.82,54.06
2018,9,22,16,45,622.5,57.5,2.85,22.3,221.5,48.75,29.32
2018,9,22,17,0,563.0,52.0,2.8,21.7,170.0,38.43,27.64
2018,9,22,17,15,465.5,43.5,2.6,20.8,122.5,33.38,22.97
2018,9,22,17,30,368.0,35.0,2.4,19.9,75.0,28.19,17.57
2018,9,22,17,45,221.5,22.0,2.2,19.0,42.5,18.21,0.0
2018,9,22,18,0,75.0,9.0,2.0,18.1,10.0,8.58,0.0
2018,9,22,18,15,37.5,4.5,2.05,17.65,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,5,45,29.5,4.5,2.15,13.1,4.5,0.0,0.0
2018,9,23,6,0,59.0,9.0,2.2,13.2,9.0,26.48,0.0
2018,9,23,6,15,195.0,22.0,2.35,13.75,39.0,106.53,0.0
2018,9,23,6,30,331.0,35.0,2.5,14.3,69.0,199.43,147.8
2018,9,23,6,45,432.5,44.0,2.7,14.8,115.0,276.4,220.48
2018,9,23,7,0,534.0,53.0,2.9,15.3,161.0,363.28,296.39
2018,9,23,7,15,597.0,59.0,2.9,15.85,212.5,433.86,356.78
2018,9,23,7,30,660.0,65.0,2.9,16.4,264.0,509.13,418.41
2018,9,23,7,45,702.0,69.5,2.9,16.95,315.5,569.31,465.9
2018,9,23,8,0,744.0,74.0,2.9,17.5,367.0,634.79,514.6
2018,9,23,8,15,772.5,77.5,2.85,18.05,416.5,690.01,552.91
2018,9,23,8,30,801.0,81.0,2.8,18.6,466.0,744.8,589.79
2018,9,23,8,45,821.5,84.5,2.75,19.15,512.0,792.21,620.33
2018,9,23,9,0,842.0,88.0,2.7,19.7,558.0,837.91,649.01
2018,9,23,9,15,857.0,90.0,2.7,20.25,598.5,874.95,671.43
2018,9,23,9,30,872.0,92.0,2.7,20.8,639.0,901.79,686.61
2018,9,23,9,45,882.5,94.0,2.7,21.35,673.5,929.14,702.12
2018,9,23,10,0,893.0,96.0,2.7,21.9,708.0,953.32,715.39
2018,9,23,10,15,902.0,97.0,2.7,22.35,736.0,971.59,724.97
2018,9,23,10,30,911.0,98.0,2.7,22.8,764.0,986.32,732.31
2018,9,23,10,45,917.0,98.0,2.7,23.2,784.0,993.41,734.87
2018,9,23,11,0,923.0,98.0,2.7,23.6,804.0,996.73,735.16
2018,9,23,11,15,927.0,98.5,2.75,24.0,817.0,994.9,732.72
2018,9,23,11,30,931.0,99.0,2.8,24.4,830.0,989.23,727.95
2018,9,23,11,45,932.5,99.0,2.8,24.8,834.5,976.85,718.51
2018,9,23,12,0,934.0,99.0,2.8,25.2,839.0,960.72,706.83
2018,9,23,12,15,936.0,97.0,2.9,25.25,835.5,939.22,693.49
2018,9,23,12,30,938.0,95.0,3.0,25.3,832.0,914.12,677.76
2018,9,23,12,45,938.0,93.0,3.1,25.35,820.5,883.82,658.47
2018,9,23,13,0,938.0,91.0,3.2,25.4,809.0,850.22,636.83
2018,9,23,13,15,933.5,90.0,3.3,25.25,789.0,811.03,611.64
2018,9,23,13,30,929.0,89.0,3.4,25.1,769.0,769.13,584.25
2018,9,23,13,45,921.5,88.0,3.5,24.95,741.5,722.66,553.25
2018,9,23,14,0,914.0,87.0,3.6,24.8,714.0,674.14,518.02
2018,9,23,14,15,904.0,85.0,3.6,24.5,679.5,621.35,478.48
2018,9,23,14,30,894.0,83.0,3.6,24.2,645.0,567.24,436.74
2018,9,23,14,45,879.5,81.0,3.65,23.95,604.5,509.89,391.2
2018,9,23,15,0,865.0,79.0,3.7,23.7,564.0,452.22,343.85
2018,9,23,15,15,845.5,76.5,3.7,23.7,518.0,392.16,292.84
2018,9,23,15,30,826.0,74.0,3.7,23.7,472.0,330.36,239.25
2018,9,23,15,45,799.5,70.5,3.55,22.9,422.5,269.13,186.11
2018,9,23,16,0,773.0,67.0,3.4,22.1,373.0,210.21,135.12
2018,9,23,16,15,734.5,63.0,3.25,21.55,321.5,151.82,87.63
2018,9,23,16,30,696.0,59.0,3.1,21.0,270.0,97.8,50.47
2018,9,23,16,45,637.0,54.0,2.95,20.4,218.5,47.33,35.72
2018,9,23,17,0,578.0,49.0,2.8,19.8,167.0,36.13,25.85
2018,9,23,17,15,477.5,41.0,2.55,19.0,119.5,31.41,21.4
2018,9,23,17,30,377.0,33.0,2.3,18.2,72.0,26.56,16.12
2018,9,23,17,45,226.0,21.5,2.05,17.35,41.0,18.01,0.0
2018,9,23,18,0,75.0,10.0,1.8,16.5,10.0,9.53,0.0
2018,9,23,18,15,37.5,5.0,1.8,16.1,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,24,5,45,27.0,3.5,0.75,12.15,3.5,0.0,0.0
2018,9,24,6,0,54.0,7.0,0.7,12.3,7.0,23.04,0.0
2018,9,24,6,15,212.0,20.0,0.75,12.8,38.5,110.22,0.0
2018,9,24,6,30,370.0,33.0,0.8,13.3,70.0,213.56,156.46
2018,9,24,6,45,476.0,41.0,0.9,13.85,117.5,293.19,231.9
2018,9,24,7,0,582.0,49.0,1.0,14.4,165.0,383.21,309.06
2018,9,24,7,15,644.5,54.5,0.95,15.05,218.0,455.02,368.46
2018,9,24,7,30,707.0,60.0,0.9,15.7,271.0,528.22,425.99
2018,9,24,7,45,748.5,63.5,0.85,16.35,323.5,592.56,473.81
2018,9,24,8,0,790.0,67.0,0.8,17.0,376.0,658.27,518.88
2018,9,24,8,15,817.5,70.5,0.7,17.9,426.5,714.39,553.5
2018,9,24,8,30,845.0,74.0,0.6,18.8,477.0,769.91,586.11
2018,9,24,8,45,865.0,76.0,0.55,19.7,523.5,809.65,607.56
2018,9,24,9,0,885.0,78.0,0.5,20.6,570.0,854.06,631.6
2018,9,24,9,15,899.0,80.0,0.5,21.5,611.0,891.1,651.07
2018,9,24,9,30,913.0,82.0,0.5,22.4,652.0,925.42,668.54
2018,9,24,9,45,922.5,84.5,0.5,23.3,687.0,953.22,681.69
2018,9,24,10,0,932.0,87.0,0.5,24.2,722.0,977.66,692.7
2018,9,24,10,15,939.5,88.5,0.5,24.75,750.5,995.49,700.61
2018,9,24,10,30,947.0,90.0,0.5,25.3,779.0,1009.62,706.41
2018,9,24,10,45,952.5,90.5,0.55,25.9,799.5,1016.87,709.25
2018,9,24,11,0,958.0,91.0,0.6,26.5,820.0,1020.21,709.97
2018,9,24,11,15,960.5,92.0,0.65,26.8,832.5,1017.3,707.98
2018,9,24,11,30,963.0,93.0,0.7,27.1,845.0,1010.43,703.81
2018,9,24,11,45,962.5,92.5,0.75,27.35,847.5,995.19,694.89
2018,9,24,12,0,962.0,92.0,0.8,27.6,850.0,976.17,683.83
2018,9,24,12,15,959.0,92.5,0.9,27.7,845.0,952.3,671.19
2018,9,24,12,30,956.0,93.0,1.0,27.8,840.0,924.93,656.22
2018,9,24,12,45,951.5,93.0,1.05,27.95,827.0,892.41,636.9
2018,9,24,13,0,947.0,93.0,1.1,28.1,814.0,856.78,615.46
2018,9,24,13,15,941.5,92.5,1.25,28.05,793.5,816.93,592.8
2018,9,24,13,30,936.0,92.0,1.4,28.0,773.0,774.41,567.73
2018,9,24,13,45,928.0,91.0,1.5,27.9,745.0,727.23,538.36
2018,9,24,14,0,920.0,90.0,1.6,27.8,717.0,678.02,504.7
2018,9,24,14,15,908.5,89.0,1.7,27.6,682.0,624.98,467.27
2018,9,24,14,30,897.0,88.0,1.8,27.4,647.0,570.73,427.5
2018,9,24,14,45,882.0,85.5,1.9,27.2,605.5,512.43,383.21
2018,9,24,15,0,867.0,83.0,2.0,27.0,564.0,453.88,336.95
2018,9,24,15,15,846.5,80.5,2.0,27.0,518.0,391.27,285.57
2018,9,24,15,30,826.0,78.0,2.0,27.0,472.0,331.2,234.73
2018,9,24,15,45,795.5,74.5,2.15,26.2,421.0,268.97,182.49
2018,9,24,16,0,765.0,71.0,2.3,25.4,370.0,209.56,132.56
2018,9,24,16,15,721.5,66.5,2.35,24.65,317.0,150.66,86.08
2018,9,24,16,30,678.0,62.0,2.4,23.9,264.0,93.39,47.5
2018,9,24,16,45,614.0,56.0,2.45,23.1,212.0,42.92,31.49
2018,9,24,17,0,550.0,50.0,2.5,22.3,160.0,37.21,26.45
2018,9,24,17,15,446.0,41.5,2.45,21.25,113.5,32.1,21.7
2018,9,24,17,30,342.0,33.0,2.4,20.2,67.0,26.86,15.85
2018,9,24,17,45,195.0,20.0,2.35,19.15,37.0,16.76,0.0
2018,9,24,18,0,48.0,7.0,2.3,18.1,7.0,6.67,0.0
2018,9,24,18,15,24.0,3.5,2.25,17.55,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,5,45,26.5,3.0,0.9,12.65,3.0,0.0,0.0
2018,9,25,6,0,53.0,6.0,0.9,12.8,6.0,5.72,0.0
2018,9,25,6,15,204.5,19.0,0.9,13.35,36.0,105.82,0.0
2018,9,25,6,30,356.0,32.0,0.9,13.9,66.0,206.62,149.44
2018,9,25,6,45,417.0,39.5,0.9,14.45,103.5,263.66,208.07
2018,9,25,7,0,478.0,47.0,0.9,15.0,141.0,326.32,263.44
2018,9,25,7,15,279.0,69.0,0.85,15.65,128.0,259.12,211.5
2018,9,25,7,30,80.0,91.0,0.8,16.3,115.0,153.75,124.35
2018,9,25,7,45,321.0,94.0,0.75,16.9,215.0,342.05,280.17
2018,9,25,8,0,562.0,97.0,0.7,17.5,315.0,535.52,428.46
2018,9,25,8,15,691.0,86.0,0.75,18.35,389.5,640.97,502.72
2018,9,25,8,30,820.0,75.0,0.8,19.2,464.0,750.48,576.0
2018,9,25,8,45,839.5,78.0,0.85,20.05,509.5,796.88,603.46
2018,9,25,9,0,859.0,81.0,0.9,20.9,555.0,834.4,625.19
2018,9,25,9,15,873.5,83.0,1.0,21.55,595.5,871.05,647.38
2018,9,25,9,30,888.0,85.0,1.1,22.2,636.0,905.1,667.65
2018,9,25,9,45,898.5,87.0,1.15,22.85,670.5,932.62,682.75
2018,9,25,10,0,909.0,89.0,1.2,23.5,705.0,956.9,695.79
2018,9,25,10,15,916.5,90.0,1.3,24.0,732.5,973.79,705.37
2018,9,25,10,30,924.0,91.0,1.4,24.5,760.0,987.06,712.81
2018,9,25,10,45,929.0,92.0,1.45,25.0,780.0,994.23,715.74
2018,9,25,11,0,934.0,93.0,1.5,25.5,800.0,997.57,716.46
2018,9,25,11,15,937.0,93.0,1.5,25.9,812.0,994.03,712.56
2018,9,25,11,30,940.0,93.0,1.5,26.3,824.0,986.64,706.48
2018,9,25,11,45,940.5,94.0,1.5,26.7,828.5,974.2,697.42
2018,9,25,12,0,941.0,95.0,1.5,27.1,833.0,957.99,686.18
2018,9,25,12,15,939.0,95.5,1.55,27.25,828.5,935.34,672.35
2018,9,25,12,30,937.0,96.0,1.6,27.4,824.0,909.22,656.35
2018,9,25,12,45,933.0,95.5,1.65,27.55,811.0,877.04,636.39
2018,9,25,13,0,929.0,95.0,1.7,27.7,798.0,841.8,614.34
2018,9,25,13,15,923.5,94.0,1.7,27.7,777.5,802.01,588.97
2018,9,25,13,30,918.0,93.0,1.7,27.7,757.0,759.62,561.66
2018,9,25,13,45,910.0,92.5,1.75,27.7,729.5,713.65,531.62
2018,9,25,14,0,902.0,92.0,1.8,27.7,702.0,665.7,497.77
2018,9,25,14,15,891.0,89.5,1.85,27.55,667.0,612.3,459.33
2018,9,25,14,30,880.0,87.0,1.9,27.4,632.0,557.73,418.72
2018,9,25,14,45,865.0,85.0,1.95,27.3,591.5,500.82,374.83
2018,9,25,15,0,850.0,83.0,2.0,27.2,551.0,442.16,328.09
2018,9,25,15,15,829.0,80.5,2.0,27.2,505.0,381.91,278.4
2018,9,25,15,30,808.0,78.0,2.0,27.2,459.0,322.75,228.27
2018,9,25,15,45,779.5,74.5,2.1,26.55,409.5,262.18,177.16
2018,9,25,16,0,751.0,71.0,2.2,25.9,360.0,204.21,128.4
2018,9,25,16,15,710.0,66.5,2.15,25.1,308.5,146.63,83.25
2018,9,25,16,30,669.0,62.0,2.1,24.3,257.0,90.35,45.93
2018,9,25,16,45,606.5,55.0,2.1,23.5,205.5,39.84,28.77
2018,9,25,17,0,544.0,48.0,2.1,22.7,154.0,35.72,25.1
2018,9,25,17,15,441.0,39.5,1.95,21.6,108.5,30.54,20.27
2018,9,25,17,30,338.0,31.0,1.8,20.5,63.0,25.2,14.08
2018,9,25,17,45,193.0,18.5,1.65,19.45,34.5,17.63,0.0
2018,9,25,18,0,48.0,6.0,1.5,18.4,6.0,5.72,0.0
2018,9,25,18,15,24.0,3.0,1.4,17.95,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.95,12.9,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.9,13.0,6.0,5.72,0.0
2018,9,26,6,15,114.5,15.0,1.0,13.55,23.5,54.99,0.0
2018,9,26,6,30,183.0,24.0,1.1,14.1,41.0,122.3,86.33
2018,9,26,6,45,112.5,40.0,1.2,14.65,52.5,108.65,84.29
2018,9,26,7,0,42.0,56.0,1.3,15.2,64.0,80.6,62.62
2018,9,26,7,15,64.0,75.5,1.25,15.8,92.0,124.49,100.26
2018,9,26,7,30,86.0,95.0,1.2,16.4,120.0,162.75,132.5
2018,9,26,7,45,113.5,119.0,1.1,17.0,158.5,211.98,172.91
2018,9,26,8,0,141.0,143.0,1.0,17.6,197.0,263.03,213.54
2018,9,26,8,15,217.5,161.5,0.95,18.45,257.5,357.64,287.66
2018,9,26,8,30,294.0,180.0,0.9,19.3,318.0,445.81,353.68
2018,9,26,8,45,359.0,188.5,0.85,20.2,374.0,516.81,404.36
2018,9,26,9,0,424.0,197.0,0.8,21.1,430.0,604.94,465.04
2018,9,26,9,15,568.0,168.5,0.8,21.85,504.5,707.81,536.63
2018,9,26,9,30,712.0,140.0,0.8,22.6,579.0,822.68,610.14
2018,9,26,9,45,755.5,134.0,0.75,23.4,623.0,867.49,633.81
2018,9,26,10,0,799.0,128.0,0.7,24.2,667.0,906.1,653.8
2018,9,26,10,15,817.0,126.5,0.7,24.95,696.5,928.57,664.43
2018,9,26,10,30,835.0,125.0,0.7,25.7,726.0,947.89,673.28
2018,9,26,10,45,852.0,122.0,0.7,26.4,750.0,961.19,678.58
2018,9,26,11,0,869.0,119.0,0.7,27.1,774.0,962.82,676.9
2018,9,26,11,15,844.5,132.5,0.7,27.8,777.0,956.25,670.51
2018,9,26,11,30,820.0,146.0,0.7,28.5,780.0,937.92,657.21
2018,9,26,11,45,735.0,185.0,0.75,29.15,755.5,892.79,628.72
2018,9,26,12,0,650.0,224.0,0.8,29.8,731.0,840.88,595.46
2018,9,26,12,15,722.5,190.5,0.85,30.25,751.0,852.69,603.92
2018,9,26,12,30,795.0,157.0,0.9,30.7,771.0,854.68,604.91
2018,9,26,12,45,755.5,170.5,0.9,31.15,746.5,813.35,578.0
2018,9,26,13,0,716.0,184.0,0.9,31.6,722.0,768.02,548.34
2018,9,26,13,15,764.5,159.5,0.95,31.6,720.5,750.71,539.0
2018,9,26,13,30,813.0,135.0,1.0,31.6,719.0,726.61,524.5
2018,9,26,13,45,804.0,131.5,1.05,31.6,690.5,680.22,493.73
2018,9,26,14,0,795.0,128.0,1.1,31.6,662.0,632.33,461.23
2018,9,26,14,15,762.0,127.0,1.15,31.35,618.0,571.66,419.24
2018,9,26,14,30,729.0,126.0,1.2,31.1,574.0,511.38,376.22
2018,9,26,14,45,685.5,128.5,1.25,30.85,527.5,451.66,332.1
2018,9,26,15,0,642.0,131.0,1.3,30.6,481.0,395.08,288.97
2018,9,26,15,15,659.5,117.0,1.3,30.6,450.0,349.15,251.39
2018,9,26,15,30,677.0,103.0,1.3,30.6,419.0,300.43,210.24
2018,9,26,15,45,640.0,98.5,1.55,29.6,371.0,244.12,164.93
2018,9,26,16,0,603.0,94.0,1.8,28.6,323.0,191.64,122.69
2018,9,26,16,15,407.5,87.5,1.85,27.55,232.5,121.56,75.22
2018,9,26,16,30,212.0,81.0,1.9,26.5,142.0,79.27,52.06
2018,9,26,16,45,186.5,59.0,1.95,25.45,104.5,47.03,34.63
2018,9,26,17,0,161.0,37.0,2.0,24.4,67.0,27.2,17.59
2018,9,26,17,15,182.0,33.5,2.1,23.3,57.5,25.36,15.69
2018,9,26,17,30,203.0,30.0,2.2,22.2,48.0,23.5,12.08
2018,9,26,17,45,113.5,17.0,2.35,21.15,26.0,16.2,0.0
2018,9,26,18,0,24.0,4.0,2.5,20.1,4.0,0.0,0.0
2018,9,26,18,15,12.0,2.0,2.4,19.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,27,5,45,8.0,2.0,1.15,13.25,2.0,0.0,0.0
2018,9,27,6,0,16.0,4.0,1.2,13.3,4.0,0.0,0.0
2018,9,27,6,15,78.5,15.5,1.35,13.7,22.0,42.61,0.0
2018,9,27,6,30,141.0,27.0,1.5,14.1,40.0,110.5,76.46
2018,9,27,6,45,162.5,42.0,1.6,14.5,66.0,145.25,114.01
2018,9,27,7,0,184.0,57.0,1.7,14.9,92.0,171.58,139.04
2018,9,27,7,15,145.5,63.5,1.65,15.5,96.5,164.39,134.51
2018,9,27,7,30,107.0,70.0,1.6,16.1,101.0,144.63,118.3
2018,9,27,7,45,69.5,94.5,1.5,16.65,116.0,152.5,123.96
2018,9,27,8,0,32.0,119.0,1.4,17.2,131.0,146.43,117.51
2018,9,27,8,15,95.0,144.5,1.35,17.95,187.5,233.39,189.03
2018,9,27,8,30,158.0,170.0,1.3,18.7,244.0,314.47,253.2
2018,9,27,8,45,225.0,196.0,1.3,19.45,312.5,416.25,330.84
2018,9,27,9,0,292.0,222.0,1.3,20.2,381.0,508.45,398.34
2018,9,27,9,15,392.5,214.0,1.25,20.85,444.5,606.27,468.48
2018,9,27,9,30,493.0,206.0,1.2,21.5,508.0,694.63,529.39
2018,9,27,9,45,465.0,228.5,1.2,22.1,526.0,702.13,530.42
2018,9,27,10,0,437.0,251.0,1.2,22.7,544.0,706.28,530.02
2018,9,27,10,15,599.5,200.5,1.25,23.25,620.0,810.62,603.27
2018,9,27,10,30,762.0,150.0,1.3,23.8,696.0,910.21,666.32
2018,9,27,10,45,808.0,135.0,1.35,24.35,728.0,932.25,677.82
2018,9,27,11,0,854.0,120.0,1.4,24.9,760.0,955.93,691.33
2018,9,27,11,15,826.5,134.5,1.45,25.2,761.5,939.56,680.02
2018,9,27,11,30,799.0,149.0,1.5,25.5,763.0,919.61,666.96
2018,9,27,11,45,737.5,177.0,1.55,25.85,746.0,884.65,644.12
2018,9,27,12,0,676.0,205.0,1.6,26.2,729.0,843.0,616.92
2018,9,27,12,15,712.0,188.0,1.65,26.3,737.5,838.96,615.06
2018,9,27,12,30,748.0,171.0,1.7,26.4,746.0,830.49,609.97
2018,9,27,12,45,804.5,142.5,1.75,26.5,751.5,819.85,603.57
2018,9,27,13,0,861.0,114.0,1.8,26.6,757.0,802.22,592.58
2018,9,27,13,15,773.0,146.5,1.85,26.5,712.5,739.97,551.86
2018,9,27,13,30,685.0,179.0,1.9,26.4,668.0,677.97,508.06
2018,9,27,13,45,655.0,181.5,2.0,26.35,634.5,627.74,473.03
2018,9,27,14,0,625.0,184.0,2.1,26.3,601.0,578.13,437.44
2018,9,27,14,15,639.0,167.0,2.2,26.0,574.5,536.42,407.58
2018,9,27,14,30,653.0,150.0,2.3,25.7,548.0,491.99,374.45
2018,9,27,14,45,615.5,149.0,2.4,25.45,504.0,435.59,330.94
2018,9,27,15,0,578.0,148.0,2.5,25.2,460.0,381.98,288.46
2018,9,27,15,15,553.5,140.0,2.5,25.2,418.0,329.82,245.63
2018,9,27,15,30,529.0,132.0,2.5,25.2,376.0,278.34,202.61
2018,9,27,15,45,449.5,129.0,2.7,24.05,320.5,221.58,157.81
2018,9,27,16,0,370.0,126.0,2.9,22.9,265.0,173.76,120.96
2018,9,27,16,15,219.5,93.0,2.95,22.1,172.0,104.88,71.59
2018,9,27,16,30,69.0,60.0,3.0,21.3,79.0,56.61,39.34
2018,9,27,16,45,34.5,35.5,3.05,20.45,45.0,31.48,21.87
2018,9,27,17,0,0.0,11.0,3.1,19.6,11.0,10.18,3.2
2018,9,27,17,15,2.5,9.5,3.1,18.85,9.5,8.8,1.85
2018,9,27,17,30,5.0,8.0,3.1,18.1,8.0,7.51,0.0
2018,9,27,17,45,2.5,4.0,3.1,17.4,4.0,3.81,0.0
2018,9,27,18,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,27,18,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.0,13.5,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.0,13.6,3.0,0.0,0.0
2018,9,28,6,15,6.0,10.5,2.1,13.85,10.5,12.13,0.0
2018,9,28,6,30,0.0,18.0,2.2,14.1,18.0,16.7,6.74
2018,9,28,6,45,0.0,31.0,2.25,14.35,31.0,28.79,18.29
2018,9,28,7,0,0.0,44.0,2.3,14.6,44.0,41.21,29.24
2018,9,28,7,15,1.0,46.5,2.3,14.9,47.0,43.78,31.71
2018,9,28,7,30,2.0,49.0,2.3,15.2,50.0,46.76,34.36
2018,9,28,7,45,1.0,47.5,2.25,15.45,48.0,44.79,32.63
2018,9,28,8,0,0.0,46.0,2.2,15.7,46.0,42.73,30.77
2018,9,28,8,15,8.0,90.5,2.25,16.1,94.0,91.19,71.61
2018,9,28,8,30,16.0,135.0,2.3,16.5,142.0,143.27,114.52
2018,9,28,8,45,24.0,169.0,2.3,16.9,181.0,195.18,156.36
