Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,9,0,32.0,203.0,2.3,17.3,220.0,239.82,191.5
2018,9,28,9,15,69.0,227.5,2.35,17.75,268.5,298.87,238.47
2018,9,28,9,30,106.0,252.0,2.4,18.2,317.0,373.04,295.93
2018,9,28,9,45,126.5,274.5,2.45,18.65,356.0,417.34,328.88
2018,9,28,10,0,147.0,297.0,2.5,19.1,395.0,461.54,361.37
2018,9,28,10,15,220.0,295.5,2.6,19.4,449.0,527.06,411.56
2018,9,28,10,30,293.0,294.0,2.7,19.7,503.0,607.23,471.13
2018,9,28,10,45,497.0,235.5,2.8,20.05,601.0,747.23,576.13
2018,9,28,11,0,701.0,177.0,2.9,20.4,699.0,877.91,668.52
2018,9,28,11,15,799.5,139.0,2.95,20.55,743.5,917.23,693.84
2018,9,28,11,30,898.0,101.0,3.0,20.7,788.0,949.62,715.13
2018,9,28,11,45,899.0,101.0,3.1,20.9,791.5,936.77,706.14
2018,9,28,12,0,900.0,101.0,3.2,21.1,795.0,920.34,695.17
2018,9,28,12,15,898.0,102.0,3.2,21.1,791.0,898.83,680.67
2018,9,28,12,30,896.0,103.0,3.2,21.1,787.0,874.0,663.96
2018,9,28,12,45,891.5,102.5,3.25,21.15,774.0,842.34,642.72
2018,9,28,13,0,887.0,102.0,3.3,21.2,761.0,807.81,619.4
2018,9,28,13,15,881.5,101.0,3.35,21.15,741.0,769.31,593.35
2018,9,28,13,30,876.0,100.0,3.4,21.1,721.0,728.36,565.32
2018,9,28,13,45,868.5,98.5,3.45,21.05,694.0,683.32,532.8
2018,9,28,14,0,861.0,97.0,3.5,21.0,667.0,636.42,497.31
2018,9,28,14,15,850.5,95.0,3.55,20.8,633.5,585.66,458.23
2018,9,28,14,30,840.0,93.0,3.6,20.6,600.0,533.54,416.91
2018,9,28,14,45,825.0,90.0,3.65,20.35,560.0,477.16,371.07
2018,9,28,15,0,810.0,87.0,3.7,20.1,520.0,420.71,323.69
2018,9,28,15,15,788.0,83.5,3.7,20.1,475.0,361.52,272.5
2018,9,28,15,30,766.0,80.0,3.7,20.1,430.0,303.64,221.31
2018,9,28,15,45,738.0,75.5,3.7,19.3,382.0,245.0,169.89
2018,9,28,16,0,710.0,71.0,3.7,18.5,334.0,188.99,121.39
2018,9,28,16,15,669.5,65.5,3.65,18.0,284.0,130.45,74.62
2018,9,28,16,30,629.0,60.0,3.6,17.5,234.0,79.31,41.68
2018,9,28,16,45,564.0,53.5,3.5,16.95,185.0,38.8,28.64
2018,9,28,17,0,499.0,47.0,3.4,16.4,136.0,35.58,25.55
2018,9,28,17,15,391.0,37.5,3.25,15.95,93.0,29.47,19.6
2018,9,28,17,30,283.0,28.0,3.1,15.5,50.0,23.13,10.38
2018,9,28,17,45,151.5,15.5,2.9,15.0,26.0,14.77,0.0
2018,9,28,18,0,20.0,3.0,2.7,14.5,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,2.6,14.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,5,45,14.5,2.5,1.4,12.85,2.0,0.0,0.0
2018,9,29,6,0,29.0,5.0,1.4,13.0,4.0,0.0,0.0
2018,9,29,6,15,92.5,17.0,1.65,13.7,23.0,48.87,0.0
2018,9,29,6,30,156.0,29.0,1.9,14.4,42.0,119.9,79.5
2018,9,29,6,45,284.5,41.0,2.15,15.1,85.5,200.82,157.92
2018,9,29,7,0,413.0,53.0,2.4,15.8,129.0,298.4,242.01
2018,9,29,7,15,489.0,60.0,2.35,16.3,178.0,371.05,304.25
2018,9,29,7,30,565.0,67.0,2.3,16.8,227.0,449.76,369.07
2018,9,29,7,45,512.5,89.0,2.25,17.25,255.5,466.78,382.0
2018,9,29,8,0,460.0,111.0,2.2,17.7,284.0,472.66,385.32
2018,9,29,8,15,412.5,139.5,2.15,18.15,310.0,488.9,395.56
2018,9,29,8,30,365.0,168.0,2.1,18.6,336.0,486.15,390.91
2018,9,29,8,45,416.0,171.5,2.0,19.05,381.0,556.08,442.56
2018,9,29,9,0,467.0,175.0,1.9,19.5,426.0,614.36,483.88
2018,9,29,9,15,449.5,183.5,1.95,19.85,440.0,619.96,485.76
2018,9,29,9,30,432.0,192.0,2.0,20.2,454.0,622.84,486.06
2018,9,29,9,45,366.5,212.5,2.0,20.6,443.5,593.16,461.14
2018,9,29,10,0,301.0,233.0,2.0,21.0,433.0,544.45,422.86
2018,9,29,10,15,206.5,255.0,2.1,21.25,394.5,482.44,374.09
2018,9,29,10,30,112.0,277.0,2.2,21.5,356.0,403.58,312.17
2018,9,29,10,45,174.0,292.5,2.25,21.8,419.5,477.33,368.49
2018,9,29,11,0,236.0,308.0,2.3,22.1,483.0,563.51,431.56
2018,9,29,11,15,127.0,268.5,2.4,22.25,363.0,401.58,309.56
2018,9,29,11,30,18.0,229.0,2.5,22.4,243.0,235.76,180.8
2018,9,29,11,45,14.0,207.5,2.55,22.55,218.5,210.18,161.26
2018,9,29,12,0,10.0,186.0,2.6,22.7,194.0,185.03,141.58
2018,9,29,12,15,232.0,186.5,2.7,22.75,363.0,399.94,313.63
2018,9,29,12,30,454.0,187.0,2.8,22.8,532.0,589.93,457.67
2018,9,29,12,45,640.5,154.5,2.85,22.9,632.0,696.44,536.01
2018,9,29,13,0,827.0,122.0,2.9,23.0,732.0,782.92,596.85
2018,9,29,13,15,588.5,192.0,2.95,22.95,620.0,645.25,496.13
2018,9,29,13,30,350.0,262.0,3.0,22.9,508.0,509.73,393.49
2018,9,29,13,45,318.5,269.0,3.05,22.85,486.5,477.41,369.43
2018,9,29,14,0,287.0,276.0,3.1,22.8,465.0,446.6,345.76
2018,9,29,14,15,458.0,213.5,3.15,22.6,496.5,471.0,366.01
2018,9,29,14,30,629.0,151.0,3.2,22.4,528.0,476.22,369.75
2018,9,29,14,45,701.0,121.0,3.25,22.25,514.5,444.94,343.56
2018,9,29,15,0,773.0,91.0,3.3,22.1,501.0,406.57,310.1
2018,9,29,15,15,771.0,84.0,3.3,22.1,462.5,353.26,263.67
2018,9,29,15,30,769.0,77.0,3.3,22.1,424.0,299.06,215.39
2018,9,29,15,45,721.0,75.5,3.3,21.45,371.5,238.42,163.39
2018,9,29,16,0,673.0,74.0,3.3,20.8,319.0,179.89,114.25
2018,9,29,16,15,639.5,67.5,3.2,20.35,272.0,126.4,72.02
2018,9,29,16,30,606.0,61.0,3.1,19.9,225.0,76.75,40.64
2018,9,29,16,45,534.5,54.0,3.05,19.45,176.0,39.43,28.85
2018,9,29,17,0,463.0,47.0,3.0,19.0,127.0,35.81,25.4
2018,9,29,17,15,364.0,37.0,2.8,18.45,86.5,29.26,19.08
2018,9,29,17,30,265.0,27.0,2.6,17.9,46.0,22.44,8.26
2018,9,29,17,45,141.5,15.0,2.4,17.3,24.0,14.3,0.0
2018,9,29,18,0,18.0,3.0,2.2,16.7,2.0,0.0,0.0
2018,9,29,18,15,9.0,1.5,2.1,16.4,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.5,0.55,15.2,1.5,0.0,0.0
2018,9,30,6,0,16.0,3.0,0.5,15.3,3.0,0.0,0.0
2018,9,30,6,15,132.0,17.0,0.5,15.6,27.0,62.72,0.0
2018,9,30,6,30,248.0,31.0,0.5,15.9,51.0,157.73,101.31
2018,9,30,6,45,354.0,41.5,0.5,16.25,93.5,235.15,182.01
2018,9,30,7,0,460.0,52.0,0.5,16.6,136.0,321.11,255.24
2018,9,30,7,15,530.0,59.0,0.5,17.15,185.0,392.6,314.38
2018,9,30,7,30,600.0,66.0,0.5,17.7,234.0,469.45,375.0
2018,9,30,7,45,647.5,71.0,0.5,18.2,284.0,533.84,423.59
2018,9,30,8,0,695.0,76.0,0.5,18.7,334.0,600.46,471.68
2018,9,30,8,15,726.5,79.5,0.45,19.25,382.0,651.6,504.59
2018,9,30,8,30,758.0,83.0,0.4,19.8,430.0,706.36,538.9
2018,9,30,8,45,780.5,86.0,0.4,20.3,474.5,752.68,567.15
2018,9,30,9,0,803.0,89.0,0.4,20.8,519.0,797.52,593.81
2018,9,30,9,15,798.5,97.5,0.4,21.2,552.0,823.71,607.95
2018,9,30,9,30,794.0,106.0,0.4,21.6,585.0,846.44,619.99
2018,9,30,9,45,799.5,111.5,0.45,22.0,616.5,871.28,634.34
2018,9,30,10,0,805.0,117.0,0.5,22.4,648.0,892.95,646.63
2018,9,30,10,15,733.5,150.0,0.6,22.7,648.5,875.85,635.56
2018,9,30,10,30,662.0,183.0,0.7,23.0,649.0,848.72,618.59
2018,9,30,10,45,650.5,194.0,0.85,23.25,662.5,849.33,620.58
2018,9,30,11,0,639.0,205.0,1.0,23.5,676.0,846.82,620.11
2018,9,30,11,15,760.0,157.0,1.15,23.7,726.0,900.83,656.51
2018,9,30,11,30,881.0,109.0,1.3,23.9,776.0,938.16,681.24
2018,9,30,11,45,691.5,179.5,1.4,24.1,704.5,839.95,617.6
2018,9,30,12,0,502.0,250.0,1.5,24.3,633.0,725.83,539.33
2018,9,30,12,15,389.0,295.5,1.55,24.3,591.0,660.22,492.55
2018,9,30,12,30,276.0,341.0,1.6,24.3,549.0,589.2,440.8
2018,9,30,12,45,266.0,341.0,1.65,24.25,539.0,568.98,427.2
2018,9,30,13,0,256.0,341.0,1.7,24.2,529.0,548.32,412.78
2018,9,30,13,15,273.5,327.0,1.8,23.95,522.5,533.87,403.95
2018,9,30,13,30,291.0,313.0,1.9,23.7,516.0,517.47,393.42
2018,9,30,13,45,320.5,291.5,1.95,23.4,507.0,499.65,381.72
2018,9,30,14,0,350.0,270.0,2.0,23.1,498.0,478.77,367.32
2018,9,30,14,15,419.0,234.0,2.05,22.85,493.0,466.68,359.16
2018,9,30,14,30,488.0,198.0,2.1,22.6,488.0,443.5,341.71
2018,9,30,14,45,406.0,201.5,2.15,22.3,431.5,379.13,291.94
2018,9,30,15,0,324.0,205.0,2.2,22.0,375.0,321.49,247.07
2018,9,30,15,15,222.0,186.5,2.2,22.0,298.5,247.51,189.55
2018,9,30,15,30,120.0,168.0,2.2,22.0,222.0,186.09,142.38
2018,9,30,15,45,66.0,133.5,2.35,21.55,162.5,135.6,103.43
2018,9,30,16,0,12.0,99.0,2.5,21.1,103.0,92.68,70.75
2018,9,30,16,15,6.0,79.0,2.45,20.7,81.0,73.2,55.17
2018,9,30,16,30,0.0,59.0,2.4,20.3,59.0,54.65,40.08
2018,9,30,16,45,0.0,46.0,2.35,19.95,46.0,42.75,31.66
2018,9,30,17,0,0.0,33.0,2.3,19.6,33.0,30.64,20.84
2018,9,30,17,15,7.0,23.0,2.15,19.15,23.5,21.6,12.47
2018,9,30,17,30,14.0,13.0,2.0,18.7,14.0,11.88,0.55
2018,9,30,17,45,14.0,8.0,1.8,18.3,8.0,7.63,0.0
2018,9,30,18,0,14.0,3.0,1.6,17.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.5,1.5,17.7,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.9,14.75,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.9,14.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,15.1,8.5,8.1,0.0
2018,10,1,6,30,0.0,16.0,0.9,15.4,16.0,14.84,4.38
2018,10,1,6,45,0.0,31.0,0.9,15.65,31.0,28.81,18.07
2018,10,1,7,0,0.0,46.0,0.9,15.9,46.0,43.9,31.27
2018,10,1,7,15,0.5,65.5,0.9,16.5,65.5,64.21,48.64
2018,10,1,7,30,1.0,85.0,0.9,17.1,85.0,84.34,65.54
2018,10,1,7,45,2.5,99.0,0.9,17.7,99.5,98.76,77.39
2018,10,1,8,0,4.0,113.0,0.9,18.3,114.0,113.37,89.13
2018,10,1,8,15,3.5,122.0,0.95,19.0,123.0,121.22,95.04
2018,10,1,8,30,3.0,131.0,1.0,19.7,132.0,129.21,100.94
2018,10,1,8,45,17.0,166.0,1.05,20.45,174.5,176.84,138.94
2018,10,1,9,0,31.0,201.0,1.1,21.2,217.0,237.36,185.9
2018,10,1,9,15,35.0,211.0,1.1,21.65,230.5,250.82,195.37
2018,10,1,9,30,39.0,221.0,1.1,22.1,244.0,264.46,205.11
2018,10,1,9,45,29.5,214.5,1.15,22.6,232.5,247.43,190.96
2018,10,1,10,0,20.0,208.0,1.2,23.1,221.0,219.96,168.99
2018,10,1,10,15,38.0,252.5,1.2,23.5,278.5,295.1,226.14
2018,10,1,10,30,56.0,297.0,1.2,23.9,336.0,359.93,273.67
2018,10,1,10,45,62.5,304.5,1.2,24.3,349.5,372.36,281.85
2018,10,1,11,0,69.0,312.0,1.2,24.7,363.0,384.51,290.11
2018,10,1,11,15,56.0,298.0,1.25,24.9,339.5,354.83,267.7
2018,10,1,11,30,43.0,284.0,1.3,25.1,316.0,325.64,245.78
2018,10,1,11,45,23.5,223.0,1.4,25.25,240.5,242.27,183.25
2018,10,1,12,0,4.0,162.0,1.5,25.4,165.0,156.41,117.41
2018,10,1,12,15,3.5,162.5,1.65,25.4,165.0,156.21,117.51
2018,10,1,12,30,3.0,163.0,1.8,25.4,165.0,156.01,117.42
2018,10,1,12,45,13.0,208.0,1.9,25.4,217.5,207.14,157.15
2018,10,1,13,0,23.0,253.0,2.0,25.4,270.0,257.59,195.75
2018,10,1,13,15,51.5,275.5,2.1,25.3,312.0,304.79,232.19
2018,10,1,13,30,80.0,298.0,2.2,25.2,354.0,343.09,261.59
2018,10,1,13,45,136.5,292.5,2.25,25.1,383.0,374.12,285.97
2018,10,1,14,0,193.0,287.0,2.3,25.0,412.0,394.11,301.71
2018,10,1,14,15,140.0,264.5,2.3,24.75,352.5,330.7,253.74
2018,10,1,14,30,87.0,242.0,2.3,24.5,293.0,270.46,207.97
2018,10,1,14,45,123.0,231.5,2.25,24.25,298.5,272.07,209.5
2018,10,1,15,0,159.0,221.0,2.2,24.0,304.0,267.35,205.34
2018,10,1,15,15,267.5,187.0,2.2,24.0,311.5,262.98,199.41
2018,10,1,15,30,376.0,153.0,2.2,24.0,319.0,245.33,180.98
2018,10,1,15,45,484.5,117.0,2.1,23.35,305.0,212.93,149.32
2018,10,1,16,0,593.0,81.0,2.0,22.7,291.0,167.96,106.63
2018,10,1,16,15,559.0,72.0,1.9,22.25,245.5,117.29,67.69
2018,10,1,16,30,525.0,63.0,1.8,21.8,200.0,70.65,39.11
2018,10,1,16,45,474.5,53.5,1.75,21.4,156.5,39.43,28.56
2018,10,1,17,0,424.0,44.0,1.7,21.0,113.0,33.61,23.19
2018,10,1,17,15,295.5,33.0,1.55,20.5,72.5,25.98,15.87
2018,10,1,17,30,167.0,22.0,1.4,20.0,32.0,17.37,0.97
2018,10,1,17,45,83.5,11.0,1.25,19.55,16.0,10.48,0.0
2018,10,1,18,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.6,17.0,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,0.6,17.0,1.0,0.0,0.0
2018,10,2,6,15,6.0,7.0,0.6,17.2,7.5,8.78,0.0
2018,10,2,6,30,8.0,13.0,0.6,17.4,14.0,15.45,4.2
2018,10,2,6,45,15.0,25.0,0.65,17.55,27.5,30.75,19.48
2018,10,2,7,0,22.0,37.0,0.7,17.7,41.0,47.61,34.32
2018,10,2,7,15,49.5,61.0,0.7,18.15,73.5,98.72,77.67
2018,10,2,7,30,77.0,85.0,0.7,18.6,106.0,145.66,117.01
2018,10,2,7,45,153.0,112.5,0.75,19.05,165.0,230.81,187.17
2018,10,2,8,0,229.0,140.0,0.8,19.5,224.0,333.19,268.21
2018,10,2,8,15,201.0,163.5,0.85,20.1,244.5,336.1,268.42
2018,10,2,8,30,173.0,187.0,0.9,20.7,265.0,347.43,275.27
2018,10,2,8,45,375.0,163.0,1.0,21.3,354.5,511.55,401.84
2018,10,2,9,0,577.0,139.0,1.1,21.9,444.0,668.7,516.0
2018,10,2,9,15,480.0,162.5,1.2,22.45,429.0,619.75,476.82
2018,10,2,9,30,383.0,186.0,1.3,23.0,414.0,570.57,438.82
2018,10,2,9,45,474.5,178.0,1.4,23.5,476.5,649.26,496.07
2018,10,2,10,0,566.0,170.0,1.5,24.0,539.0,735.96,556.02
2018,10,2,10,15,599.0,176.0,1.55,24.4,580.5,777.42,582.15
2018,10,2,10,30,632.0,182.0,1.6,24.8,622.0,816.7,606.97
2018,10,2,10,45,761.5,134.0,1.6,25.2,679.0,878.44,645.83
2018,10,2,11,0,891.0,86.0,1.6,25.6,736.0,934.07,679.7
2018,10,2,11,15,707.0,170.5,1.6,25.8,691.0,863.0,631.86
2018,10,2,11,30,523.0,255.0,1.6,26.0,646.0,770.56,567.44
2018,10,2,11,45,343.5,263.0,1.6,26.25,520.5,594.44,444.05
2018,10,2,12,0,164.0,271.0,1.6,26.5,395.0,424.94,320.09
2018,10,2,12,15,308.0,247.0,1.6,26.6,477.5,527.61,398.34
2018,10,2,12,30,452.0,223.0,1.6,26.7,560.0,622.36,466.81
2018,10,2,12,45,442.0,246.5,1.55,26.75,571.5,621.62,464.12
2018,10,2,13,0,432.0,270.0,1.5,26.8,583.0,618.92,460.9
2018,10,2,13,15,515.5,237.5,1.55,26.75,600.5,628.36,469.44
2018,10,2,13,30,599.0,205.0,1.6,26.7,618.0,632.9,473.99
2018,10,2,13,45,448.0,235.5,1.65,26.65,537.5,531.96,400.51
2018,10,2,14,0,297.0,266.0,1.7,26.6,457.0,440.64,333.12
2018,10,2,14,15,236.5,261.5,1.85,26.35,408.5,384.53,292.15
2018,10,2,14,30,176.0,257.0,2.0,26.1,360.0,331.49,252.61
2018,10,2,14,45,159.5,228.0,2.1,25.85,316.5,285.15,217.79
2018,10,2,15,0,143.0,199.0,2.2,25.6,273.0,240.9,183.88
2018,10,2,15,15,213.0,181.0,2.2,25.6,279.5,238.08,179.91
2018,10,2,15,30,283.0,163.0,2.2,25.6,286.0,226.56,167.65
2018,10,2,15,45,264.0,144.5,2.45,24.8,249.0,186.25,135.25
2018,10,2,16,0,245.0,126.0,2.7,24.0,212.0,148.26,104.95
2018,10,2,16,15,236.0,108.0,2.75,23.4,180.0,114.15,78.4
2018,10,2,16,30,227.0,90.0,2.8,22.8,148.0,81.31,55.85
2018,10,2,16,45,199.0,72.5,2.85,22.2,115.0,57.03,43.51
2018,10,2,17,0,171.0,55.0,2.9,21.6,82.0,44.04,31.91
2018,10,2,17,15,112.0,38.0,2.85,21.0,53.0,30.95,19.65
2018,10,2,17,30,53.0,21.0,2.8,20.4,24.0,17.47,0.0
2018,10,2,17,45,26.5,10.5,2.75,19.85,12.0,10.01,0.0
2018,10,2,18,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,5,45,5.0,0.5,0.55,17.2,0.5,0.0,0.0
2018,10,3,6,0,10.0,1.0,0.5,17.3,1.0,0.0,0.0
2018,10,3,6,15,24.5,4.0,0.55,17.5,5.5,12.39,0.0
2018,10,3,6,30,39.0,7.0,0.6,17.7,10.0,31.01,12.77
2018,10,3,6,45,52.5,10.5,0.65,17.95,17.5,44.55,30.61
2018,10,3,7,0,66.0,14.0,0.7,18.2,25.0,58.02,43.26
2018,10,3,7,15,33.0,14.5,0.8,18.45,20.0,37.06,26.12
2018,10,3,7,30,0.0,15.0,0.9,18.7,15.0,13.9,6.12
2018,10,3,7,45,0.0,35.0,1.05,18.95,35.0,32.49,21.83
2018,10,3,8,0,0.0,55.0,1.2,19.2,55.0,51.12,37.37
2018,10,3,8,15,28.5,103.5,1.3,19.55,116.0,126.11,99.97
2018,10,3,8,30,57.0,152.0,1.4,19.9,177.0,203.38,162.53
2018,10,3,8,45,51.0,165.0,1.55,20.25,189.5,213.28,169.38
2018,10,3,9,0,45.0,178.0,1.7,20.6,202.0,222.69,175.98
2018,10,3,9,15,39.0,200.5,1.75,20.95,222.5,242.53,190.55
2018,10,3,9,30,33.0,223.0,1.8,21.3,243.0,261.84,204.49
2018,10,3,9,45,64.5,245.0,1.85,21.7,286.0,313.83,244.76
2018,10,3,10,0,96.0,267.0,1.9,22.1,329.0,366.44,284.6
2018,10,3,10,15,212.0,280.5,1.9,22.45,425.0,501.54,387.03
2018,10,3,10,30,328.0,294.0,1.9,22.8,521.0,637.65,485.27
2018,10,3,10,45,254.0,311.5,1.95,23.2,490.0,586.25,444.57
2018,10,3,11,0,180.0,329.0,2.0,23.6,459.0,520.0,394.52
2018,10,3,11,15,111.5,276.5,2.05,23.7,357.5,395.37,302.35
2018,10,3,11,30,43.0,224.0,2.1,23.8,256.0,262.49,201.11
2018,10,3,11,45,33.5,215.0,2.15,23.9,240.0,243.06,186.28
2018,10,3,12,0,24.0,206.0,2.2,24.0,224.0,223.98,171.31
2018,10,3,12,15,82.5,254.0,2.3,23.8,315.0,331.21,254.89
2018,10,3,12,30,141.0,302.0,2.4,23.6,406.0,425.31,326.27
2018,10,3,12,45,214.0,305.5,2.45,23.45,460.5,480.67,368.66
2018,10,3,13,0,287.0,309.0,2.5,23.3,515.0,538.02,411.84
2018,10,3,13,15,158.5,253.0,2.5,23.1,366.5,367.23,283.71
2018,10,3,13,30,30.0,197.0,2.5,22.9,218.0,209.48,161.25
2018,10,3,13,45,15.5,156.5,2.55,22.65,167.5,156.48,120.15
2018,10,3,14,0,1.0,116.0,2.6,22.4,117.0,108.83,82.4
2018,10,3,14,15,5.5,139.0,2.55,22.25,142.5,132.64,101.76
2018,10,3,14,30,10.0,162.0,2.5,22.1,168.0,155.71,120.37
2018,10,3,14,45,293.5,130.0,2.5,21.95,280.0,258.09,201.31
2018,10,3,15,0,577.0,98.0,2.5,21.8,392.0,323.27,247.26
2018,10,3,15,15,509.0,113.5,2.5,21.8,355.5,279.15,209.48
2018,10,3,15,30,441.0,129.0,2.5,21.8,319.0,239.98,176.45
2018,10,3,15,45,432.0,112.0,2.35,21.55,279.5,193.62,136.66
2018,10,3,16,0,423.0,95.0,2.2,21.3,240.0,148.26,98.39
2018,10,3,16,15,478.0,77.5,2.1,21.05,216.5,110.31,66.12
2018,10,3,16,30,533.0,60.0,2.0,20.8,193.0,64.77,35.88
2018,10,3,16,45,457.5,51.0,1.85,20.55,146.5,37.78,27.17
2018,10,3,17,0,382.0,42.0,1.7,20.3,100.0,32.29,22.01
2018,10,3,17,15,275.5,31.5,1.5,19.8,65.0,25.1,14.74
2018,10,3,17,30,169.0,21.0,1.3,19.3,30.0,16.7,0.0
2018,10,3,17,45,84.5,10.5,1.15,18.8,15.0,10.01,0.0
2018,10,3,18,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.15,15.6,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.2,15.7,2.0,0.0,0.0
2018,10,4,6,15,121.5,14.5,1.4,15.95,22.0,56.24,0.0
2018,10,4,6,30,228.0,26.0,1.6,16.2,42.0,140.33,69.9
2018,10,4,6,45,353.5,35.5,1.75,16.45,84.0,227.45,175.09
2018,10,4,7,0,479.0,45.0,1.9,16.7,126.0,321.1,257.25
2018,10,4,7,15,434.0,59.0,2.0,16.95,151.5,336.59,274.26
2018,10,4,7,30,389.0,73.0,2.1,17.2,177.0,342.08,281.17
2018,10,4,7,45,267.0,108.0,2.15,17.4,186.0,310.44,255.18
2018,10,4,8,0,145.0,143.0,2.2,17.6,195.0,267.34,218.23
2018,10,4,8,15,154.5,164.0,2.25,17.95,226.5,302.73,246.36
2018,10,4,8,30,164.0,185.0,2.3,18.3,258.0,338.22,273.68
2018,10,4,8,45,163.5,203.5,2.35,18.65,282.5,362.57,291.55
2018,10,4,9,0,163.0,222.0,2.4,19.0,307.0,386.24,308.65
2018,10,4,9,15,211.0,238.0,2.45,19.3,356.5,447.82,355.95
2018,10,4,9,30,259.0,254.0,2.5,19.6,406.0,524.87,413.43
2018,10,4,9,45,176.5,234.5,2.6,19.85,341.0,416.03,328.62
2018,10,4,10,0,94.0,215.0,2.7,20.1,276.0,319.09,251.7
2018,10,4,10,15,89.5,259.5,2.75,20.25,319.5,350.84,275.47
2018,10,4,10,30,85.0,304.0,2.8,20.4,363.0,395.26,308.04
2018,10,4,10,45,131.5,317.5,2.85,20.55,411.0,465.04,361.15
2018,10,4,11,0,178.0,331.0,2.9,20.7,459.0,520.21,402.54
2018,10,4,11,15,131.0,305.0,3.0,20.75,400.0,444.4,344.72
2018,10,4,11,30,84.0,279.0,3.1,20.8,341.0,357.83,278.43
2018,10,4,11,45,70.0,287.0,3.15,20.9,339.0,351.01,272.78
2018,10,4,12,0,56.0,295.0,3.2,21.0,337.0,344.25,266.95
2018,10,4,12,15,169.5,312.0,3.3,21.0,437.0,466.14,362.42
2018,10,4,12,30,283.0,329.0,3.4,21.0,537.0,580.07,448.75
2018,10,4,12,45,493.5,246.0,3.45,21.05,601.5,659.76,511.82
2018,10,4,13,0,704.0,163.0,3.5,21.1,666.0,720.36,559.77
2018,10,4,13,15,767.5,133.5,3.55,20.95,667.5,706.23,550.59
2018,10,4,13,30,831.0,104.0,3.6,20.8,669.0,687.14,537.71
2018,10,4,13,45,823.0,102.0,3.6,20.7,642.5,642.36,503.85
2018,10,4,14,0,815.0,100.0,3.6,20.6,616.0,595.93,468.09
2018,10,4,14,15,804.5,97.0,3.6,20.4,583.0,545.72,428.69
2018,10,4,14,30,794.0,94.0,3.6,20.2,550.0,494.59,387.42
2018,10,4,14,45,779.0,91.0,3.55,20.05,511.5,440.79,342.67
2018,10,4,15,0,764.0,88.0,3.5,19.9,473.0,387.05,296.69
2018,10,4,15,15,739.0,84.0,3.5,19.9,428.5,329.33,246.46
2018,10,4,15,30,714.0,80.0,3.5,19.9,384.0,273.4,196.9
2018,10,4,15,45,684.0,75.5,3.4,19.4,338.0,215.46,146.23
2018,10,4,16,0,654.0,71.0,3.3,18.9,292.0,162.65,101.27
2018,10,4,16,15,610.5,64.0,3.2,18.55,244.0,109.53,61.0
2018,10,4,16,30,567.0,57.0,3.1,18.2,196.0,61.54,33.75
2018,10,4,16,45,493.0,49.5,3.0,17.8,150.0,36.81,26.61
2018,10,4,17,0,419.0,42.0,2.9,17.4,104.0,32.63,22.52
2018,10,4,17,15,287.0,31.0,2.8,17.0,65.5,24.91,14.45
2018,10,4,17,30,155.0,20.0,2.7,16.6,27.0,15.95,0.0
2018,10,4,17,45,77.5,10.0,2.6,16.15,13.5,9.53,0.0
2018,10,4,18,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.4,12.1,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,10,5,6,15,145.0,14.5,1.55,12.8,23.0,64.34,0.0
2018,10,5,6,30,273.0,26.0,1.7,13.4,44.0,156.99,70.16
2018,10,5,6,45,398.5,34.0,1.85,14.0,86.5,246.03,190.36
2018,10,5,7,0,524.0,42.0,2.0,14.6,129.0,339.89,273.93
2018,10,5,7,15,592.0,47.5,1.95,15.0,178.0,410.32,335.34
2018,10,5,7,30,660.0,53.0,1.9,15.4,227.0,482.66,395.71
2018,10,5,7,45,703.0,57.5,1.8,15.75,277.0,545.76,445.88
2018,10,5,8,0,746.0,62.0,1.7,16.1,327.0,610.44,494.18
2018,10,5,8,15,775.5,64.5,1.65,16.55,374.5,663.84,531.19
2018,10,5,8,30,805.0,67.0,1.6,17.0,422.0,716.83,566.69
2018,10,5,8,45,825.5,70.0,1.55,17.4,466.0,762.46,595.95
2018,10,5,9,0,846.0,73.0,1.5,17.8,510.0,799.46,618.45
2018,10,5,9,15,828.0,84.0,1.55,18.3,539.0,825.22,633.73
2018,10,5,9,30,810.0,95.0,1.6,18.8,568.0,839.7,641.28
2018,10,5,9,45,720.5,133.5,1.6,19.3,572.0,822.55,626.8
2018,10,5,10,0,631.0,172.0,1.6,19.8,576.0,793.63,604.76
2018,10,5,10,15,767.0,128.5,1.6,20.35,639.5,869.01,654.14
2018,10,5,10,30,903.0,85.0,1.6,20.9,703.0,939.96,698.16
2018,10,5,10,45,906.5,86.0,1.6,21.4,721.0,944.81,698.35
2018,10,5,11,0,910.0,87.0,1.6,21.9,739.0,945.94,697.05
2018,10,5,11,15,911.0,88.5,1.6,22.2,749.5,941.58,692.91
2018,10,5,11,30,912.0,90.0,1.6,22.5,760.0,933.5,686.56
2018,10,5,11,45,888.5,100.5,1.6,22.8,755.5,909.77,670.17
2018,10,5,12,0,865.0,111.0,1.6,23.1,751.0,882.94,651.98
2018,10,5,12,15,717.5,172.5,1.7,23.15,701.0,811.38,605.58
2018,10,5,12,30,570.0,234.0,1.8,23.2,651.0,727.44,547.01
2018,10,5,12,45,637.0,200.5,1.85,23.25,659.0,729.75,551.07
2018,10,5,13,0,704.0,167.0,1.9,23.3,667.0,722.31,547.45
2018,10,5,13,15,790.0,129.0,2.1,23.35,674.5,715.59,545.4
2018,10,5,13,30,876.0,91.0,2.3,23.4,682.0,699.7,536.2
2018,10,5,13,45,872.5,87.5,2.45,23.4,655.5,655.16,504.07
2018,10,5,14,0,869.0,84.0,2.6,23.4,629.0,608.47,469.48
2018,10,5,14,15,855.5,82.0,2.7,23.2,594.0,555.83,429.4
2018,10,5,14,30,842.0,80.0,2.8,23.0,559.0,502.39,387.34
2018,10,5,14,45,824.0,78.5,2.9,22.8,519.0,445.99,341.57
2018,10,5,15,0,806.0,77.0,3.0,22.6,479.0,390.25,294.75
2018,10,5,15,15,782.5,73.5,3.0,22.6,434.0,331.33,243.9
2018,10,5,15,30,759.0,70.0,3.0,22.6,389.0,273.94,193.41
2018,10,5,15,45,719.5,67.0,3.1,22.0,340.0,215.38,143.04
2018,10,5,16,0,680.0,64.0,3.2,21.4,291.0,160.85,97.63
2018,10,5,16,15,634.5,59.0,3.15,20.9,243.0,105.36,56.33
2018,10,5,16,30,589.0,54.0,3.1,20.4,195.0,57.73,30.84
2018,10,5,16,45,507.5,46.5,3.0,19.85,147.5,34.48,24.32
2018,10,5,17,0,426.0,39.0,2.9,19.3,100.0,30.15,20.13
2018,10,5,17,15,291.5,28.5,2.9,18.75,62.5,22.78,12.2
2018,10,5,17,30,157.0,18.0,2.9,18.2,25.0,17.16,0.0
2018,10,5,17,45,78.5,9.0,2.85,17.65,12.5,8.58,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,6,6,15,111.0,11.5,1.8,14.05,18.5,49.53,0.0
2018,10,6,6,30,222.0,23.0,2.0,14.6,37.0,132.88,48.43
2018,10,6,6,45,375.5,31.0,2.2,15.15,81.0,231.79,177.96
2018,10,6,7,0,529.0,39.0,2.4,15.7,125.0,338.12,271.66
2018,10,6,7,15,599.0,44.0,2.5,16.25,174.0,405.53,331.07
2018,10,6,7,30,669.0,49.0,2.6,16.8,223.0,482.38,395.47
2018,10,6,7,45,715.0,52.0,2.65,17.4,273.0,545.68,446.48
2018,10,6,8,0,761.0,55.0,2.7,18.0,323.0,610.8,495.77
2018,10,6,8,15,791.5,58.0,2.8,18.5,371.5,665.94,535.38
2018,10,6,8,30,822.0,61.0,2.9,19.0,420.0,714.4,569.02
2018,10,6,8,45,844.0,63.0,3.05,19.55,465.0,760.18,600.15
2018,10,6,9,0,866.0,65.0,3.2,20.1,510.0,804.36,629.59
2018,10,6,9,15,879.0,68.5,3.25,20.45,550.0,840.76,653.02
2018,10,6,9,30,892.0,72.0,3.3,20.8,590.0,874.39,674.32
2018,10,6,9,45,900.0,75.5,3.4,21.15,623.5,900.56,690.6
2018,10,6,10,0,908.0,79.0,3.5,21.5,657.0,923.37,704.59
2018,10,6,10,15,917.0,80.0,3.55,21.75,684.0,940.6,714.76
2018,10,6,10,30,926.0,81.0,3.6,22.0,711.0,954.24,722.6
2018,10,6,10,45,932.0,81.5,3.65,22.25,730.5,960.82,725.77
2018,10,6,11,0,938.0,82.0,3.7,22.5,750.0,963.58,726.55
2018,10,6,11,15,942.0,82.5,3.75,22.6,762.0,960.64,724.06
2018,10,6,11,30,946.0,83.0,3.8,22.7,774.0,953.82,719.12
2018,10,6,11,45,947.0,83.5,3.85,22.85,777.5,940.45,709.74
2018,10,6,12,0,948.0,84.0,3.9,23.0,781.0,923.31,697.94
2018,10,6,12,15,946.5,83.5,4.0,23.05,775.5,899.26,682.02
2018,10,6,12,30,945.0,83.0,4.1,23.1,770.0,871.74,663.71
2018,10,6,12,45,941.5,83.0,4.15,23.2,757.0,839.82,641.93
2018,10,6,13,0,938.0,83.0,4.2,23.3,744.0,804.82,617.91
2018,10,6,13,15,932.0,81.5,4.25,23.25,722.5,763.5,589.6
2018,10,6,13,30,926.0,80.0,4.3,23.2,701.0,719.66,559.24
2018,10,6,13,45,916.5,79.0,4.35,23.2,672.0,671.79,523.59
2018,10,6,14,0,907.0,78.0,4.4,23.2,643.0,622.12,485.32
2018,10,6,14,15,894.5,76.5,4.45,23.15,607.5,568.77,443.37
2018,10,6,14,30,882.0,75.0,4.5,23.1,572.0,514.44,399.37
2018,10,6,14,45,865.5,72.5,4.55,23.0,531.0,456.65,351.44
2018,10,6,15,0,849.0,70.0,4.6,22.9,490.0,398.87,302.04
2018,10,6,15,15,826.0,67.5,4.6,22.9,444.5,337.3,248.32
2018,10,6,15,30,803.0,65.0,4.6,22.9,399.0,278.6,196.06
2018,10,6,15,45,769.0,62.0,4.6,22.55,349.5,218.78,143.75
2018,10,6,16,0,735.0,59.0,4.6,22.2,300.0,162.25,96.22
2018,10,6,16,15,682.0,54.5,4.35,21.7,249.0,106.26,55.4
2018,10,6,16,30,629.0,50.0,4.1,21.2,198.0,56.53,30.11
2018,10,6,16,45,544.0,43.5,3.85,20.75,149.0,32.2,22.2
2018,10,6,17,0,459.0,37.0,3.6,20.3,100.0,28.62,18.65
2018,10,6,17,15,313.5,27.5,3.5,19.7,62.0,22.11,11.07
2018,10,6,17,30,168.0,18.0,3.4,19.1,24.0,17.16,0.0
2018,10,6,17,45,84.0,9.0,3.3,18.55,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.55,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,17.25,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,7,6,15,137.5,11.5,3.05,15.45,20.0,58.62,0.0
2018,10,7,6,30,275.0,23.0,3.3,15.9,40.0,152.72,41.55
2018,10,7,6,45,405.0,31.5,3.55,16.4,83.0,245.44,187.03
2018,10,7,7,0,535.0,40.0,3.8,16.9,126.0,341.88,274.18
2018,10,7,7,15,605.5,46.0,4.05,17.4,176.0,410.6,335.4
2018,10,7,7,30,676.0,52.0,4.3,17.9,226.0,489.26,402.2
2018,10,7,7,45,721.0,56.5,4.5,18.35,277.0,554.11,455.79
2018,10,7,8,0,766.0,61.0,4.7,18.8,328.0,620.66,508.1
2018,10,7,8,15,795.5,64.5,4.75,19.3,376.5,675.85,548.4
2018,10,7,8,30,825.0,68.0,4.8,19.8,425.0,730.58,587.27
2018,10,7,8,45,845.5,70.5,4.8,20.25,469.5,776.0,618.19
2018,10,7,9,0,866.0,73.0,4.8,20.7,514.0,812.7,642.16
2018,10,7,9,15,882.0,74.5,4.8,21.15,554.0,848.95,665.49
2018,10,7,9,30,898.0,76.0,4.8,21.6,594.0,882.62,686.67
2018,10,7,9,45,910.0,77.5,4.8,22.0,628.0,909.88,703.26
2018,10,7,10,0,922.0,79.0,4.8,22.4,662.0,933.9,717.55
2018,10,7,10,15,928.5,81.0,4.8,22.7,688.5,950.07,726.65
2018,10,7,10,30,935.0,83.0,4.8,23.0,715.0,962.55,733.32
2018,10,7,10,45,937.5,84.0,4.8,23.35,732.5,966.38,734.01
2018,10,7,11,0,940.0,85.0,4.8,23.7,750.0,966.37,732.28
2018,10,7,11,15,938.5,87.0,4.8,23.9,759.5,959.99,726.8
2018,10,7,11,30,937.0,89.0,4.8,24.1,769.0,949.81,718.9
2018,10,7,11,45,931.5,91.5,4.75,24.35,770.0,932.89,706.03
2018,10,7,12,0,926.0,94.0,4.7,24.6,771.0,912.43,690.92
2018,10,7,12,15,923.5,94.0,4.7,24.7,765.0,888.41,674.23
2018,10,7,12,30,921.0,94.0,4.7,24.8,759.0,861.04,655.28
2018,10,7,12,45,917.0,93.5,4.7,24.95,745.5,828.75,632.78
2018,10,7,13,0,913.0,93.0,4.7,25.1,732.0,793.49,608.16
2018,10,7,13,15,904.0,92.5,4.7,25.15,709.5,751.84,579.12
2018,10,7,13,30,895.0,92.0,4.7,25.2,687.0,707.97,548.02
2018,10,7,13,45,882.5,91.5,4.75,25.25,657.5,659.87,511.77
2018,10,7,14,0,870.0,91.0,4.8,25.3,628.0,610.33,473.57
2018,10,7,14,15,851.5,90.5,4.8,25.25,591.5,556.72,431.35
2018,10,7,14,30,833.0,90.0,4.8,25.2,555.0,501.89,387.09
2018,10,7,14,45,808.0,88.5,4.8,25.1,512.5,443.25,338.84
2018,10,7,15,0,783.0,87.0,4.8,25.0,470.0,385.68,290.18
2018,10,7,15,15,756.5,83.5,4.8,25.0,424.5,327.12,239.62
2018,10,7,15,30,730.0,80.0,4.8,25.0,379.0,270.5,189.99
2018,10,7,15,45,690.0,75.5,4.5,24.65,330.0,209.81,138.1
2018,10,7,16,0,650.0,71.0,4.2,24.3,281.0,155.47,93.47
2018,10,7,16,15,598.0,63.5,3.75,23.65,231.5,101.89,55.01
2018,10,7,16,30,546.0,56.0,3.3,23.0,182.0,54.51,30.7
2018,10,7,16,45,468.5,47.0,2.85,22.4,136.0,35.37,24.71
2018,10,7,17,0,391.0,38.0,2.4,21.8,90.0,29.72,19.36
2018,10,7,17,15,258.5,26.5,2.3,21.1,54.5,21.36,9.72
2018,10,7,17,30,126.0,15.0,2.2,20.4,19.0,14.3,0.0
2018,10,7,17,45,63.0,7.5,2.1,19.65,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,6,15,141.5,11.0,1.6,15.2,19.0,59.4,0.0
2018,10,8,6,30,283.0,22.0,1.7,16.0,38.0,153.73,23.34
2018,10,8,6,45,414.0,30.0,1.85,16.8,80.5,247.41,186.16
2018,10,8,7,0,545.0,38.0,2.0,17.6,123.0,339.2,269.17
2018,10,8,7,15,614.5,43.0,2.2,18.1,172.0,411.31,332.17
2018,10,8,7,30,684.0,48.0,2.4,18.6,221.0,488.26,396.52
2018,10,8,7,45,727.0,51.0,2.6,19.15,270.5,550.0,446.57
2018,10,8,8,0,770.0,54.0,2.8,19.7,320.0,613.26,494.91
2018,10,8,8,15,798.5,57.0,2.85,20.15,367.5,660.97,528.73
2018,10,8,8,30,827.0,60.0,2.9,20.6,415.0,713.97,565.56
2018,10,8,8,45,846.5,62.5,2.95,21.1,459.0,758.33,595.07
2018,10,8,9,0,866.0,65.0,3.0,21.6,503.0,800.9,622.77
2018,10,8,9,15,880.0,66.5,3.05,22.05,541.5,835.43,644.48
2018,10,8,9,30,894.0,68.0,3.1,22.5,580.0,867.29,664.15
