Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,9,45,904.5,69.0,3.1,23.0,612.5,892.52,678.65
2018,10,8,10,0,915.0,70.0,3.1,23.5,645.0,914.51,690.91
2018,10,8,10,15,922.0,71.0,3.1,23.9,671.0,929.88,698.97
2018,10,8,10,30,929.0,72.0,3.1,24.3,697.0,941.63,704.71
2018,10,8,10,45,934.0,73.0,3.15,24.7,716.0,947.8,707.21
2018,10,8,11,0,939.0,74.0,3.2,25.1,735.0,950.15,707.33
2018,10,8,11,15,941.5,74.5,3.2,25.35,745.5,945.77,703.2
2018,10,8,11,30,944.0,75.0,3.2,25.6,756.0,937.55,696.71
2018,10,8,11,45,944.5,75.5,3.2,25.8,759.0,923.73,686.79
2018,10,8,12,0,945.0,76.0,3.2,26.0,762.0,906.18,674.53
2018,10,8,12,15,943.5,75.5,3.15,26.1,756.5,882.18,657.99
2018,10,8,12,30,942.0,75.0,3.1,26.2,751.0,854.74,639.23
2018,10,8,12,45,938.0,75.0,3.1,26.35,738.0,822.54,617.44
2018,10,8,13,0,934.0,75.0,3.1,26.5,725.0,787.31,593.54
2018,10,8,13,15,928.0,74.5,3.05,26.45,704.0,747.25,566.37
2018,10,8,13,30,922.0,74.0,3.0,26.4,683.0,704.67,537.27
2018,10,8,13,45,913.0,73.0,3.0,26.4,654.5,657.36,502.59
2018,10,8,14,0,904.0,72.0,3.0,26.4,626.0,608.24,465.45
2018,10,8,14,15,891.5,70.5,2.95,26.25,591.0,555.15,424.47
2018,10,8,14,30,879.0,69.0,2.9,26.1,556.0,501.11,381.54
2018,10,8,14,45,862.0,67.5,2.9,25.95,515.5,444.42,335.36
2018,10,8,15,0,845.0,66.0,2.9,25.8,475.0,387.78,287.77
2018,10,8,15,15,821.5,63.5,2.9,25.8,429.5,328.42,236.78
2018,10,8,15,30,798.0,61.0,2.9,25.8,384.0,268.14,184.32
2018,10,8,15,45,763.5,58.0,2.7,25.25,335.5,208.81,133.49
2018,10,8,16,0,729.0,55.0,2.5,24.7,287.0,152.84,87.6
2018,10,8,16,15,677.0,51.0,2.25,23.9,237.0,98.16,49.23
2018,10,8,16,30,625.0,47.0,2.0,23.1,187.0,49.61,26.65
2018,10,8,16,45,541.5,40.5,1.75,22.3,139.5,32.84,22.52
2018,10,8,17,0,458.0,34.0,1.5,21.5,92.0,26.36,16.49
2018,10,8,17,15,303.5,24.5,1.5,20.8,55.5,19.72,7.66
2018,10,8,17,30,149.0,15.0,1.5,20.1,19.0,14.3,0.0
2018,10,8,17,45,74.5,7.5,1.5,19.35,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,6,15,113.0,11.5,0.95,13.95,17.5,49.93,0.0
2018,10,9,6,30,226.0,23.0,1.0,14.5,35.0,130.27,0.0
2018,10,9,6,45,357.5,32.0,1.1,15.1,75.5,223.75,167.62
2018,10,9,7,0,489.0,41.0,1.2,15.7,116.0,318.76,253.25
2018,10,9,7,15,565.0,47.0,1.15,16.2,164.5,391.96,316.14
2018,10,9,7,30,641.0,53.0,1.1,16.7,213.0,467.37,378.02
2018,10,9,7,45,689.5,56.5,1.05,17.25,262.5,531.54,428.16
2018,10,9,8,0,738.0,60.0,1.0,17.8,312.0,597.65,476.85
2018,10,9,8,15,770.0,63.0,1.0,18.45,360.0,652.68,514.29
2018,10,9,8,30,802.0,66.0,1.0,19.1,408.0,707.5,550.32
2018,10,9,8,45,825.0,68.0,0.95,19.75,452.0,753.29,578.25
2018,10,9,9,0,848.0,70.0,0.9,20.4,496.0,790.64,599.65
2018,10,9,9,15,862.0,73.0,0.85,21.15,535.0,826.4,619.25
2018,10,9,9,30,876.0,76.0,0.8,21.9,574.0,859.54,636.64
2018,10,9,9,45,885.0,78.5,0.75,22.65,606.5,884.75,648.52
2018,10,9,10,0,894.0,81.0,0.7,23.4,639.0,906.71,658.23
2018,10,9,10,15,858.0,98.0,0.8,23.85,651.5,901.41,654.2
2018,10,9,10,30,822.0,115.0,0.9,24.3,664.0,899.38,652.71
2018,10,9,10,45,825.0,118.5,0.95,24.75,682.5,905.77,655.79
2018,10,9,11,0,828.0,122.0,1.0,25.2,701.0,908.64,656.62
2018,10,9,11,15,771.5,147.5,1.2,25.4,693.5,882.65,642.03
2018,10,9,11,30,715.0,173.0,1.4,25.6,686.0,849.68,622.73
2018,10,9,11,45,666.0,193.5,1.55,25.8,672.5,815.19,601.36
2018,10,9,12,0,617.0,214.0,1.7,26.0,659.0,778.67,576.92
2018,10,9,12,15,557.0,235.0,1.9,25.9,634.5,729.29,544.03
2018,10,9,12,30,497.0,256.0,2.1,25.8,610.0,684.09,513.15
2018,10,9,12,45,542.0,233.0,2.3,25.75,612.5,677.23,510.92
2018,10,9,13,0,587.0,210.0,2.5,25.7,615.0,669.0,507.01
2018,10,9,13,15,642.5,183.5,2.7,25.45,614.5,657.24,500.88
2018,10,9,13,30,698.0,157.0,2.9,25.2,614.0,639.13,489.64
2018,10,9,13,45,776.0,124.5,3.05,24.9,612.5,622.11,478.67
2018,10,9,14,0,854.0,92.0,3.2,24.6,611.0,597.25,460.86
2018,10,9,14,15,851.5,87.0,3.35,24.2,579.5,547.59,422.93
2018,10,9,14,30,849.0,82.0,3.5,23.8,548.0,496.19,382.29
2018,10,9,14,45,830.0,80.0,3.6,23.4,507.0,439.07,335.67
2018,10,9,15,0,811.0,78.0,3.7,23.0,466.0,382.35,287.81
2018,10,9,15,15,785.5,74.5,3.7,23.0,420.5,322.8,236.09
2018,10,9,15,30,760.0,71.0,3.7,23.0,375.0,265.03,185.13
2018,10,9,15,45,723.5,67.0,3.65,21.95,326.5,206.64,135.08
2018,10,9,16,0,687.0,63.0,3.6,20.9,278.0,151.96,90.18
2018,10,9,16,15,633.0,57.5,3.4,20.3,228.5,95.55,49.99
2018,10,9,16,30,579.0,52.0,3.2,19.7,179.0,48.1,27.73
2018,10,9,16,45,490.5,44.5,3.0,19.05,132.5,33.7,23.56
2018,10,9,17,0,402.0,37.0,2.8,18.4,86.0,29.36,19.14
2018,10,9,17,15,256.5,25.0,2.7,17.75,51.0,20.43,6.97
2018,10,9,17,30,111.0,13.0,2.6,17.1,16.0,12.39,0.0
2018,10,9,17,45,55.5,6.5,2.5,16.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,21.0,9.0,0.75,12.95,10.0,15.8,0.0
2018,10,10,6,30,42.0,18.0,0.9,13.2,20.0,44.57,0.0
2018,10,10,6,45,180.0,34.5,1.0,13.5,59.5,145.99,108.47
2018,10,10,7,0,318.0,51.0,1.1,13.8,99.0,243.01,194.62
2018,10,10,7,15,446.0,57.0,1.05,14.1,152.0,337.52,275.07
2018,10,10,7,30,574.0,63.0,1.0,14.4,205.0,442.64,361.17
2018,10,10,7,45,628.0,68.0,0.95,14.7,254.0,508.86,413.56
2018,10,10,8,0,682.0,73.0,0.9,15.0,303.0,577.74,465.79
2018,10,10,8,15,719.0,76.0,0.85,15.45,350.5,633.94,505.13
2018,10,10,8,30,756.0,79.0,0.8,15.9,398.0,687.05,540.25
2018,10,10,8,45,783.0,81.0,0.75,16.35,442.5,734.57,570.22
2018,10,10,9,0,810.0,83.0,0.7,16.8,487.0,780.8,598.41
2018,10,10,9,15,830.0,84.0,0.8,17.45,526.0,818.24,621.93
2018,10,10,9,30,850.0,85.0,0.9,18.1,565.0,853.37,643.73
2018,10,10,9,45,866.5,84.5,0.95,18.75,598.5,873.58,654.61
2018,10,10,10,0,883.0,84.0,1.0,19.4,632.0,898.26,668.64
2018,10,10,10,15,891.5,85.5,1.0,19.8,658.0,914.94,677.12
2018,10,10,10,30,900.0,87.0,1.0,20.2,684.0,928.12,683.49
2018,10,10,10,45,905.5,87.5,0.95,20.65,702.5,933.78,684.11
2018,10,10,11,0,911.0,88.0,0.9,21.1,721.0,935.75,682.57
2018,10,10,11,15,913.0,88.5,0.8,21.35,731.0,930.8,676.37
2018,10,10,11,30,915.0,89.0,0.7,21.6,741.0,922.14,668.0
2018,10,10,11,45,915.5,89.0,0.65,21.85,743.5,907.9,657.28
2018,10,10,12,0,916.0,89.0,0.6,22.1,746.0,890.07,644.5
2018,10,10,12,15,912.5,89.0,0.7,22.25,739.5,865.37,630.54
2018,10,10,12,30,909.0,89.0,0.8,22.4,733.0,837.42,614.37
2018,10,10,12,45,903.5,89.0,0.9,22.5,719.0,804.82,594.99
2018,10,10,13,0,898.0,89.0,1.0,22.6,705.0,769.4,573.42
2018,10,10,13,15,890.5,88.5,1.15,22.6,683.5,729.41,549.09
2018,10,10,13,30,883.0,88.0,1.3,22.6,662.0,687.13,521.86
2018,10,10,13,45,872.0,87.0,1.45,22.55,633.5,640.09,489.0
2018,10,10,14,0,861.0,86.0,1.6,22.5,605.0,591.52,453.74
2018,10,10,14,15,846.5,84.5,1.8,22.3,570.0,539.33,414.85
2018,10,10,14,30,832.0,83.0,2.0,22.1,535.0,486.22,373.54
2018,10,10,14,45,811.0,81.0,2.15,21.9,494.0,429.19,327.44
2018,10,10,15,0,790.0,79.0,2.3,21.7,453.0,372.82,280.19
2018,10,10,15,15,763.5,75.5,2.3,21.7,408.0,314.24,229.57
2018,10,10,15,30,737.0,72.0,2.3,21.7,363.0,257.58,179.83
2018,10,10,15,45,696.0,68.5,2.6,20.95,315.0,200.27,131.05
2018,10,10,16,0,655.0,65.0,2.9,20.2,267.0,144.5,85.64
2018,10,10,16,15,593.0,60.0,2.9,19.55,218.0,92.66,49.67
2018,10,10,16,30,531.0,55.0,2.9,18.9,169.0,48.21,29.69
2018,10,10,16,45,436.0,46.5,2.9,18.25,123.5,35.7,25.32
2018,10,10,17,0,341.0,38.0,2.9,17.6,78.0,30.57,20.08
2018,10,10,17,15,211.0,25.0,2.85,17.0,46.0,20.69,5.28
2018,10,10,17,30,81.0,12.0,2.8,16.4,14.0,11.44,0.0
2018,10,10,17,45,40.5,6.0,2.75,15.8,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,11,6,15,23.0,9.0,0.65,13.4,10.0,16.47,0.0
2018,10,11,6,30,46.0,18.0,0.7,13.6,20.0,46.08,0.0
2018,10,11,6,45,161.0,36.5,0.8,13.85,58.0,140.85,103.14
2018,10,11,7,0,276.0,55.0,0.9,14.1,96.0,227.36,181.18
2018,10,11,7,15,295.0,69.0,0.85,14.35,127.5,266.83,216.95
2018,10,11,7,30,314.0,83.0,0.8,14.6,159.0,307.8,252.24
2018,10,11,7,45,324.0,99.5,0.75,14.85,193.5,347.13,284.41
2018,10,11,8,0,334.0,116.0,0.7,15.1,228.0,386.29,315.02
2018,10,11,8,15,278.5,141.0,0.65,15.6,243.5,375.68,304.66
2018,10,11,8,30,223.0,166.0,0.6,16.1,259.0,372.11,299.39
2018,10,11,8,45,434.0,147.0,0.55,16.6,353.0,534.29,424.4
2018,10,11,9,0,645.0,128.0,0.5,17.1,447.0,701.85,542.99
2018,10,11,9,15,689.0,126.0,0.55,17.65,491.0,752.0,573.55
2018,10,11,9,30,733.0,124.0,0.6,18.2,535.0,801.19,604.51
2018,10,11,9,45,757.5,122.5,0.7,18.75,569.0,832.39,623.86
2018,10,11,10,0,782.0,121.0,0.8,19.3,603.0,856.7,638.81
2018,10,11,10,15,793.5,122.5,0.9,19.65,629.0,874.86,650.27
2018,10,11,10,30,805.0,124.0,1.0,20.0,655.0,889.84,659.76
2018,10,11,10,45,813.0,124.5,1.05,20.4,673.5,897.18,663.42
2018,10,11,11,0,821.0,125.0,1.1,20.8,692.0,901.08,665.06
2018,10,11,11,15,826.5,125.0,1.1,21.1,703.0,898.66,662.21
2018,10,11,11,30,832.0,125.0,1.1,21.4,714.0,892.74,657.31
2018,10,11,11,45,836.0,123.5,1.15,21.7,717.5,880.32,649.12
2018,10,11,12,0,840.0,122.0,1.2,22.0,721.0,864.46,638.82
2018,10,11,12,15,842.0,120.0,1.25,22.15,716.5,842.98,625.24
2018,10,11,12,30,844.0,118.0,1.3,22.3,712.0,818.25,609.54
2018,10,11,12,45,844.5,115.0,1.3,22.45,700.0,788.12,589.59
2018,10,11,13,0,845.0,112.0,1.3,22.6,688.0,755.04,567.62
2018,10,11,13,15,839.5,110.0,1.35,22.65,667.0,715.93,542.08
2018,10,11,13,30,834.0,108.0,1.4,22.7,646.0,674.58,513.01
2018,10,11,13,45,825.5,105.5,1.45,22.75,618.5,628.81,480.01
2018,10,11,14,0,817.0,103.0,1.5,22.8,591.0,581.48,444.9
2018,10,11,14,15,802.5,100.5,1.55,22.7,556.5,529.64,405.61
2018,10,11,14,30,788.0,98.0,1.6,22.6,522.0,477.32,364.61
2018,10,11,14,45,768.5,94.0,1.65,22.5,481.5,421.21,319.38
2018,10,11,15,0,749.0,90.0,1.7,22.4,441.0,365.72,273.18
2018,10,11,15,15,721.0,86.0,1.7,22.4,396.5,306.56,222.88
2018,10,11,15,30,693.0,82.0,1.7,22.4,352.0,251.18,174.91
2018,10,11,15,45,650.5,77.5,1.75,21.9,304.5,194.97,127.57
2018,10,11,16,0,608.0,73.0,1.8,21.4,257.0,143.26,86.09
2018,10,11,16,15,545.5,66.5,1.7,20.75,209.0,93.11,51.89
2018,10,11,16,30,483.0,60.0,1.6,20.1,161.0,50.54,32.99
2018,10,11,16,45,389.5,50.0,1.5,19.5,117.0,39.22,28.16
2018,10,11,17,0,296.0,40.0,1.4,18.9,73.0,31.22,20.33
2018,10,11,17,15,176.0,25.0,1.5,18.3,42.0,19.85,2.23
2018,10,11,17,30,56.0,10.0,1.6,17.7,11.0,9.53,0.0
2018,10,11,17,45,28.0,5.0,1.7,17.1,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,6,15,71.0,9.5,0.85,13.6,13.0,33.35,0.0
2018,10,12,6,30,142.0,19.0,0.9,14.0,26.0,90.71,0.0
2018,10,12,6,45,268.5,31.5,0.9,14.45,63.5,182.11,131.92
2018,10,12,7,0,395.0,44.0,0.9,14.9,101.0,273.23,216.5
2018,10,12,7,15,474.5,52.0,0.95,15.45,147.0,346.17,279.59
2018,10,12,7,30,554.0,60.0,1.0,16.0,193.0,425.39,345.2
2018,10,12,7,45,606.0,65.5,1.05,16.6,241.0,489.67,396.57
2018,10,12,8,0,658.0,71.0,1.1,17.2,289.0,556.55,447.8
2018,10,12,8,15,694.0,75.5,1.2,18.15,336.0,612.72,488.15
2018,10,12,8,30,730.0,80.0,1.3,19.1,383.0,665.59,524.11
2018,10,12,8,45,756.0,83.0,1.4,20.0,426.5,712.48,554.91
2018,10,12,9,0,782.0,86.0,1.5,20.9,470.0,758.1,584.15
2018,10,12,9,15,806.0,86.5,1.5,21.6,509.5,797.41,607.88
2018,10,12,9,30,830.0,87.0,1.5,22.3,549.0,834.65,629.8
2018,10,12,9,45,851.5,85.5,1.55,23.0,583.5,857.45,642.29
2018,10,12,10,0,873.0,84.0,1.6,23.7,618.0,884.95,658.0
2018,10,12,10,15,882.0,85.0,1.65,24.25,644.0,901.21,666.56
2018,10,12,10,30,891.0,86.0,1.7,24.8,670.0,914.03,673.04
2018,10,12,10,45,897.0,87.0,1.75,25.4,689.0,920.56,675.41
2018,10,12,11,0,903.0,88.0,1.8,26.0,708.0,923.43,675.58
2018,10,12,11,15,907.0,88.5,1.9,26.25,719.0,920.21,673.45
2018,10,12,11,30,911.0,89.0,2.0,26.5,730.0,913.26,669.03
2018,10,12,11,45,911.5,89.0,2.1,26.75,732.5,898.98,659.91
2018,10,12,12,0,912.0,89.0,2.2,27.0,735.0,881.12,648.53
2018,10,12,12,15,911.5,89.0,2.3,27.1,730.5,858.93,634.67
2018,10,12,12,30,911.0,89.0,2.4,27.2,726.0,833.37,618.52
2018,10,12,12,45,907.5,88.5,2.5,27.25,712.5,801.69,598.25
2018,10,12,13,0,904.0,88.0,2.6,27.3,699.0,767.07,575.82
2018,10,12,13,15,897.0,87.0,2.65,27.2,677.5,726.69,549.2
2018,10,12,13,30,890.0,86.0,2.7,27.1,656.0,683.99,519.76
2018,10,12,13,45,880.0,84.5,2.8,27.05,627.5,636.82,485.44
2018,10,12,14,0,870.0,83.0,2.9,27.0,599.0,588.04,448.93
2018,10,12,14,15,857.0,81.5,2.95,26.8,564.5,536.32,409.18
2018,10,12,14,30,844.0,80.0,3.0,26.6,530.0,483.49,367.29
2018,10,12,14,45,825.5,77.5,3.05,26.4,489.5,426.57,320.97
2018,10,12,15,0,807.0,75.0,3.1,26.2,449.0,370.04,273.49
2018,10,12,15,15,780.5,72.0,3.1,26.2,404.0,311.21,222.98
2018,10,12,15,30,754.0,69.0,3.1,26.2,359.0,254.27,173.43
2018,10,12,15,45,716.5,64.5,3.05,25.5,310.5,196.01,124.26
2018,10,12,16,0,679.0,60.0,3.0,24.8,262.0,141.58,80.77
2018,10,12,16,15,622.5,54.0,2.75,23.9,213.0,85.75,43.02
2018,10,12,16,30,566.0,48.0,2.5,23.0,164.0,39.1,28.01
2018,10,12,16,45,473.5,40.5,2.25,22.1,119.0,30.85,20.65
2018,10,12,17,0,381.0,33.0,2.0,21.2,74.0,26.36,15.9
2018,10,12,17,15,232.5,21.0,1.95,20.45,42.0,17.23,0.0
2018,10,12,17,30,84.0,9.0,1.9,19.7,10.0,8.58,0.0
2018,10,12,17,45,42.0,4.5,1.9,18.95,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.0,1.25,14.0,13.5,8.58,0.0
2018,10,13,6,30,203.0,18.0,1.3,14.5,27.0,96.64,0.0
2018,10,13,6,45,348.5,28.0,1.35,15.05,67.0,213.93,152.59
2018,10,13,7,0,494.0,38.0,1.4,15.6,107.0,315.18,248.91
2018,10,13,7,15,573.0,43.5,1.5,16.2,155.0,384.41,310.17
2018,10,13,7,30,652.0,49.0,1.6,16.8,203.0,465.0,377.54
2018,10,13,7,45,701.0,53.0,1.7,17.4,253.0,529.89,429.99
2018,10,13,8,0,750.0,57.0,1.8,18.0,303.0,596.77,481.48
2018,10,13,8,15,782.0,60.0,1.85,18.75,350.5,651.71,520.11
2018,10,13,8,30,814.0,63.0,1.9,19.5,398.0,706.39,557.3
2018,10,13,8,45,838.0,65.5,1.9,20.2,443.0,746.89,582.99
2018,10,13,9,0,862.0,68.0,1.9,20.9,488.0,792.21,611.53
2018,10,13,9,15,878.0,70.0,1.95,21.5,527.0,828.33,633.71
2018,10,13,9,30,894.0,72.0,2.0,22.1,566.0,861.88,653.9
2018,10,13,9,45,905.0,73.5,2.05,22.7,599.0,887.6,668.59
2018,10,13,10,0,916.0,75.0,2.1,23.3,632.0,910.08,681.13
2018,10,13,10,15,924.5,76.5,2.15,23.6,658.5,926.89,690.72
2018,10,13,10,30,933.0,78.0,2.2,23.9,685.0,940.09,698.04
2018,10,13,10,45,939.5,78.5,2.25,24.25,704.5,946.55,700.93
2018,10,13,11,0,946.0,79.0,2.3,24.6,724.0,949.18,701.51
2018,10,13,11,15,948.5,79.5,2.35,24.75,734.5,944.35,697.89
2018,10,13,11,30,951.0,80.0,2.4,24.9,745.0,935.67,691.93
2018,10,13,11,45,951.5,80.0,2.45,25.05,747.5,920.84,682.07
2018,10,13,12,0,952.0,80.0,2.5,25.2,750.0,902.29,669.86
2018,10,13,12,15,950.5,80.0,2.55,25.2,744.5,878.44,654.57
2018,10,13,12,30,949.0,80.0,2.6,25.2,739.0,851.12,636.95
2018,10,13,12,45,945.5,79.0,2.65,25.2,725.0,817.84,615.22
2018,10,13,13,0,942.0,78.0,2.7,25.2,711.0,781.5,591.27
2018,10,13,13,15,935.5,77.5,2.75,25.05,689.5,740.72,564.34
2018,10,13,13,30,929.0,77.0,2.8,24.9,668.0,697.46,534.65
2018,10,13,13,45,919.5,76.0,2.8,24.8,639.0,649.56,499.14
2018,10,13,14,0,910.0,75.0,2.8,24.7,610.0,599.9,461.37
2018,10,13,14,15,896.5,73.5,2.85,24.45,574.5,546.12,419.82
2018,10,13,14,30,883.0,72.0,2.9,24.2,539.0,491.49,376.2
2018,10,13,14,45,865.0,69.5,2.9,24.0,497.5,433.41,328.33
2018,10,13,15,0,847.0,67.0,2.9,23.8,456.0,375.53,279.12
2018,10,13,15,15,821.0,64.5,2.9,23.8,410.0,313.91,225.75
2018,10,13,15,30,795.0,62.0,2.9,23.8,364.0,255.41,174.25
2018,10,13,15,45,758.0,58.5,2.85,23.0,315.0,195.95,123.55
2018,10,13,16,0,721.0,55.0,2.8,22.2,266.0,140.2,78.73
2018,10,13,16,15,663.5,50.0,2.6,21.35,216.0,85.7,42.56
2018,10,13,16,30,606.0,45.0,2.4,20.5,166.0,38.06,27.39
2018,10,13,16,45,510.0,38.0,2.15,19.65,119.5,28.9,19.16
2018,10,13,17,0,414.0,31.0,1.9,18.8,73.0,24.74,14.53
2018,10,13,17,15,254.0,20.0,1.8,18.05,41.5,16.49,0.0
2018,10,13,17,30,94.0,9.0,1.7,17.3,10.0,8.58,0.0
2018,10,13,17,45,47.0,4.5,1.65,16.5,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,6,15,95.5,9.0,1.25,12.35,13.0,0.0,0.0
2018,10,14,6,30,191.0,18.0,1.3,12.9,26.0,91.69,0.0
2018,10,14,6,45,334.5,28.0,1.35,13.4,65.0,207.32,145.72
2018,10,14,7,0,478.0,38.0,1.4,13.9,104.0,306.58,243.19
2018,10,14,7,15,421.5,47.5,1.45,14.35,123.0,310.63,252.89
2018,10,14,7,30,365.0,57.0,1.5,14.8,142.0,308.36,254.36
2018,10,14,7,45,450.0,70.5,1.5,15.3,199.5,394.63,325.65
2018,10,14,8,0,535.0,84.0,1.5,15.8,257.0,486.72,398.36
2018,10,14,8,15,668.5,76.0,1.5,16.3,326.0,592.51,479.38
2018,10,14,8,30,802.0,68.0,1.5,16.8,395.0,702.04,557.42
2018,10,14,8,45,825.5,70.5,1.5,17.3,439.0,748.27,587.1
2018,10,14,9,0,849.0,73.0,1.5,17.8,483.0,792.9,615.54
2018,10,14,9,15,866.5,75.5,1.5,18.3,523.0,823.55,633.69
2018,10,14,9,30,884.0,78.0,1.5,18.8,563.0,858.57,654.72
2018,10,14,9,45,894.5,80.5,1.5,19.35,596.0,884.72,669.3
2018,10,14,10,0,905.0,83.0,1.5,19.9,629.0,907.64,681.7
2018,10,14,10,15,916.0,83.5,1.5,20.4,656.5,925.21,690.68
2018,10,14,10,30,927.0,84.0,1.5,20.9,684.0,939.25,697.44
2018,10,14,10,45,933.5,84.5,1.5,21.4,703.0,945.56,699.27
2018,10,14,11,0,940.0,85.0,1.5,21.9,722.0,948.07,698.84
2018,10,14,11,15,945.0,85.0,1.55,22.35,733.5,944.8,695.69
2018,10,14,11,30,950.0,85.0,1.6,22.8,745.0,937.66,690.23
2018,10,14,11,45,952.5,85.0,1.65,23.25,748.5,924.48,680.98
2018,10,14,12,0,955.0,85.0,1.7,23.7,752.0,907.5,669.41
2018,10,14,12,15,954.0,84.5,1.8,23.95,746.5,883.34,654.27
2018,10,14,12,30,953.0,84.0,1.9,24.2,741.0,855.7,636.77
2018,10,14,12,45,952.0,83.0,1.95,24.5,728.5,824.16,615.96
2018,10,14,13,0,951.0,82.0,2.0,24.8,716.0,789.38,592.86
2018,10,14,13,15,945.5,81.0,2.1,24.9,694.5,748.39,566.14
2018,10,14,13,30,940.0,80.0,2.2,25.0,673.0,704.82,536.31
2018,10,14,13,45,931.5,78.5,2.25,25.05,644.0,656.53,500.94
2018,10,14,14,0,923.0,77.0,2.3,25.1,615.0,606.37,463.18
2018,10,14,14,15,910.5,75.5,2.35,25.05,579.5,552.49,421.65
2018,10,14,14,30,898.0,74.0,2.4,25.0,544.0,497.64,377.96
2018,10,14,14,45,882.5,71.5,2.4,24.9,503.5,439.83,330.52
2018,10,14,15,0,867.0,69.0,2.4,24.8,463.0,381.92,281.47
2018,10,14,15,15,841.5,66.0,2.4,24.8,416.0,318.96,227.4
2018,10,14,15,30,816.0,63.0,2.4,24.8,369.0,258.99,175.05
2018,10,14,15,45,778.5,59.5,2.25,24.2,319.0,198.33,123.62
2018,10,14,16,0,741.0,56.0,2.1,23.6,269.0,141.4,78.38
2018,10,14,16,15,683.5,51.0,1.9,22.5,218.5,85.9,42.4
2018,10,14,16,30,626.0,46.0,1.7,21.4,168.0,37.33,26.61
2018,10,14,16,45,527.0,38.5,1.5,20.25,120.5,29.6,19.65
2018,10,14,17,0,428.0,31.0,1.3,19.1,73.0,25.01,14.43
2018,10,14,17,15,255.5,20.0,1.35,18.45,41.0,16.75,0.0
2018,10,14,17,30,83.0,9.0,1.4,17.8,9.0,8.58,0.0
2018,10,14,17,45,41.5,4.5,1.45,17.15,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,15,6,15,106.5,9.0,1.55,12.0,13.0,0.0,0.0
2018,10,15,6,30,213.0,18.0,1.6,12.7,26.0,99.98,0.0
2018,10,15,6,45,365.0,27.0,1.65,13.45,65.5,218.5,149.78
2018,10,15,7,0,517.0,36.0,1.7,14.2,105.0,316.89,250.8
2018,10,15,7,15,596.5,42.0,1.8,14.9,154.0,393.49,318.81
2018,10,15,7,30,676.0,48.0,1.9,15.6,203.0,475.64,388.05
2018,10,15,7,45,724.5,52.0,2.0,16.3,253.0,540.96,441.31
2018,10,15,8,0,773.0,56.0,2.1,17.0,303.0,608.15,493.42
2018,10,15,8,15,805.5,59.0,2.05,17.85,351.5,664.05,532.33
2018,10,15,8,30,838.0,62.0,2.0,18.7,400.0,719.65,569.48
2018,10,15,8,45,860.5,64.5,2.0,19.55,445.0,759.51,594.42
2018,10,15,9,0,883.0,67.0,2.0,20.4,490.0,804.0,622.06
2018,10,15,9,15,898.0,69.0,1.9,21.1,529.0,839.59,642.24
2018,10,15,9,30,913.0,71.0,1.8,21.8,568.0,872.49,660.12
2018,10,15,9,45,923.5,72.5,1.75,22.5,601.0,897.89,673.14
2018,10,15,10,0,934.0,74.0,1.7,23.2,634.0,919.99,683.86
2018,10,15,10,15,942.0,75.5,1.6,23.7,660.5,936.35,690.65
2018,10,15,10,30,950.0,77.0,1.5,24.2,687.0,949.02,695.03
2018,10,15,10,45,955.0,77.5,1.35,24.7,705.5,954.0,693.75
2018,10,15,11,0,960.0,78.0,1.2,25.2,724.0,955.11,690.04
2018,10,15,11,15,963.0,78.0,1.1,25.4,734.5,949.93,684.07
2018,10,15,11,30,966.0,78.0,1.0,25.6,745.0,940.86,675.83
2018,10,15,11,45,966.0,79.0,0.85,25.8,747.5,926.44,663.48
2018,10,15,12,0,966.0,80.0,0.7,26.0,750.0,908.24,648.9
2018,10,15,12,15,964.5,79.5,0.8,26.1,744.0,883.45,635.21
2018,10,15,12,30,963.0,79.0,0.9,26.2,738.0,855.17,619.15
2018,10,15,12,45,959.5,78.0,1.05,26.25,724.0,821.44,600.14
2018,10,15,13,0,956.0,77.0,1.2,26.3,710.0,784.63,578.58
2018,10,15,13,15,949.5,76.5,1.3,26.25,688.0,743.35,553.14
2018,10,15,13,30,943.0,76.0,1.4,26.2,666.0,699.56,524.51
2018,10,15,13,45,933.0,75.0,1.55,26.15,637.0,650.82,490.63
2018,10,15,14,0,923.0,74.0,1.7,26.1,608.0,600.32,454.11
2018,10,15,14,15,909.5,72.5,1.8,25.9,572.0,546.02,413.33
2018,10,15,14,30,896.0,71.0,1.9,25.7,536.0,490.84,370.27
2018,10,15,14,45,877.5,68.5,2.0,25.55,494.0,432.01,322.78
2018,10,15,15,0,859.0,66.0,2.1,25.4,452.0,373.42,273.77
2018,10,15,15,15,833.0,63.5,2.1,25.4,406.0,311.38,220.62
2018,10,15,15,30,807.0,61.0,2.1,25.4,360.0,252.4,169.3
2018,10,15,15,45,768.5,57.5,2.05,24.65,310.5,192.25,118.73
2018,10,15,16,0,730.0,54.0,2.0,23.9,261.0,135.98,74.45
2018,10,15,16,15,670.0,49.0,1.85,22.85,210.5,81.2,39.56
2018,10,15,16,30,610.0,44.0,1.7,21.8,160.0,35.63,25.07
2018,10,15,16,45,508.5,37.0,1.55,20.75,114.0,28.44,18.56
2018,10,15,17,0,407.0,30.0,1.4,19.7,68.0,24.29,13.42
2018,10,15,17,15,236.5,18.5,1.4,19.0,37.5,15.46,0.0
2018,10,15,17,30,66.0,7.0,1.4,18.3,7.0,6.67,0.0
2018,10,15,17,45,33.0,3.5,1.4,17.65,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,16,6,15,103.5,8.5,0.9,13.35,12.0,0.0,0.0
2018,10,16,6,30,207.0,17.0,0.9,13.6,24.0,96.4,0.0
2018,10,16,6,45,360.0,26.5,0.85,13.9,63.5,213.97,141.1
2018,10,16,7,0,513.0,36.0,0.8,14.2,103.0,320.04,250.6
2018,10,16,7,15,593.5,42.0,0.85,14.7,151.5,390.77,313.48
2018,10,16,7,30,674.0,48.0,0.9,15.2,200.0,473.21,382.05
2018,10,16,7,45,723.5,52.0,0.9,15.75,250.5,538.96,434.36
2018,10,16,8,0,773.0,56.0,0.9,16.3,301.0,606.62,485.41
2018,10,16,8,15,806.0,59.0,0.95,17.15,349.5,662.75,524.09
2018,10,16,8,30,839.0,62.0,1.0,18.0,398.0,718.6,561.24
2018,10,16,8,45,860.5,64.5,1.0,18.8,442.0,757.6,584.9
2018,10,16,9,0,882.0,67.0,1.0,19.6,486.0,801.15,611.2
2018,10,16,9,15,896.0,69.0,1.1,20.4,524.5,835.77,632.2
2018,10,16,9,30,910.0,71.0,1.2,21.2,563.0,867.66,651.19
2018,10,16,9,45,921.5,72.5,1.25,21.95,596.0,893.79,665.61
2018,10,16,10,0,933.0,74.0,1.3,22.7,629.0,916.64,677.86
2018,10,16,10,15,941.0,74.5,1.4,23.15,655.0,931.69,686.57
2018,10,16,10,30,949.0,75.0,1.5,23.6,681.0,943.09,693.07
2018,10,16,10,45,954.0,76.5,1.55,24.05,700.0,949.21,695.58
2018,10,16,11,0,959.0,78.0,1.6,24.5,719.0,951.43,695.77
2018,10,16,11,15,961.5,78.0,1.65,24.75,729.0,945.76,691.58
2018,10,16,11,30,964.0,78.0,1.7,25.0,739.0,936.21,685.1
2018,10,16,11,45,962.5,78.5,1.8,25.2,740.0,919.93,675.1
2018,10,16,12,0,961.0,79.0,1.9,25.4,741.0,899.95,662.74
2018,10,16,12,15,959.0,78.5,1.95,25.5,735.0,874.85,646.74
2018,10,16,12,30,957.0,78.0,2.0,25.6,729.0,846.3,628.45
2018,10,16,12,45,953.0,78.0,2.05,25.65,715.0,813.47,607.33
2018,10,16,13,0,949.0,78.0,2.1,25.7,701.0,777.58,583.99
2018,10,16,13,15,942.0,77.0,2.1,25.7,679.0,735.68,556.05
2018,10,16,13,30,935.0,76.0,2.1,25.7,657.0,691.35,525.01
2018,10,16,13,45,925.5,75.0,2.1,25.65,628.0,643.28,489.69
2018,10,16,14,0,916.0,74.0,2.1,25.6,599.0,593.45,452.09
2018,10,16,14,15,902.5,72.0,2.15,25.45,563.0,539.03,410.35
2018,10,16,14,30,889.0,70.0,2.2,25.3,527.0,483.76,366.5
2018,10,16,14,45,870.0,68.0,2.2,25.15,485.5,425.68,318.9
2018,10,16,15,0,851.0,66.0,2.2,25.0,444.0,367.89,270.04
2018,10,16,15,15,824.5,63.5,2.2,25.0,398.0,306.28,217.07
2018,10,16,15,30,798.0,61.0,2.2,25.0,352.0,247.79,166.05
2018,10,16,15,45,759.0,57.5,2.15,24.25,303.0,188.24,115.98
2018,10,16,16,0,720.0,54.0,2.1,23.5,254.0,132.63,72.42
2018,10,16,16,15,659.0,48.5,1.95,22.45,204.0,78.16,38.12
2018,10,16,16,30,598.0,43.0,1.8,21.4,154.0,34.88,24.44
2018,10,16,16,45,493.5,36.0,1.65,20.3,108.5,27.74,17.93
2018,10,16,17,0,389.0,29.0,1.5,19.2,63.0,23.56,12.39
2018,10,16,17,15,224.5,18.0,1.55,18.55,34.5,17.16,0.0
2018,10,16,17,30,60.0,7.0,1.6,17.9,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.65,17.2,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,6,15,38.0,5.0,1.0,11.75,6.0,0.0,0.0
2018,10,17,6,30,76.0,10.0,1.0,12.1,12.0,38.87,0.0
2018,10,17,6,45,153.0,18.5,1.05,12.45,34.0,111.55,69.47
2018,10,17,7,0,230.0,27.0,1.1,12.8,56.0,168.95,133.33
2018,10,17,7,15,269.5,35.5,1.15,13.3,84.5,211.28,172.57
2018,10,17,7,30,309.0,44.0,1.2,13.8,113.0,257.06,213.05
2018,10,17,7,45,170.0,64.0,1.25,14.3,103.5,189.39,157.03
2018,10,17,8,0,31.0,84.0,1.3,14.8,94.0,107.36,86.18
2018,10,17,8,15,309.0,90.5,1.25,15.55,212.0,345.25,286.52
2018,10,17,8,30,587.0,97.0,1.2,16.3,330.0,576.39,465.65
2018,10,17,8,45,716.0,84.5,1.1,17.05,400.0,678.68,535.53
2018,10,17,9,0,845.0,72.0,1.0,17.8,470.0,782.51,603.65
2018,10,17,9,15,862.5,74.0,1.0,18.55,509.0,812.15,619.51
2018,10,17,9,30,880.0,76.0,1.0,19.3,548.0,846.14,638.96
2018,10,17,9,45,893.0,77.0,1.0,20.1,581.0,872.28,652.68
2018,10,17,10,0,906.0,78.0,1.0,20.9,614.0,895.32,664.31
2018,10,17,10,15,914.5,79.5,0.95,21.5,640.0,911.66,671.19
2018,10,17,10,30,923.0,81.0,0.9,22.1,666.0,924.42,675.83
2018,10,17,10,45,928.5,81.5,0.85,22.7,684.0,929.64,675.73
2018,10,17,11,0,934.0,82.0,0.8,23.3,702.0,931.09,673.45
2018,10,17,11,15,936.5,83.0,0.75,23.6,712.5,926.65,668.42
2018,10,17,11,30,939.0,84.0,0.7,23.9,723.0,918.42,661.22
2018,10,17,11,45,940.0,84.0,0.6,24.2,725.5,903.98,649.33
2018,10,17,12,0,941.0,84.0,0.5,24.5,728.0,885.86,635.37
2018,10,17,12,15,938.5,84.0,0.6,24.6,722.0,861.29,621.83
2018,10,17,12,30,936.0,84.0,0.7,24.7,716.0,833.36,606.04
2018,10,17,12,45,931.5,83.0,0.75,24.8,701.5,799.62,585.42
2018,10,17,13,0,927.0,82.0,0.8,24.9,687.0,762.96,562.71
2018,10,17,13,15,920.0,81.5,0.9,24.85,665.5,722.37,538.01
2018,10,17,13,30,913.0,81.0,1.0,24.8,644.0,679.41,509.59
2018,10,17,13,45,903.0,79.5,1.1,24.75,615.0,631.43,476.09
2018,10,17,14,0,893.0,78.0,1.2,24.7,586.0,581.82,440.12
2018,10,17,14,15,878.5,76.5,1.3,24.5,550.5,528.51,400.25
2018,10,17,14,30,864.0,75.0,1.4,24.3,515.0,474.49,358.2
2018,10,17,14,45,844.0,72.5,1.5,24.1,473.5,416.07,311.2
2018,10,17,15,0,824.0,70.0,1.6,23.9,432.0,358.44,263.09
2018,10,17,15,15,796.0,67.0,1.6,23.9,386.5,298.79,211.9
2018,10,17,15,30,768.0,64.0,1.6,23.9,341.0,241.19,161.89
2018,10,17,15,45,727.0,60.0,1.8,23.05,292.5,182.72,113.16
2018,10,17,16,0,686.0,56.0,2.0,22.2,244.0,128.48,70.99
2018,10,17,16,15,621.5,50.5,1.9,21.15,195.0,76.14,38.46
2018,10,17,16,30,557.0,45.0,1.8,20.1,146.0,33.79,23.6
2018,10,17,16,45,449.5,36.5,1.7,19.05,101.5,28.37,18.5
2018,10,17,17,0,342.0,28.0,1.6,18.0,57.0,22.8,11.25
2018,10,17,17,15,194.0,17.0,1.6,17.3,31.0,16.2,0.0
2018,10,17,17,30,46.0,6.0,1.6,16.6,5.0,0.0,0.0
2018,10,17,17,45,23.0,3.0,1.65,15.9,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,18,6,15,58.5,6.0,0.65,11.9,7.5,0.0,0.0
2018,10,18,6,30,117.0,12.0,0.6,12.2,15.0,56.43,0.0
2018,10,18,6,45,196.5,19.0,0.6,12.5,37.5,130.29,77.07
2018,10,18,7,0,276.0,26.0,0.6,12.8,60.0,189.76,149.02
2018,10,18,7,15,244.0,29.0,0.55,13.25,69.0,187.5,152.21
