Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,7,30,212.0,32.0,0.5,13.7,78.0,182.32,150.29
2018,10,18,7,45,110.5,46.0,0.4,14.15,70.5,128.28,105.11
2018,10,18,8,0,9.0,60.0,0.3,14.6,63.0,61.8,47.3
2018,10,18,8,15,140.0,90.5,0.4,15.35,145.0,211.57,174.64
2018,10,18,8,30,271.0,121.0,0.5,16.1,227.0,349.92,285.43
2018,10,18,8,45,535.0,100.5,0.6,16.85,340.5,557.09,444.72
2018,10,18,9,0,799.0,80.0,0.7,17.6,454.0,753.6,581.66
2018,10,18,9,15,835.0,78.5,0.75,18.35,497.5,799.96,608.43
2018,10,18,9,30,871.0,77.0,0.8,19.1,541.0,837.54,630.81
2018,10,18,9,45,883.5,78.5,0.9,19.8,573.5,863.6,646.33
2018,10,18,10,0,896.0,80.0,1.0,20.5,606.0,886.57,659.87
2018,10,18,10,15,904.5,81.0,1.0,21.2,631.5,902.11,666.91
2018,10,18,10,30,913.0,82.0,1.0,21.9,657.0,914.13,671.8
2018,10,18,10,45,918.5,83.5,1.0,22.55,675.5,920.43,673.26
2018,10,18,11,0,924.0,85.0,1.0,23.2,694.0,922.99,672.52
2018,10,18,11,15,927.0,85.5,1.0,23.65,704.5,918.41,667.92
2018,10,18,11,30,930.0,86.0,1.0,24.1,715.0,910.06,661.17
2018,10,18,11,45,931.0,85.5,1.0,24.6,717.0,895.14,650.28
2018,10,18,12,0,932.0,85.0,1.0,25.1,719.0,876.59,637.27
2018,10,18,12,15,929.5,85.5,1.0,25.3,713.0,852.74,621.72
2018,10,18,12,30,927.0,86.0,1.0,25.5,707.0,825.57,604.11
2018,10,18,12,45,922.5,85.5,1.0,25.7,693.0,792.62,582.7
2018,10,18,13,0,918.0,85.0,1.0,25.9,679.0,756.77,559.35
2018,10,18,13,15,911.0,83.5,1.0,25.95,657.0,715.44,532.47
2018,10,18,13,30,904.0,82.0,1.0,26.0,635.0,671.78,502.01
2018,10,18,13,45,893.5,80.5,1.0,26.0,606.0,623.92,467.65
2018,10,18,14,0,883.0,79.0,1.0,26.0,577.0,574.49,431.19
2018,10,18,14,15,868.0,77.5,1.05,25.85,541.5,521.45,391.53
2018,10,18,14,30,853.0,76.0,1.1,25.7,506.0,467.55,349.71
2018,10,18,14,45,833.0,73.5,1.1,25.55,465.0,410.05,303.51
2018,10,18,15,0,813.0,71.0,1.1,25.4,424.0,353.1,256.22
2018,10,18,15,15,784.5,67.5,1.1,25.4,378.5,293.55,205.82
2018,10,18,15,30,756.0,64.0,1.1,25.4,333.0,236.13,156.64
2018,10,18,15,45,713.5,60.5,1.15,24.55,285.0,178.74,109.42
2018,10,18,16,0,671.0,57.0,1.2,23.7,237.0,125.78,68.99
2018,10,18,16,15,605.5,51.0,1.25,22.6,188.5,71.2,35.25
2018,10,18,16,30,540.0,45.0,1.3,21.5,140.0,33.99,23.59
2018,10,18,16,45,431.0,36.5,1.35,20.4,97.0,28.59,18.48
2018,10,18,17,0,322.0,28.0,1.4,19.3,54.0,23.06,10.51
2018,10,18,17,15,173.5,16.0,1.4,18.65,28.5,15.25,0.0
2018,10,18,17,30,25.0,4.0,1.4,18.0,3.0,0.0,0.0
2018,10,18,17,45,12.5,2.0,1.45,17.4,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,6,15,61.5,7.0,1.05,14.0,8.5,0.0,0.0
2018,10,19,6,30,123.0,14.0,1.0,14.4,17.0,60.46,0.0
2018,10,19,6,45,266.5,25.5,0.95,14.8,51.5,166.77,91.45
2018,10,19,7,0,410.0,37.0,0.9,15.2,86.0,268.59,208.24
2018,10,19,7,15,496.0,45.0,0.95,15.8,132.0,344.06,275.18
2018,10,19,7,30,582.0,53.0,1.0,16.4,178.0,426.49,344.02
2018,10,19,7,45,635.5,58.0,1.05,17.05,226.0,491.05,396.26
2018,10,19,8,0,689.0,63.0,1.1,17.7,274.0,554.33,445.39
2018,10,19,8,15,724.5,67.5,1.1,18.4,320.5,610.68,485.9
2018,10,19,8,30,760.0,72.0,1.1,19.1,367.0,667.1,524.17
2018,10,19,8,45,785.0,75.5,1.15,19.8,410.5,713.85,554.8
2018,10,19,9,0,810.0,79.0,1.2,20.5,454.0,759.2,583.76
2018,10,19,9,15,828.5,80.5,1.25,21.35,492.0,795.0,605.2
2018,10,19,9,30,847.0,82.0,1.3,22.2,530.0,828.41,624.76
2018,10,19,9,45,860.5,84.0,1.35,23.0,562.5,855.49,639.95
2018,10,19,10,0,874.0,86.0,1.4,23.8,595.0,872.2,648.21
2018,10,19,10,15,883.0,87.0,1.4,24.35,620.5,887.84,655.89
2018,10,19,10,30,892.0,88.0,1.4,24.9,646.0,900.06,661.38
2018,10,19,10,45,897.5,89.5,1.4,25.45,664.0,906.2,663.06
2018,10,19,11,0,903.0,91.0,1.4,26.0,682.0,908.7,662.57
2018,10,19,11,15,906.0,91.5,1.4,26.4,692.5,904.15,658.11
2018,10,19,11,30,909.0,92.0,1.4,26.8,703.0,895.93,651.51
2018,10,19,11,45,909.5,92.0,1.35,27.2,705.0,881.36,640.36
2018,10,19,12,0,910.0,92.0,1.3,27.6,707.0,863.26,627.14
2018,10,19,12,15,906.5,92.5,1.3,27.75,700.5,839.01,611.34
2018,10,19,12,30,903.0,93.0,1.3,27.9,694.0,811.57,593.55
2018,10,19,12,45,896.5,93.0,1.25,28.1,679.5,778.3,571.23
2018,10,19,13,0,890.0,93.0,1.2,28.3,665.0,742.34,547.14
2018,10,19,13,15,882.5,92.0,1.2,28.25,643.5,702.15,520.86
2018,10,19,13,30,875.0,91.0,1.2,28.2,622.0,659.76,491.14
2018,10,19,13,45,864.0,89.0,1.2,28.15,593.0,613.83,458.16
2018,10,19,14,0,853.0,87.0,1.2,28.1,564.0,564.31,421.75
2018,10,19,14,15,837.5,85.5,1.25,27.95,529.0,511.88,382.53
2018,10,19,14,30,822.0,84.0,1.3,27.8,494.0,458.97,341.51
2018,10,19,14,45,801.0,80.5,1.3,27.6,453.0,401.7,295.76
2018,10,19,15,0,780.0,77.0,1.3,27.4,412.0,345.18,249.14
2018,10,19,15,15,749.5,73.5,1.3,27.4,367.0,286.97,200.18
2018,10,19,15,30,719.0,70.0,1.3,27.4,322.0,231.18,152.8
2018,10,19,15,45,675.5,65.0,1.3,26.4,274.5,172.2,104.96
2018,10,19,16,0,632.0,60.0,1.3,25.4,227.0,119.8,65.48
2018,10,19,16,15,565.0,53.5,1.35,24.25,179.5,69.76,35.59
2018,10,19,16,30,498.0,47.0,1.4,23.1,132.0,35.96,25.04
2018,10,19,16,45,389.0,37.0,1.45,21.95,90.0,29.26,18.79
2018,10,19,17,0,280.0,27.0,1.5,20.8,48.0,22.3,8.78
2018,10,19,17,15,149.5,15.0,1.5,20.2,25.0,14.3,0.0
2018,10,19,17,30,19.0,3.0,1.5,19.6,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.5,19.0,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.2,13.75,8.0,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.2,14.2,16.0,57.42,0.0
2018,10,20,6,45,262.5,24.5,1.15,14.6,50.0,162.45,80.06
2018,10,20,7,0,407.0,36.0,1.1,15.0,84.0,265.36,205.29
2018,10,20,7,15,480.0,44.5,1.2,15.7,127.0,334.08,267.72
2018,10,20,7,30,553.0,53.0,1.3,16.4,170.0,408.63,331.03
2018,10,20,7,45,608.5,59.5,1.45,17.05,218.0,474.93,385.66
2018,10,20,8,0,664.0,66.0,1.6,17.7,266.0,544.13,440.33
2018,10,20,8,15,716.5,67.5,1.5,18.4,315.5,603.44,483.65
2018,10,20,8,30,769.0,69.0,1.4,19.1,365.0,668.31,527.92
2018,10,20,8,45,795.0,72.0,1.3,19.85,408.5,715.35,557.42
2018,10,20,9,0,821.0,75.0,1.2,20.6,452.0,761.02,584.95
2018,10,20,9,15,839.0,77.5,1.15,21.45,490.5,797.79,605.8
2018,10,20,9,30,857.0,80.0,1.1,22.3,529.0,832.12,624.53
2018,10,20,9,45,870.5,81.5,1.1,23.2,561.5,851.45,633.51
2018,10,20,10,0,884.0,83.0,1.1,24.1,594.0,874.9,645.31
2018,10,20,10,15,893.5,83.5,1.05,24.7,619.5,890.42,651.79
2018,10,20,10,30,903.0,84.0,1.0,25.3,645.0,902.5,656.14
2018,10,20,10,45,909.0,85.0,0.95,25.9,663.0,908.5,656.68
2018,10,20,11,0,915.0,86.0,0.9,26.5,681.0,910.81,655.07
2018,10,20,11,15,918.0,86.5,1.0,26.65,691.5,906.18,652.96
2018,10,20,11,30,921.0,87.0,1.1,26.8,702.0,897.84,648.62
2018,10,20,11,45,922.0,87.0,1.15,27.0,704.0,883.54,639.66
2018,10,20,12,0,923.0,87.0,1.2,27.2,706.0,865.65,628.51
2018,10,20,12,15,921.0,87.0,1.35,27.2,700.0,841.81,615.29
2018,10,20,12,30,919.0,87.0,1.5,27.2,694.0,814.68,599.66
2018,10,20,12,45,914.0,86.0,1.6,27.25,679.5,781.05,578.79
2018,10,20,13,0,909.0,85.0,1.7,27.3,665.0,744.61,555.75
2018,10,20,13,15,902.0,84.0,1.75,27.2,643.5,704.18,529.46
2018,10,20,13,30,895.0,83.0,1.8,27.1,622.0,661.45,499.26
2018,10,20,13,45,885.0,81.0,1.85,26.95,593.0,613.83,464.82
2018,10,20,14,0,875.0,79.0,1.9,26.8,564.0,564.63,428.13
2018,10,20,14,15,860.5,77.5,1.9,26.6,529.0,512.36,387.82
2018,10,20,14,30,846.0,76.0,1.9,26.4,494.0,459.23,345.52
2018,10,20,14,45,826.0,73.5,1.95,26.15,453.5,402.28,299.18
2018,10,20,15,0,806.0,71.0,2.0,25.9,413.0,345.89,251.79
2018,10,20,15,15,776.5,67.5,2.0,25.9,367.5,286.68,201.08
2018,10,20,15,30,747.0,64.0,2.0,25.9,322.0,229.74,151.94
2018,10,20,15,45,704.5,59.5,1.9,25.0,274.5,172.26,104.54
2018,10,20,16,0,662.0,55.0,1.8,24.1,227.0,119.23,64.37
2018,10,20,16,15,596.0,49.0,1.7,22.95,179.0,65.7,32.24
2018,10,20,16,30,530.0,43.0,1.6,21.8,131.0,32.65,22.32
2018,10,20,16,45,416.5,34.5,1.45,20.65,89.0,27.18,17.05
2018,10,20,17,0,303.0,26.0,1.3,19.5,47.0,21.58,6.95
2018,10,20,17,15,162.0,14.5,1.3,18.85,24.5,13.82,0.0
2018,10,20,17,30,21.0,3.0,1.3,18.2,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.25,17.55,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,6,15,61.5,6.5,1.0,11.95,7.5,0.0,0.0
2018,10,21,6,30,123.0,13.0,1.0,12.2,15.0,59.14,0.0
2018,10,21,6,45,256.5,23.5,1.05,12.4,46.5,157.3,66.88
2018,10,21,7,0,390.0,34.0,1.1,12.6,78.0,254.36,197.6
2018,10,21,7,15,448.0,39.5,1.15,13.05,114.5,310.15,251.0
2018,10,21,7,30,506.0,45.0,1.2,13.5,151.0,370.25,303.93
2018,10,21,7,45,257.0,52.0,1.25,13.9,106.0,238.99,198.6
2018,10,21,8,0,8.0,59.0,1.3,14.3,61.0,60.15,45.87
2018,10,21,8,15,6.0,86.0,1.3,14.95,88.0,86.5,68.14
2018,10,21,8,30,4.0,113.0,1.3,15.6,115.0,113.26,90.06
2018,10,21,8,45,48.0,147.0,1.3,16.25,169.0,192.69,156.14
2018,10,21,9,0,92.0,181.0,1.3,16.9,223.0,267.39,216.21
2018,10,21,9,15,242.5,177.0,1.25,17.5,300.0,410.53,330.36
2018,10,21,9,30,393.0,173.0,1.2,18.1,377.0,549.36,435.04
2018,10,21,9,45,592.5,140.0,1.2,18.65,469.5,692.66,539.25
2018,10,21,10,0,792.0,107.0,1.2,19.2,562.0,828.64,629.97
2018,10,21,10,15,842.5,97.5,1.15,19.75,600.0,867.36,651.31
2018,10,21,10,30,893.0,88.0,1.1,20.3,638.0,895.86,666.67
2018,10,21,10,45,899.0,88.5,1.1,20.8,656.0,901.16,667.74
2018,10,21,11,0,905.0,89.0,1.1,21.3,674.0,902.83,666.88
2018,10,21,11,15,908.0,89.5,1.15,21.7,684.0,898.2,663.14
2018,10,21,11,30,911.0,90.0,1.2,22.1,694.0,889.9,657.21
2018,10,21,11,45,911.0,90.5,1.25,22.5,696.0,875.41,647.36
2018,10,21,12,0,911.0,91.0,1.3,22.9,698.0,857.4,635.33
2018,10,21,12,15,907.0,91.5,1.4,23.25,691.5,832.73,619.68
2018,10,21,12,30,903.0,92.0,1.5,23.6,685.0,804.9,601.85
2018,10,21,12,45,895.5,93.0,1.6,23.95,670.5,772.0,580.42
2018,10,21,13,0,888.0,94.0,1.7,24.3,656.0,736.46,556.96
2018,10,21,13,15,880.5,92.5,1.85,24.3,634.0,695.86,530.13
2018,10,21,13,30,873.0,91.0,2.0,24.3,612.0,653.09,499.8
2018,10,21,13,45,862.0,89.5,2.15,24.35,583.5,607.88,466.52
2018,10,21,14,0,851.0,88.0,2.3,24.4,555.0,559.06,429.49
2018,10,21,14,15,835.5,85.0,2.4,24.1,519.5,505.32,387.92
2018,10,21,14,30,820.0,82.0,2.5,23.8,484.0,451.16,344.52
2018,10,21,14,45,798.5,79.5,2.6,23.55,443.5,395.0,298.04
2018,10,21,15,0,777.0,77.0,2.7,23.3,403.0,339.62,250.75
2018,10,21,15,15,745.5,73.0,2.7,23.3,358.0,281.06,199.93
2018,10,21,15,30,714.0,69.0,2.7,23.3,313.0,225.06,151.11
2018,10,21,15,45,669.0,64.0,2.7,22.3,265.5,166.48,102.61
2018,10,21,16,0,624.0,59.0,2.7,21.3,218.0,114.64,63.2
2018,10,21,16,15,554.0,52.0,2.5,20.35,171.0,64.96,33.78
2018,10,21,16,30,484.0,45.0,2.3,19.4,124.0,34.63,24.22
2018,10,21,16,45,366.0,36.0,2.1,18.5,83.5,28.81,18.45
2018,10,21,17,0,248.0,27.0,1.9,17.6,43.0,22.87,5.71
2018,10,21,17,15,130.5,14.5,1.8,17.0,22.5,13.82,0.0
2018,10,21,17,30,13.0,2.0,1.7,16.4,2.0,0.0,0.0
2018,10,21,17,45,6.5,1.0,1.65,15.8,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,6,15,24.5,3.0,1.4,11.7,3.5,0.0,0.0
2018,10,22,6,30,49.0,6.0,1.6,12.1,7.0,24.27,0.0
2018,10,22,6,45,126.5,13.5,1.75,12.5,25.5,87.36,26.99
2018,10,22,7,0,204.0,21.0,1.9,12.9,44.0,146.6,112.76
2018,10,22,7,15,226.5,26.0,1.95,13.25,63.0,172.71,140.17
2018,10,22,7,30,249.0,31.0,2.0,13.6,82.0,201.26,167.03
2018,10,22,7,45,124.5,34.5,2.05,13.9,60.0,131.3,108.49
2018,10,22,8,0,0.0,38.0,2.1,14.2,38.0,35.28,24.61
2018,10,22,8,15,0.0,62.0,2.05,14.65,62.0,57.66,43.67
2018,10,22,8,30,0.0,86.0,2.0,15.1,86.0,81.41,63.54
2018,10,22,8,45,12.0,116.0,2.0,15.5,121.5,121.42,97.09
2018,10,22,9,0,24.0,146.0,2.0,15.9,157.0,171.53,138.25
2018,10,22,9,15,111.5,167.0,2.0,16.35,224.0,278.15,226.49
2018,10,22,9,30,199.0,188.0,2.0,16.8,291.0,376.3,304.96
2018,10,22,9,45,426.5,166.0,2.0,17.25,404.0,573.62,459.16
2018,10,22,10,0,654.0,144.0,2.0,17.7,517.0,754.92,591.26
2018,10,22,10,15,778.0,114.0,2.0,18.05,576.5,827.86,639.26
2018,10,22,10,30,902.0,84.0,2.0,18.4,636.0,896.45,684.12
2018,10,22,10,45,908.5,85.0,2.05,18.8,654.5,902.77,686.38
2018,10,22,11,0,915.0,86.0,2.1,19.2,673.0,905.41,686.96
2018,10,22,11,15,918.5,86.5,2.15,19.5,683.5,901.13,683.27
2018,10,22,11,30,922.0,87.0,2.2,19.8,694.0,893.14,677.27
2018,10,22,11,45,923.0,86.5,2.25,20.1,695.5,878.21,666.7
2018,10,22,12,0,924.0,86.0,2.3,20.4,697.0,859.7,653.83
2018,10,22,12,15,921.5,85.5,2.4,20.5,690.5,834.88,637.59
2018,10,22,12,30,919.0,85.0,2.5,20.6,684.0,806.82,619.04
2018,10,22,12,45,914.5,84.5,2.6,20.75,670.0,774.15,597.03
2018,10,22,13,0,910.0,84.0,2.7,20.9,656.0,738.64,572.82
2018,10,22,13,15,902.0,83.0,2.75,20.8,634.0,697.57,544.24
2018,10,22,13,30,894.0,82.0,2.8,20.7,612.0,654.29,511.96
2018,10,22,13,45,883.0,80.5,2.9,20.6,583.0,606.74,475.82
2018,10,22,14,0,872.0,79.0,3.0,20.5,554.0,557.71,437.44
2018,10,22,14,15,856.5,77.0,3.05,20.25,518.5,504.72,394.92
2018,10,22,14,30,841.0,75.0,3.1,20.0,483.0,451.01,350.44
2018,10,22,14,45,819.0,72.5,3.15,19.7,442.0,393.74,301.89
2018,10,22,15,0,797.0,70.0,3.2,19.4,401.0,337.27,252.57
2018,10,22,15,15,766.5,66.5,3.2,19.4,356.0,278.55,200.45
2018,10,22,15,30,736.0,63.0,3.2,19.4,311.0,222.23,150.29
2018,10,22,15,45,690.0,59.0,3.2,18.4,263.5,165.63,102.6
2018,10,22,16,0,644.0,55.0,3.2,17.4,216.0,111.45,60.91
2018,10,22,16,15,573.0,49.0,3.1,16.8,169.0,61.66,31.68
2018,10,22,16,30,502.0,43.0,3.0,16.2,122.0,33.07,23.16
2018,10,22,16,45,375.5,33.0,2.85,15.55,80.5,26.19,16.33
2018,10,22,17,0,249.0,23.0,2.7,14.9,39.0,19.02,1.55
2018,10,22,17,15,124.5,11.5,2.6,14.5,19.5,10.96,0.0
2018,10,22,17,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.3,11.5,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.4,11.9,2.0,1.91,0.0
2018,10,23,6,45,0.0,8.0,1.45,12.3,8.0,7.41,0.0
2018,10,23,7,0,0.0,14.0,1.5,12.7,14.0,12.97,4.83
2018,10,23,7,15,136.0,28.0,1.55,13.1,55.5,121.65,97.51
2018,10,23,7,30,272.0,42.0,1.6,13.5,97.0,223.97,185.63
2018,10,23,7,45,159.5,46.0,1.65,13.85,80.5,169.75,140.87
2018,10,23,8,0,47.0,50.0,1.7,14.2,64.0,86.26,69.18
2018,10,23,8,15,117.5,91.5,1.7,14.55,133.5,185.84,154.4
2018,10,23,8,30,188.0,133.0,1.7,14.9,203.0,302.87,250.5
2018,10,23,8,45,297.5,145.5,1.75,15.25,271.5,404.97,332.84
2018,10,23,9,0,407.0,158.0,1.8,15.6,340.0,526.39,426.9
2018,10,23,9,15,437.5,166.0,1.9,15.9,377.0,568.91,457.87
2018,10,23,9,30,468.0,174.0,2.0,16.2,414.0,610.99,488.61
2018,10,23,9,45,443.0,193.5,2.05,16.55,431.5,618.4,491.65
2018,10,23,10,0,418.0,213.0,2.1,16.9,449.0,622.83,492.75
2018,10,23,10,15,404.5,226.5,2.2,17.05,463.5,627.87,495.36
2018,10,23,10,30,391.0,240.0,2.3,17.2,478.0,617.79,487.19
2018,10,23,10,45,395.5,243.5,2.4,17.35,490.0,623.5,491.12
2018,10,23,11,0,400.0,247.0,2.5,17.5,502.0,627.54,493.74
2018,10,23,11,15,589.0,189.5,2.6,17.5,571.5,739.47,579.72
2018,10,23,11,30,778.0,132.0,2.7,17.5,641.0,824.49,641.01
2018,10,23,11,45,799.0,126.0,2.75,17.55,650.0,821.77,638.41
2018,10,23,12,0,820.0,120.0,2.8,17.6,659.0,815.18,633.97
2018,10,23,12,15,682.0,158.5,2.85,17.55,604.0,729.31,572.7
2018,10,23,12,30,544.0,197.0,2.9,17.5,549.0,638.31,503.96
2018,10,23,12,45,456.0,220.5,2.9,17.45,511.5,578.33,457.85
2018,10,23,13,0,368.0,244.0,2.9,17.4,474.0,513.75,407.66
2018,10,23,13,15,533.5,188.0,2.8,17.5,508.5,558.0,443.57
2018,10,23,13,30,699.0,132.0,2.7,17.6,543.0,584.16,463.97
2018,10,23,13,45,725.0,117.0,2.65,17.7,525.0,551.25,437.56
2018,10,23,14,0,751.0,102.0,2.6,17.8,507.0,514.42,407.67
2018,10,23,14,15,671.5,115.5,2.45,17.9,460.0,450.15,355.2
2018,10,23,14,30,592.0,129.0,2.3,18.0,413.0,391.59,306.82
2018,10,23,14,45,553.0,123.0,2.2,18.1,370.5,336.57,260.74
2018,10,23,15,0,514.0,117.0,2.1,18.2,328.0,282.8,215.05
2018,10,23,15,15,615.5,90.5,2.1,18.2,315.0,256.01,186.78
2018,10,23,15,30,717.0,64.0,2.1,18.2,302.0,217.07,146.88
2018,10,23,15,45,686.5,58.0,2.0,17.95,257.5,162.32,99.88
2018,10,23,16,0,656.0,52.0,1.9,17.7,213.0,110.62,59.77
2018,10,23,16,15,589.5,46.0,1.75,16.9,166.5,58.2,29.04
2018,10,23,16,30,523.0,40.0,1.6,16.1,120.0,30.61,21.0
2018,10,23,16,45,394.5,31.5,1.45,15.35,79.0,25.01,15.2
2018,10,23,17,0,266.0,23.0,1.3,14.6,38.0,19.28,0.0
2018,10,23,17,15,133.0,11.5,1.35,14.15,19.0,10.96,0.0
2018,10,23,17,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,24,6,15,21.5,4.0,0.85,12.2,4.0,0.0,0.0
2018,10,24,6,30,43.0,8.0,0.8,12.5,8.0,23.78,0.0
2018,10,24,6,45,118.0,22.5,0.8,12.75,32.5,93.37,3.82
2018,10,24,7,0,193.0,37.0,0.8,13.0,57.0,162.33,122.55
2018,10,24,7,15,376.5,42.0,0.95,13.5,107.5,273.36,219.97
2018,10,24,7,30,560.0,47.0,1.1,14.0,158.0,400.85,326.45
2018,10,24,7,45,631.0,50.5,1.25,14.55,206.5,468.31,382.91
2018,10,24,8,0,702.0,54.0,1.4,15.1,255.0,544.37,444.06
2018,10,24,8,15,737.5,57.0,1.45,15.65,300.5,598.46,484.75
2018,10,24,8,30,773.0,60.0,1.5,16.2,346.0,652.61,523.36
2018,10,24,8,45,798.0,62.5,1.5,16.8,388.0,697.82,553.72
2018,10,24,9,0,823.0,65.0,1.5,17.4,430.0,734.98,577.54
2018,10,24,9,15,839.0,67.5,1.55,17.95,467.0,769.61,599.7
2018,10,24,9,30,855.0,70.0,1.6,18.5,504.0,801.83,619.87
2018,10,24,9,45,866.0,72.0,1.6,19.05,535.0,826.51,634.08
2018,10,24,10,0,877.0,74.0,1.6,19.6,566.0,848.13,646.15
2018,10,24,10,15,885.0,74.5,1.7,20.0,590.0,862.08,654.51
2018,10,24,10,30,893.0,75.0,1.8,20.4,614.0,872.62,660.71
2018,10,24,10,45,897.5,76.0,1.85,20.8,631.0,877.19,662.46
2018,10,24,11,0,902.0,77.0,1.9,21.2,648.0,878.15,661.96
2018,10,24,11,15,904.0,77.5,2.05,21.45,657.0,872.71,658.68
2018,10,24,11,30,906.0,78.0,2.2,21.7,666.0,863.65,653.03
2018,10,24,11,45,906.0,78.0,2.35,21.9,667.5,848.76,643.55
2018,10,24,12,0,906.0,78.0,2.5,22.1,669.0,830.4,631.69
2018,10,24,12,15,903.5,77.5,2.6,22.25,662.5,806.09,615.46
2018,10,24,12,30,901.0,77.0,2.7,22.4,656.0,778.61,596.98
2018,10,24,12,45,896.0,76.0,2.8,22.5,641.5,745.7,574.68
2018,10,24,13,0,891.0,75.0,2.9,22.6,627.0,710.06,550.27
2018,10,24,13,15,882.5,74.5,2.9,22.65,605.5,670.07,521.68
2018,10,24,13,30,874.0,74.0,2.9,22.7,584.0,627.98,489.62
2018,10,24,13,45,862.0,73.0,2.95,22.7,555.5,581.45,453.76
2018,10,24,14,0,850.0,72.0,3.0,22.7,527.0,533.57,415.92
2018,10,24,14,15,834.5,70.0,2.95,22.6,492.5,481.88,374.01
2018,10,24,14,30,819.0,68.0,2.9,22.5,458.0,429.74,330.55
2018,10,24,14,45,760.0,73.0,2.85,22.35,410.5,366.99,278.23
2018,10,24,15,0,701.0,78.0,2.8,22.2,363.0,307.67,227.91
2018,10,24,15,15,572.5,88.0,2.8,22.2,303.0,240.3,172.91
2018,10,24,15,30,444.0,98.0,2.8,22.2,243.0,184.72,128.91
2018,10,24,15,45,521.0,75.0,2.6,21.65,219.5,148.29,94.19
2018,10,24,16,0,598.0,52.0,2.4,21.1,196.0,101.06,53.7
2018,10,24,16,15,542.0,45.0,2.25,20.4,153.5,54.18,27.03
2018,10,24,16,30,486.0,38.0,2.1,19.7,111.0,28.97,19.18
2018,10,24,16,45,359.0,29.5,1.9,19.0,72.5,23.31,13.3
2018,10,24,17,0,232.0,21.0,1.7,18.3,34.0,17.47,0.0
2018,10,24,17,15,116.0,10.5,1.7,17.9,17.0,10.01,0.0
2018,10,24,17,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,25,6,15,38.0,4.0,1.05,12.4,4.5,0.0,0.0
2018,10,25,6,30,76.0,8.0,1.0,12.7,9.0,36.05,0.0
2018,10,25,6,45,209.0,18.5,0.95,13.05,36.0,126.19,0.0
2018,10,25,7,0,342.0,29.0,0.9,13.4,63.0,223.43,167.45
2018,10,25,7,15,467.0,36.5,0.9,13.9,111.0,313.13,250.22
2018,10,25,7,30,592.0,44.0,0.9,14.4,159.0,409.52,331.47
2018,10,25,7,45,419.5,55.5,0.95,14.9,148.0,348.22,285.39
2018,10,25,8,0,247.0,67.0,1.0,15.4,137.0,260.12,214.83
2018,10,25,8,15,238.0,90.5,1.0,16.0,167.5,278.44,229.93
2018,10,25,8,30,229.0,114.0,1.0,16.6,198.0,307.9,252.4
2018,10,25,8,45,303.0,131.5,1.05,17.2,256.5,390.54,317.57
2018,10,25,9,0,377.0,149.0,1.1,17.8,315.0,490.46,392.95
2018,10,25,9,15,580.0,119.0,1.2,18.45,399.0,632.24,499.59
2018,10,25,9,30,783.0,89.0,1.3,19.1,483.0,770.49,595.14
2018,10,25,9,45,831.0,81.5,1.4,19.75,523.5,813.5,621.75
2018,10,25,10,0,879.0,74.0,1.5,20.4,564.0,847.36,642.86
2018,10,25,10,15,887.5,75.0,1.55,21.0,588.5,862.31,650.67
2018,10,25,10,30,896.0,76.0,1.6,21.6,613.0,873.83,656.45
2018,10,25,10,45,902.0,77.0,1.65,22.2,630.5,879.65,658.53
2018,10,25,11,0,908.0,78.0,1.7,22.8,648.0,881.83,658.38
2018,10,25,11,15,911.0,78.5,1.7,23.2,658.0,877.17,653.78
2018,10,25,11,30,914.0,79.0,1.7,23.6,668.0,868.84,646.97
2018,10,25,11,45,914.5,79.0,1.7,23.95,670.0,854.22,636.28
2018,10,25,12,0,915.0,79.0,1.7,24.3,672.0,836.08,623.42
2018,10,25,12,15,912.5,79.5,1.75,24.5,666.0,812.68,607.99
2018,10,25,12,30,910.0,80.0,1.8,24.7,660.0,786.05,590.41
2018,10,25,12,45,903.0,80.0,1.85,24.9,645.5,752.49,568.02
2018,10,25,13,0,896.0,80.0,1.9,25.1,631.0,716.29,543.68
2018,10,25,13,15,888.5,79.0,1.95,25.15,609.5,676.23,515.97
2018,10,25,13,30,881.0,78.0,2.0,25.2,588.0,633.98,484.98
2018,10,25,13,45,870.0,76.5,2.05,25.25,559.5,587.2,449.87
2018,10,25,14,0,859.0,75.0,2.1,25.3,531.0,538.99,412.68
2018,10,25,14,15,843.5,73.5,2.15,25.2,496.5,487.41,372.03
2018,10,25,14,30,828.0,72.0,2.2,25.1,462.0,435.16,329.53
2018,10,25,14,45,807.0,69.0,2.25,24.95,422.0,378.8,282.67
2018,10,25,15,0,786.0,66.0,2.3,24.8,382.0,323.17,235.05
2018,10,25,15,15,754.5,62.5,2.3,24.8,337.5,265.23,184.86
2018,10,25,15,30,723.0,59.0,2.3,24.8,293.0,209.81,136.82
2018,10,25,15,45,677.0,54.5,2.2,24.0,246.5,154.05,91.17
2018,10,25,16,0,631.0,50.0,2.1,23.2,200.0,103.15,53.79
2018,10,25,16,15,557.0,44.5,1.95,22.1,154.5,52.94,26.12
2018,10,25,16,30,483.0,39.0,1.8,21.0,109.0,30.07,19.95
2018,10,25,16,45,353.0,30.0,1.7,19.9,70.5,23.99,13.53
2018,10,25,17,0,223.0,21.0,1.6,18.8,32.0,17.7,0.0
2018,10,25,17,15,111.5,10.5,1.6,18.2,16.0,10.01,0.0
2018,10,25,17,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,0.95,13.65,4.5,0.0,0.0
2018,10,26,6,30,92.0,9.0,0.9,13.9,9.0,42.85,0.0
2018,10,26,6,45,248.5,19.0,0.9,14.2,38.5,141.78,0.0
2018,10,26,7,0,405.0,29.0,0.9,14.5,68.0,252.53,185.95
2018,10,26,7,15,498.0,35.5,0.95,15.05,111.5,327.08,259.36
2018,10,26,7,30,591.0,42.0,1.0,15.6,155.0,405.38,326.74
2018,10,26,7,45,586.0,53.0,1.05,16.15,190.5,445.41,361.06
2018,10,26,8,0,581.0,64.0,1.1,16.7,226.0,479.08,388.64
2018,10,26,8,15,632.5,69.0,1.05,17.45,273.5,541.67,436.14
2018,10,26,8,30,684.0,74.0,1.0,18.2,321.0,605.85,481.73
2018,10,26,8,45,754.0,68.0,0.9,18.9,371.0,667.69,522.66
2018,10,26,9,0,824.0,62.0,0.8,19.6,421.0,727.64,560.42
2018,10,26,9,15,810.0,72.5,0.8,20.4,451.0,755.05,575.6
2018,10,26,9,30,796.0,83.0,0.8,21.2,481.0,771.79,583.65
2018,10,26,9,45,694.5,119.5,0.75,21.95,482.5,746.38,562.61
2018,10,26,10,0,593.0,156.0,0.7,22.7,484.0,708.88,533.95
2018,10,26,10,15,513.0,190.0,0.7,23.35,482.5,676.83,508.47
2018,10,26,10,30,433.0,224.0,0.7,24.0,481.0,646.21,483.75
2018,10,26,10,45,476.5,216.5,0.75,24.6,507.0,673.45,502.56
2018,10,26,11,0,520.0,209.0,0.8,25.2,533.0,698.51,519.04
2018,10,26,11,15,575.5,192.5,0.9,25.6,556.5,721.15,535.23
2018,10,26,11,30,631.0,176.0,1.0,26.0,580.0,746.07,552.7
2018,10,26,11,45,687.0,157.0,1.1,26.4,598.0,759.73,562.13
2018,10,26,12,0,743.0,138.0,1.2,26.8,616.0,768.41,568.06
2018,10,26,12,15,789.0,120.0,1.3,26.9,623.5,762.66,565.12
2018,10,26,12,30,835.0,102.0,1.4,27.0,631.0,755.11,561.17
2018,10,26,12,45,828.0,101.5,1.5,27.15,616.5,722.49,540.08
2018,10,26,13,0,821.0,101.0,1.6,27.3,602.0,687.46,517.0
2018,10,26,13,15,764.0,114.5,1.65,27.2,568.0,631.96,477.46
2018,10,26,13,30,707.0,128.0,1.7,27.1,534.0,578.92,438.95
2018,10,26,13,45,650.0,135.5,1.75,27.0,494.5,520.71,396.04
2018,10,26,14,0,593.0,143.0,1.8,26.9,455.0,465.36,354.32
2018,10,26,14,15,599.5,130.5,1.8,26.7,428.0,424.69,322.76
2018,10,26,14,30,606.0,118.0,1.8,26.5,401.0,382.15,288.6
2018,10,26,14,45,627.0,102.0,1.8,26.35,372.0,339.94,253.22
2018,10,26,15,0,648.0,86.0,1.8,26.2,343.0,294.56,213.96
2018,10,26,15,15,600.0,83.0,1.8,26.2,299.5,240.01,168.18
2018,10,26,15,30,552.0,80.0,1.8,26.2,256.0,190.06,126.47
2018,10,26,15,45,495.5,72.5,1.55,25.25,211.5,139.62,86.64
2018,10,26,16,0,439.0,65.0,1.3,24.3,167.0,95.55,55.08
2018,10,26,16,15,378.0,54.5,1.3,23.4,128.0,55.21,31.99
2018,10,26,16,30,317.0,44.0,1.3,22.5,89.0,33.78,22.86
2018,10,26,16,45,219.0,31.0,1.3,21.6,56.5,24.22,13.27
2018,10,26,17,0,121.0,18.0,1.3,20.7,24.0,14.29,0.0
2018,10,26,17,15,60.5,9.0,1.3,20.3,12.0,8.58,0.0
2018,10,26,17,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,27,6,15,23.0,3.0,1.05,14.45,3.0,0.0,0.0
2018,10,27,6,30,46.0,6.0,1.1,14.7,6.0,22.78,0.0
2018,10,27,6,45,186.5,19.0,1.15,15.0,34.5,114.12,0.0
2018,10,27,7,0,327.0,32.0,1.2,15.3,63.0,217.95,157.85
2018,10,27,7,15,428.5,40.0,1.35,15.75,105.0,295.68,234.5
2018,10,27,7,30,530.0,48.0,1.5,16.2,147.0,381.76,308.63
2018,10,27,7,45,511.5,61.0,1.6,16.65,178.5,408.89,333.39
2018,10,27,8,0,493.0,74.0,1.7,17.1,210.0,432.91,354.0
2018,10,27,8,15,471.0,92.5,1.7,17.7,241.0,453.34,369.72
2018,10,27,8,30,449.0,111.0,1.7,18.3,272.0,475.29,385.42
2018,10,27,8,45,563.5,102.0,1.7,18.9,329.0,568.49,456.66
2018,10,27,9,0,678.0,93.0,1.7,19.5,386.0,661.25,523.12
2018,10,27,9,15,686.0,100.0,1.75,20.05,418.5,691.31,542.14
2018,10,27,9,30,694.0,107.0,1.8,20.6,451.0,719.01,559.76
2018,10,27,9,45,777.0,92.5,1.8,21.15,500.5,777.02,598.12
2018,10,27,10,0,860.0,78.0,1.8,21.7,550.0,831.18,632.65
2018,10,27,10,15,869.0,79.5,1.9,22.1,574.5,846.83,641.76
2018,10,27,10,30,878.0,81.0,2.0,22.5,599.0,859.13,649.06
2018,10,27,10,45,879.0,83.5,2.05,22.9,615.0,862.26,649.78
2018,10,27,11,0,880.0,86.0,2.1,23.3,631.0,861.83,648.32
2018,10,27,11,15,880.0,88.0,2.15,23.6,640.0,856.41,643.9
2018,10,27,11,30,880.0,90.0,2.2,23.9,649.0,847.48,637.29
2018,10,27,11,45,889.0,87.0,2.25,24.2,653.5,836.84,629.67
2018,10,27,12,0,898.0,84.0,2.3,24.5,658.0,822.55,619.68
2018,10,27,12,15,832.0,105.5,2.35,24.6,633.0,778.14,589.5
2018,10,27,12,30,766.0,127.0,2.4,24.7,608.0,729.81,556.52
2018,10,27,12,45,766.5,123.5,2.4,24.85,596.0,698.86,534.92
2018,10,27,13,0,767.0,120.0,2.4,25.0,584.0,667.74,512.08
2018,10,27,13,15,792.0,107.5,2.45,24.95,572.0,640.82,492.86
2018,10,27,13,30,817.0,95.0,2.5,24.9,560.0,609.57,469.83
2018,10,27,13,45,811.5,90.0,2.6,24.8,532.5,564.37,435.81
2018,10,27,14,0,806.0,85.0,2.7,24.7,505.0,517.51,399.51
2018,10,27,14,15,756.0,88.5,2.7,24.45,461.5,456.54,351.41
2018,10,27,14,30,706.0,92.0,2.7,24.2,418.0,397.73,303.94
2018,10,27,14,45,700.0,86.0,2.75,23.95,385.5,350.1,263.62
2018,10,27,15,0,694.0,80.0,2.8,23.7,353.0,301.89,221.56
2018,10,27,15,15,695.5,71.5,2.8,23.7,317.5,252.87,177.56
2018,10,27,15,30,697.0,63.0,2.8,23.7,282.0,204.69,134.11
2018,10,27,15,45,604.0,62.0,2.75,22.8,230.0,144.87,87.27
2018,10,27,16,0,511.0,61.0,2.7,21.9,178.0,97.28,54.46
2018,10,27,16,15,417.5,52.0,2.5,21.1,132.5,53.23,30.39
2018,10,27,16,30,324.0,43.0,2.3,20.3,87.0,34.1,23.29
2018,10,27,16,45,242.5,30.5,2.05,19.5,56.0,24.86,13.48
2018,10,27,17,0,161.0,18.0,1.8,18.7,25.0,17.16,0.0
2018,10,27,17,15,80.5,9.0,1.8,18.25,12.5,8.58,0.0
2018,10,27,17,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
