Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,5,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,28,6,15,6.0,1.5,1.55,13.65,1.5,0.0,0.0
2018,10,28,6,30,12.0,3.0,1.7,14.1,3.0,2.86,0.0
2018,10,28,6,45,27.5,16.0,1.8,14.5,18.0,26.72,0.0
2018,10,28,7,0,43.0,29.0,1.9,14.9,33.0,60.99,40.21
2018,10,28,7,15,79.5,47.0,2.05,15.4,59.5,103.11,79.82
2018,10,28,7,30,116.0,65.0,2.2,15.9,86.0,147.46,118.76
2018,10,28,7,45,190.0,76.0,2.35,16.4,122.5,217.22,178.61
2018,10,28,8,0,264.0,87.0,2.5,16.9,159.0,283.67,234.85
2018,10,28,8,15,249.5,108.0,2.55,17.35,185.5,308.28,254.46
2018,10,28,8,30,235.0,129.0,2.6,17.8,212.0,330.64,271.6
2018,10,28,8,45,283.0,143.0,2.65,18.25,255.5,388.63,317.8
2018,10,28,9,0,331.0,157.0,2.7,18.7,299.0,448.38,364.15
2018,10,28,9,15,266.0,183.5,2.75,19.15,304.0,434.7,350.32
2018,10,28,9,30,201.0,210.0,2.8,19.6,309.0,403.41,323.29
2018,10,28,9,45,215.0,223.0,2.85,20.0,335.0,431.11,343.99
2018,10,28,10,0,229.0,236.0,2.9,20.4,361.0,458.35,363.83
2018,10,28,10,15,385.5,208.5,2.95,20.7,430.0,586.16,462.61
2018,10,28,10,30,542.0,181.0,3.0,21.0,499.0,688.88,539.84
2018,10,28,10,45,687.0,140.5,3.05,21.3,555.5,772.04,599.42
2018,10,28,11,0,832.0,100.0,3.1,21.6,612.0,841.32,646.8
2018,10,28,11,15,866.5,90.0,3.15,21.75,630.5,844.67,648.08
2018,10,28,11,30,901.0,80.0,3.2,21.9,649.0,850.93,652.06
2018,10,28,11,45,900.5,80.0,3.3,22.05,650.0,835.65,641.37
2018,10,28,12,0,900.0,80.0,3.4,22.2,651.0,816.96,628.51
2018,10,28,12,15,895.5,80.5,3.45,22.2,644.0,792.38,611.64
2018,10,28,12,30,891.0,81.0,3.5,22.2,637.0,764.74,592.62
2018,10,28,12,45,883.0,81.0,3.6,22.2,622.0,731.13,569.44
2018,10,28,13,0,875.0,81.0,3.7,22.2,607.0,695.02,544.28
2018,10,28,13,15,865.5,81.0,3.7,22.1,585.5,655.62,514.98
2018,10,28,13,30,856.0,81.0,3.7,22.0,564.0,614.24,483.09
2018,10,28,13,45,843.0,79.0,3.75,21.9,535.0,567.03,446.21
2018,10,28,14,0,830.0,77.0,3.8,21.8,506.0,519.56,408.13
2018,10,28,14,15,811.5,75.5,3.8,21.6,471.5,467.65,365.61
2018,10,28,14,30,793.0,74.0,3.8,21.4,437.0,415.64,321.81
2018,10,28,14,45,767.5,72.0,3.8,21.15,397.5,360.71,274.66
2018,10,28,15,0,742.0,70.0,3.8,20.9,358.0,307.04,227.46
2018,10,28,15,15,618.5,77.5,3.8,20.9,298.5,236.73,169.16
2018,10,28,15,30,495.0,85.0,3.8,20.9,239.0,180.51,123.92
2018,10,28,15,45,312.5,82.0,3.7,20.2,173.5,118.0,78.83
2018,10,28,16,0,130.0,79.0,3.6,19.5,108.0,80.32,56.15
2018,10,28,16,15,85.0,62.0,3.45,19.0,79.0,54.82,38.3
2018,10,28,16,30,40.0,45.0,3.3,18.5,50.0,39.37,27.86
2018,10,28,16,45,27.0,28.0,3.15,18.05,31.0,25.03,13.16
2018,10,28,17,0,14.0,11.0,3.0,17.6,12.0,10.48,0.0
2018,10,28,17,15,7.0,5.5,3.0,17.3,6.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,29,6,15,12.0,2.0,2.05,12.05,2.0,0.0,0.0
2018,10,29,6,30,24.0,4.0,2.1,12.4,4.0,3.81,0.0
2018,10,29,6,45,12.0,14.5,2.15,12.8,14.5,18.8,0.0
2018,10,29,7,0,0.0,25.0,2.2,13.2,25.0,24.44,12.41
2018,10,29,7,15,14.0,41.5,2.35,13.7,44.0,53.43,38.79
2018,10,29,7,30,28.0,58.0,2.5,14.2,63.0,79.79,62.02
2018,10,29,7,45,29.0,78.0,2.7,14.7,84.5,104.01,83.01
2018,10,29,8,0,30.0,98.0,2.9,15.2,106.0,127.78,103.22
2018,10,29,8,15,37.5,116.5,3.1,15.6,128.5,153.67,125.0
2018,10,29,8,30,45.0,135.0,3.3,16.0,151.0,179.88,146.66
2018,10,29,8,45,77.0,156.0,3.55,16.4,187.0,227.79,186.49
2018,10,29,9,0,109.0,177.0,3.8,16.8,223.0,289.27,236.51
2018,10,29,9,15,101.5,193.0,3.85,17.0,239.0,289.98,236.1
2018,10,29,9,30,94.0,209.0,3.9,17.2,255.0,302.14,244.89
2018,10,29,9,45,115.5,225.0,3.95,17.35,285.0,350.75,283.36
2018,10,29,10,0,137.0,241.0,4.0,17.5,315.0,386.63,311.33
2018,10,29,10,15,227.5,242.0,4.0,17.55,371.5,463.04,372.83
2018,10,29,10,30,318.0,243.0,4.0,17.6,428.0,553.38,443.3
2018,10,29,10,45,340.5,246.5,4.0,17.6,450.0,574.19,458.6
2018,10,29,11,0,363.0,250.0,4.0,17.6,472.0,593.53,473.05
2018,10,29,11,15,304.0,266.0,3.95,17.65,454.0,556.42,442.64
2018,10,29,11,30,245.0,282.0,3.9,17.7,436.0,506.97,403.24
2018,10,29,11,45,269.5,278.5,3.9,17.75,448.0,528.15,419.7
2018,10,29,12,0,294.0,275.0,3.9,17.8,460.0,535.65,425.59
2018,10,29,12,15,376.0,250.0,3.9,17.9,484.5,562.42,447.61
2018,10,29,12,30,458.0,225.0,3.9,18.0,509.0,593.98,472.54
2018,10,29,12,45,551.5,189.5,3.9,18.1,524.0,607.18,483.86
2018,10,29,13,0,645.0,154.0,3.9,18.2,539.0,617.12,492.25
2018,10,29,13,15,654.5,145.0,3.9,18.45,523.5,587.43,468.71
2018,10,29,13,30,664.0,136.0,3.9,18.7,508.0,555.08,442.89
2018,10,29,13,45,763.0,105.0,3.9,19.0,512.0,547.89,436.35
2018,10,29,14,0,862.0,74.0,3.9,19.3,516.0,529.97,420.21
2018,10,29,14,15,847.0,72.0,3.85,19.35,481.5,478.32,376.78
2018,10,29,14,30,832.0,70.0,3.8,19.4,447.0,426.0,331.79
2018,10,29,14,45,811.5,66.5,3.75,19.5,407.0,369.56,282.41
2018,10,29,15,0,791.0,63.0,3.7,19.6,367.0,313.79,232.52
2018,10,29,15,15,758.0,60.0,3.7,19.6,323.0,256.22,181.09
2018,10,29,15,30,725.0,57.0,3.7,19.6,279.0,201.32,132.33
2018,10,29,15,45,676.5,52.5,3.4,19.25,232.5,145.75,86.1
2018,10,29,16,0,628.0,48.0,3.1,18.9,186.0,95.33,49.36
2018,10,29,16,15,548.5,42.0,2.8,18.15,141.0,45.62,23.31
2018,10,29,16,30,469.0,36.0,2.5,17.4,96.0,28.12,18.34
2018,10,29,16,45,324.0,26.5,2.25,16.65,59.5,21.43,9.97
2018,10,29,17,0,179.0,17.0,2.0,15.9,23.0,16.2,0.0
2018,10,29,17,15,89.5,8.5,2.05,15.55,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.35,11.4,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.4,11.7,6.0,0.0,0.0
2018,10,30,6,45,237.0,17.0,2.5,12.05,33.5,114.08,0.0
2018,10,30,7,0,409.0,27.0,2.6,12.4,61.0,247.46,168.91
2018,10,30,7,15,512.0,34.0,2.9,13.05,105.0,322.7,257.97
2018,10,30,7,30,615.0,41.0,3.2,13.7,149.0,411.97,337.58
2018,10,30,7,45,674.5,45.5,3.5,14.3,196.5,479.53,396.85
2018,10,30,8,0,734.0,50.0,3.8,14.9,244.0,549.79,455.93
2018,10,30,8,15,772.0,53.5,3.9,15.4,290.5,606.51,501.44
2018,10,30,8,30,810.0,57.0,4.0,15.9,337.0,663.37,544.22
2018,10,30,8,45,836.5,59.0,4.1,16.4,380.0,703.16,572.74
2018,10,30,9,0,863.0,61.0,4.2,16.9,423.0,747.57,604.13
2018,10,30,9,15,879.5,63.5,4.2,17.4,461.0,783.02,627.83
2018,10,30,9,30,896.0,66.0,4.2,17.9,499.0,815.95,649.33
2018,10,30,9,45,906.0,67.5,4.2,18.4,529.5,839.44,663.7
2018,10,30,10,0,916.0,69.0,4.2,18.9,560.0,859.72,675.73
2018,10,30,10,15,925.0,70.0,4.2,19.35,585.0,875.16,684.42
2018,10,30,10,30,934.0,71.0,4.2,19.8,610.0,887.08,690.68
2018,10,30,10,45,940.5,71.5,4.25,20.2,628.0,892.59,692.9
2018,10,30,11,0,947.0,72.0,4.3,20.6,646.0,894.36,692.66
2018,10,30,11,15,950.5,72.0,4.3,20.9,656.0,889.19,687.73
2018,10,30,11,30,954.0,72.0,4.3,21.2,666.0,880.25,680.34
2018,10,30,11,45,954.5,72.0,4.35,21.5,667.5,865.08,668.95
2018,10,30,12,0,955.0,72.0,4.4,21.8,669.0,846.26,655.11
2018,10,30,12,15,952.0,72.5,4.4,21.95,663.0,821.74,637.52
2018,10,30,12,30,949.0,73.0,4.4,22.1,657.0,793.9,617.63
2018,10,30,12,45,942.5,73.5,4.4,22.25,642.5,760.37,593.66
2018,10,30,13,0,936.0,74.0,4.4,22.4,628.0,724.04,567.6
2018,10,30,13,15,929.0,72.5,4.4,22.45,606.0,682.61,536.62
2018,10,30,13,30,922.0,71.0,4.4,22.5,584.0,638.86,502.56
2018,10,30,13,45,911.5,69.5,4.4,22.5,555.0,591.04,464.71
2018,10,30,14,0,901.0,68.0,4.4,22.5,526.0,541.64,424.66
2018,10,30,14,15,881.5,67.0,4.35,22.4,489.5,487.2,379.66
2018,10,30,14,30,862.0,66.0,4.3,22.3,453.0,432.56,333.3
2018,10,30,14,45,839.5,63.0,4.25,22.25,411.5,374.93,283.39
2018,10,30,15,0,817.0,60.0,4.2,22.2,370.0,317.05,232.22
2018,10,30,15,15,774.0,57.5,4.2,22.2,323.0,256.13,178.64
2018,10,30,15,30,731.0,55.0,4.2,22.2,276.0,198.96,128.77
2018,10,30,15,45,682.5,50.0,3.65,21.4,229.0,142.74,82.64
2018,10,30,16,0,634.0,45.0,3.1,20.6,182.0,91.65,46.0
2018,10,30,16,15,543.5,40.0,2.85,19.55,137.0,45.11,23.47
2018,10,30,16,30,453.0,35.0,2.6,18.5,92.0,27.37,17.53
2018,10,30,16,45,312.5,25.5,2.3,17.5,56.5,20.65,8.63
2018,10,30,17,0,172.0,16.0,2.0,16.5,21.0,15.25,0.0
2018,10,30,17,15,86.0,8.0,2.0,16.0,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,6,15,28.5,3.0,1.4,11.8,2.5,0.0,0.0
2018,10,31,6,30,57.0,6.0,1.3,12.1,5.0,0.0,0.0
2018,10,31,6,45,130.5,16.5,1.25,12.4,24.0,69.35,0.0
2018,10,31,7,0,204.0,27.0,1.2,12.7,43.0,150.11,96.88
2018,10,31,7,15,239.0,42.5,1.3,13.5,74.0,197.95,156.34
2018,10,31,7,30,274.0,58.0,1.4,14.3,105.0,245.8,199.85
2018,10,31,7,45,310.5,71.5,1.55,15.1,140.5,294.43,242.08
2018,10,31,8,0,347.0,85.0,1.7,15.9,176.0,345.35,284.67
2018,10,31,8,15,523.5,76.0,1.75,16.4,241.5,469.26,385.31
2018,10,31,8,30,700.0,67.0,1.8,16.9,307.0,595.89,483.16
2018,10,31,8,45,709.5,74.5,1.85,17.45,344.0,632.81,508.36
2018,10,31,9,0,719.0,82.0,1.9,18.0,381.0,671.63,535.02
2018,10,31,9,15,766.5,80.0,2.05,18.5,424.5,718.94,568.06
2018,10,31,9,30,814.0,78.0,2.2,19.0,468.0,769.13,602.55
2018,10,31,9,45,844.5,76.5,2.3,19.55,504.0,804.39,625.42
2018,10,31,10,0,875.0,75.0,2.4,20.1,540.0,830.25,641.61
2018,10,31,10,15,884.5,76.5,2.5,20.5,565.0,846.26,651.31
2018,10,31,10,30,894.0,78.0,2.6,20.9,590.0,858.9,658.82
2018,10,31,10,45,900.5,78.0,2.75,21.35,607.0,863.68,661.23
2018,10,31,11,0,907.0,78.0,2.9,21.8,624.0,864.89,661.33
2018,10,31,11,15,904.0,80.5,3.0,22.1,632.0,857.44,655.59
2018,10,31,11,30,901.0,83.0,3.1,22.4,640.0,846.44,647.57
2018,10,31,11,45,907.5,81.0,3.15,22.75,643.0,834.54,638.63
2018,10,31,12,0,914.0,79.0,3.2,23.1,646.0,819.01,627.29
2018,10,31,12,15,910.0,79.0,3.2,23.25,639.0,794.02,609.63
2018,10,31,12,30,906.0,79.0,3.2,23.4,632.0,765.94,589.87
2018,10,31,12,45,834.0,97.0,3.2,23.6,597.5,709.96,550.0
2018,10,31,13,0,762.0,115.0,3.2,23.8,563.0,650.47,505.64
2018,10,31,13,15,758.0,111.0,3.2,23.9,543.0,613.76,477.96
2018,10,31,13,30,754.0,107.0,3.2,24.0,523.0,575.05,448.1
2018,10,31,13,45,748.0,101.5,3.15,24.05,496.5,531.87,414.22
2018,10,31,14,0,742.0,96.0,3.1,24.1,470.0,487.24,378.43
2018,10,31,14,15,610.0,118.5,3.1,24.05,412.0,410.15,317.35
2018,10,31,14,30,478.0,141.0,3.1,24.0,354.0,340.92,262.21
2018,10,31,14,45,428.5,135.5,3.1,23.95,313.0,289.64,220.32
2018,10,31,15,0,379.0,130.0,3.1,23.9,272.0,242.82,181.67
2018,10,31,15,15,365.5,115.0,3.1,23.9,238.5,201.31,146.26
2018,10,31,15,30,352.0,100.0,3.1,23.9,205.0,161.08,111.98
2018,10,31,15,45,321.5,85.5,2.55,23.15,169.0,120.32,79.24
2018,10,31,16,0,291.0,71.0,2.0,22.4,133.0,83.07,51.7
2018,10,31,16,15,242.0,57.0,1.85,21.5,99.5,49.47,31.54
2018,10,31,16,30,193.0,43.0,1.7,20.6,66.0,33.31,22.22
2018,10,31,16,45,128.5,27.5,1.55,19.65,40.0,21.66,8.26
2018,10,31,17,0,64.0,12.0,1.4,18.7,14.0,11.44,0.0
2018,10,31,17,15,32.0,6.0,1.4,18.5,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,1,6,15,6.5,0.5,1.2,13.55,0.5,0.0,0.0
2018,11,1,6,30,13.0,1.0,1.2,13.9,1.0,0.0,0.0
2018,11,1,6,45,64.0,14.5,1.25,14.25,19.0,39.99,0.0
2018,11,1,7,0,115.0,28.0,1.3,14.6,37.0,100.75,59.62
2018,11,1,7,15,190.5,40.0,1.4,15.25,67.0,169.66,132.38
2018,11,1,7,30,266.0,52.0,1.5,15.9,97.0,232.72,188.11
2018,11,1,7,45,218.0,75.0,1.65,16.55,119.5,232.39,189.85
2018,11,1,8,0,170.0,98.0,1.8,17.2,142.0,238.24,194.97
2018,11,1,8,15,222.0,111.5,1.75,17.85,180.0,293.45,240.55
2018,11,1,8,30,274.0,125.0,1.7,18.5,218.0,351.83,287.15
2018,11,1,8,45,342.0,133.0,1.65,19.1,264.0,417.4,338.4
2018,11,1,9,0,410.0,141.0,1.6,19.7,310.0,499.88,400.45
2018,11,1,9,15,437.5,150.0,1.75,20.45,345.0,540.37,429.48
2018,11,1,9,30,465.0,159.0,1.9,21.2,380.0,580.29,457.83
2018,11,1,9,45,496.0,162.5,2.0,21.9,412.0,615.7,482.47
2018,11,1,10,0,527.0,166.0,2.1,22.6,444.0,649.96,505.93
2018,11,1,10,15,595.5,152.5,2.25,23.1,480.5,700.44,542.26
2018,11,1,10,30,664.0,139.0,2.4,23.6,517.0,744.37,572.24
2018,11,1,10,45,644.5,150.5,2.5,24.15,526.5,739.3,567.02
2018,11,1,11,0,625.0,162.0,2.6,24.7,536.0,731.26,560.19
2018,11,1,11,15,690.0,144.5,2.65,25.05,563.0,759.44,579.23
2018,11,1,11,30,755.0,127.0,2.7,25.4,590.0,783.1,594.76
2018,11,1,11,45,809.5,108.5,2.8,25.75,606.5,789.67,598.78
2018,11,1,12,0,864.0,90.0,2.9,26.1,623.0,789.35,598.27
2018,11,1,12,15,872.0,87.0,2.9,26.35,620.5,771.27,585.25
2018,11,1,12,30,880.0,84.0,2.9,26.6,618.0,749.7,570.0
2018,11,1,12,45,876.0,84.0,2.9,26.8,605.0,719.42,548.81
2018,11,1,13,0,872.0,84.0,2.9,27.0,592.0,686.42,525.5
2018,11,1,13,15,864.0,83.0,2.85,27.1,571.0,647.23,496.03
2018,11,1,13,30,856.0,82.0,2.8,27.2,550.0,608.06,465.98
2018,11,1,13,45,843.5,80.0,2.8,27.3,521.5,560.86,429.63
2018,11,1,14,0,831.0,78.0,2.8,27.4,493.0,512.47,391.5
2018,11,1,14,15,820.5,74.0,2.7,27.35,460.0,462.01,350.79
2018,11,1,14,30,810.0,70.0,2.6,27.3,427.0,410.73,308.27
2018,11,1,14,45,756.0,70.0,2.55,27.2,379.0,347.12,255.98
2018,11,1,15,0,702.0,70.0,2.5,27.1,331.0,287.74,206.26
2018,11,1,15,15,674.0,64.0,2.5,27.1,289.5,233.79,159.8
2018,11,1,15,30,646.0,58.0,2.5,27.1,248.0,182.12,115.58
2018,11,1,15,45,599.0,53.0,1.95,25.95,205.5,129.42,73.76
2018,11,1,16,0,552.0,48.0,1.4,24.8,163.0,83.37,41.92
2018,11,1,16,15,469.0,41.5,1.4,23.9,121.5,40.55,21.49
2018,11,1,16,30,386.0,35.0,1.4,23.0,80.0,27.7,17.23
2018,11,1,16,45,241.5,24.0,1.4,22.15,47.5,19.52,5.7
2018,11,1,17,0,97.0,13.0,1.4,21.3,15.0,12.39,0.0
2018,11,1,17,15,48.5,6.5,1.45,20.95,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,2,6,15,12.0,1.5,0.7,16.0,1.0,0.0,0.0
2018,11,2,6,30,24.0,3.0,0.7,16.1,2.0,0.0,0.0
2018,11,2,6,45,174.0,14.5,0.65,16.2,26.0,84.6,0.0
2018,11,2,7,0,324.0,26.0,0.6,16.3,50.0,200.61,112.62
2018,11,2,7,15,434.5,34.0,0.65,16.7,91.0,286.32,220.43
2018,11,2,7,30,545.0,42.0,0.7,17.1,132.0,375.56,297.52
2018,11,2,7,45,609.5,47.0,0.7,17.55,177.5,437.77,349.85
2018,11,2,8,0,674.0,52.0,0.7,18.0,223.0,508.79,406.27
2018,11,2,8,15,716.0,55.5,0.7,18.55,268.0,565.67,449.36
2018,11,2,8,30,758.0,59.0,0.7,19.1,313.0,623.06,489.81
2018,11,2,8,45,755.5,67.5,0.7,19.65,348.0,654.19,509.76
2018,11,2,9,0,753.0,76.0,0.7,20.2,383.0,682.36,527.28
2018,11,2,9,15,803.0,72.5,0.85,20.9,427.0,734.01,562.38
2018,11,2,9,30,853.0,69.0,1.0,21.6,471.0,777.76,591.1
2018,11,2,9,45,866.5,71.0,1.15,22.25,502.5,803.82,607.62
2018,11,2,10,0,880.0,73.0,1.3,22.9,534.0,826.93,622.21
2018,11,2,10,15,889.0,74.5,1.45,23.5,558.5,842.49,631.79
2018,11,2,10,30,898.0,76.0,1.6,24.1,583.0,854.67,639.17
2018,11,2,10,45,903.0,77.0,1.75,24.65,600.0,859.36,641.71
2018,11,2,11,0,908.0,78.0,1.9,25.2,617.0,860.45,641.96
2018,11,2,11,15,898.5,82.5,2.05,25.35,623.0,849.95,635.48
2018,11,2,11,30,889.0,87.0,2.2,25.5,629.0,835.99,626.78
2018,11,2,11,45,831.5,105.0,2.35,25.7,613.0,801.15,603.65
2018,11,2,12,0,774.0,123.0,2.5,25.9,597.0,757.98,574.64
2018,11,2,12,15,749.0,129.0,2.6,25.9,584.0,728.71,555.22
2018,11,2,12,30,724.0,135.0,2.7,25.9,571.0,694.61,531.52
2018,11,2,12,45,810.0,107.5,2.8,25.9,585.0,699.75,536.77
2018,11,2,13,0,896.0,80.0,2.9,25.9,599.0,695.9,534.95
2018,11,2,13,15,858.0,85.5,2.9,25.7,567.5,646.46,498.18
2018,11,2,13,30,820.0,91.0,2.9,25.5,536.0,593.91,458.78
2018,11,2,13,45,831.0,84.0,2.95,25.3,515.0,556.01,429.81
2018,11,2,14,0,842.0,77.0,3.0,25.1,494.0,514.99,397.34
2018,11,2,14,15,831.5,74.0,2.9,24.8,461.5,465.13,356.86
2018,11,2,14,30,821.0,71.0,2.8,24.5,429.0,414.4,314.48
2018,11,2,14,45,798.5,68.0,2.75,24.2,389.5,358.71,267.26
2018,11,2,15,0,776.0,65.0,2.7,23.9,350.0,303.92,219.65
2018,11,2,15,15,741.0,61.0,2.7,23.9,306.0,246.22,169.36
2018,11,2,15,30,706.0,57.0,2.7,23.9,262.0,191.45,122.05
2018,11,2,15,45,645.0,53.0,2.2,23.1,215.5,136.42,78.34
2018,11,2,16,0,584.0,49.0,1.7,22.3,169.0,85.7,43.31
2018,11,2,16,15,438.0,43.0,1.65,21.35,119.5,40.6,22.71
2018,11,2,16,30,292.0,37.0,1.6,20.4,70.0,29.74,19.03
2018,11,2,16,45,200.5,25.0,1.5,19.45,42.5,19.78,4.6
2018,11,2,17,0,109.0,13.0,1.4,18.5,15.0,12.39,0.0
2018,11,2,17,15,54.5,6.5,1.45,18.1,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,6,15,15.5,1.5,1.45,12.95,1.0,0.0,0.0
2018,11,3,6,30,31.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,11,3,6,45,205.0,14.0,1.35,13.6,26.5,96.33,0.0
2018,11,3,7,0,379.0,25.0,1.3,13.9,51.0,222.5,114.41
2018,11,3,7,15,489.5,31.5,1.5,14.85,93.0,303.66,235.72
2018,11,3,7,30,600.0,38.0,1.7,15.8,135.0,394.33,316.31
2018,11,3,7,45,661.5,42.5,1.9,16.7,181.0,461.59,374.18
2018,11,3,8,0,723.0,47.0,2.1,17.6,227.0,531.73,431.75
2018,11,3,8,15,762.5,50.5,2.25,18.15,273.0,588.41,477.02
2018,11,3,8,30,802.0,54.0,2.4,18.7,319.0,645.38,519.27
2018,11,3,8,45,827.0,56.0,2.55,19.25,360.5,683.41,546.17
2018,11,3,9,0,852.0,58.0,2.7,19.8,402.0,725.98,575.85
2018,11,3,9,15,869.5,60.0,2.8,20.4,439.0,760.99,599.01
2018,11,3,9,30,887.0,62.0,2.9,21.0,476.0,793.59,620.13
2018,11,3,9,45,899.0,64.0,2.95,21.55,507.5,819.01,635.72
2018,11,3,10,0,911.0,66.0,3.0,22.1,539.0,841.32,649.05
2018,11,3,10,15,920.0,67.5,3.1,22.65,564.0,857.19,658.19
2018,11,3,10,30,929.0,69.0,3.2,23.2,589.0,869.57,664.98
2018,11,3,10,45,934.0,70.0,3.3,23.7,606.5,874.34,666.75
2018,11,3,11,0,939.0,71.0,3.4,24.2,624.0,875.4,666.13
2018,11,3,11,15,938.5,72.5,3.45,24.65,632.5,868.74,660.19
2018,11,3,11,30,938.0,74.0,3.5,25.1,641.0,858.41,651.91
2018,11,3,11,45,931.0,76.0,3.55,25.5,640.5,839.82,638.18
2018,11,3,12,0,924.0,78.0,3.6,25.9,640.0,817.89,622.3
2018,11,3,12,15,921.5,78.0,3.6,26.15,633.5,793.95,605.23
2018,11,3,12,30,919.0,78.0,3.6,26.4,627.0,766.8,585.98
2018,11,3,12,45,885.0,84.5,3.6,26.65,603.5,721.55,553.87
2018,11,3,13,0,851.0,91.0,3.6,26.9,580.0,678.52,522.37
2018,11,3,13,15,685.5,132.0,3.6,26.95,516.5,585.08,451.43
2018,11,3,13,30,520.0,173.0,3.6,27.0,453.0,494.87,382.22
2018,11,3,13,45,422.0,184.0,3.55,27.05,403.5,426.49,329.39
2018,11,3,14,0,324.0,195.0,3.5,27.1,354.0,360.5,277.96
2018,11,3,14,15,395.0,166.5,3.4,26.9,347.0,351.2,269.93
2018,11,3,14,30,466.0,138.0,3.3,26.7,340.0,329.97,251.31
2018,11,3,14,45,443.5,128.0,3.2,26.55,305.5,285.18,214.23
2018,11,3,15,0,421.0,118.0,3.1,26.4,271.0,242.1,178.06
2018,11,3,15,15,392.5,104.5,3.1,26.4,233.0,196.23,139.64
2018,11,3,15,30,364.0,91.0,3.1,26.4,195.0,153.24,103.92
2018,11,3,15,45,379.0,75.0,2.45,24.85,166.5,116.91,73.44
2018,11,3,16,0,394.0,59.0,1.8,23.3,138.0,79.87,45.47
2018,11,3,16,15,328.5,48.0,1.75,22.2,102.0,41.99,25.31
2018,11,3,16,30,263.0,37.0,1.7,21.1,66.0,28.78,18.03
2018,11,3,16,45,173.0,23.5,1.65,19.95,39.0,18.58,2.33
2018,11,3,17,0,83.0,10.0,1.6,18.8,12.0,9.53,0.0
2018,11,3,17,15,41.5,5.0,1.55,18.35,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,4,6,15,11.5,1.5,1.25,12.0,1.0,0.0,0.0
2018,11,4,6,30,23.0,3.0,1.2,12.1,2.0,0.0,0.0
2018,11,4,6,45,91.0,13.0,1.2,12.2,18.0,49.04,0.0
2018,11,4,7,0,159.0,23.0,1.2,12.3,34.0,118.65,51.06
2018,11,4,7,15,340.0,33.5,1.35,12.85,80.0,236.78,184.47
2018,11,4,7,30,521.0,44.0,1.5,13.4,126.0,362.36,292.99
2018,11,4,7,45,463.0,59.0,1.6,13.95,149.5,368.01,301.8
2018,11,4,8,0,405.0,74.0,1.7,14.5,173.0,364.59,301.36
2018,11,4,8,15,400.5,90.5,1.65,15.1,204.5,395.88,326.87
2018,11,4,8,30,396.0,107.0,1.6,15.7,236.0,425.27,349.38
2018,11,4,8,45,425.5,117.5,1.55,16.3,273.0,470.1,383.54
2018,11,4,9,0,455.0,128.0,1.5,16.9,310.0,515.08,416.59
2018,11,4,9,15,401.5,146.5,1.55,17.6,318.0,504.93,405.99
2018,11,4,9,30,348.0,165.0,1.6,18.3,326.0,476.62,382.21
2018,11,4,9,45,325.5,183.0,1.6,19.05,341.5,483.54,385.15
2018,11,4,10,0,303.0,201.0,1.6,19.8,357.0,488.29,386.13
2018,11,4,10,15,499.0,166.0,1.7,20.25,437.0,624.9,490.32
2018,11,4,10,30,695.0,131.0,1.8,20.7,517.0,755.43,583.5
2018,11,4,10,45,816.0,104.5,1.9,21.1,571.5,820.54,626.86
2018,11,4,11,0,937.0,78.0,2.0,21.5,626.0,879.41,665.92
2018,11,4,11,15,940.0,79.0,2.1,21.7,636.0,874.99,662.31
2018,11,4,11,30,943.0,80.0,2.2,21.9,646.0,866.84,656.91
2018,11,4,11,45,928.5,83.0,2.35,22.1,642.0,843.28,641.44
2018,11,4,12,0,914.0,86.0,2.5,22.3,638.0,816.62,623.85
2018,11,4,12,15,837.5,102.0,2.55,22.35,604.0,759.47,584.36
2018,11,4,12,30,761.0,118.0,2.6,22.4,570.0,699.18,542.28
2018,11,4,12,45,742.0,119.5,2.7,22.45,551.5,662.48,515.8
2018,11,4,13,0,723.0,121.0,2.8,22.5,533.0,624.37,487.55
2018,11,4,13,15,782.5,102.5,2.9,22.4,533.5,612.49,479.35
2018,11,4,13,30,842.0,84.0,3.0,22.3,534.0,595.42,466.36
2018,11,4,13,45,863.0,79.0,3.05,22.2,519.5,564.28,441.46
2018,11,4,14,0,884.0,74.0,3.1,22.1,505.0,528.09,411.8
2018,11,4,14,15,864.5,72.0,3.1,21.8,468.5,474.33,367.89
2018,11,4,14,30,845.0,70.0,3.1,21.5,432.0,419.5,321.89
2018,11,4,14,45,819.0,67.5,3.1,21.25,391.0,362.06,272.55
2018,11,4,15,0,793.0,65.0,3.1,21.0,350.0,305.83,223.07
2018,11,4,15,15,708.5,67.0,3.1,21.0,297.5,241.13,168.05
2018,11,4,15,30,624.0,69.0,3.1,21.0,245.0,182.91,119.65
2018,11,4,15,45,500.0,64.0,3.0,19.95,189.0,123.36,74.98
2018,11,4,16,0,376.0,59.0,2.9,18.9,133.0,76.84,44.63
2018,11,4,16,15,341.5,48.0,2.65,18.05,101.5,41.58,25.69
2018,11,4,16,30,307.0,37.0,2.4,17.2,70.0,30.23,19.4
2018,11,4,16,45,186.0,23.0,2.15,16.3,40.0,18.23,0.29
2018,11,4,17,0,65.0,9.0,1.9,15.4,10.0,8.58,0.0
2018,11,4,17,15,32.5,4.5,1.9,15.05,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.6,11.6,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.6,12.0,2.0,0.0,0.0
2018,11,5,6,45,170.5,13.0,1.65,12.4,22.5,80.71,0.0
2018,11,5,7,0,318.0,23.0,1.7,12.8,43.0,188.92,66.19
2018,11,5,7,15,432.5,29.5,1.9,13.4,82.0,277.18,214.25
2018,11,5,7,30,547.0,36.0,2.1,14.0,121.0,360.45,291.5
2018,11,5,7,45,613.5,40.5,2.25,14.6,165.5,427.86,350.83
2018,11,5,8,0,680.0,45.0,2.4,15.2,210.0,498.73,410.49
2018,11,5,8,15,722.5,48.0,2.5,15.8,254.0,554.81,456.11
2018,11,5,8,30,765.0,51.0,2.6,16.4,298.0,611.53,499.22
2018,11,5,8,45,793.5,53.5,2.7,17.0,339.5,651.41,527.9
2018,11,5,9,0,822.0,56.0,2.8,17.6,381.0,696.19,559.55
2018,11,5,9,15,838.5,59.0,2.95,18.2,417.5,730.89,583.28
2018,11,5,9,30,855.0,62.0,3.1,18.8,454.0,763.23,604.97
2018,11,5,9,45,864.5,65.5,3.2,19.4,484.5,787.91,620.61
2018,11,5,10,0,874.0,69.0,3.3,20.0,515.0,809.5,633.97
2018,11,5,10,15,884.5,69.5,3.35,20.45,539.5,824.96,643.03
2018,11,5,10,30,895.0,70.0,3.4,20.9,564.0,837.11,649.82
2018,11,5,10,45,901.5,71.0,3.45,21.35,581.5,843.08,652.36
2018,11,5,11,0,908.0,72.0,3.5,21.8,599.0,845.48,652.55
2018,11,5,11,15,911.0,72.5,3.5,22.1,608.5,840.77,648.0
2018,11,5,11,30,914.0,73.0,3.5,22.4,618.0,832.46,641.14
2018,11,5,11,45,915.5,73.0,3.5,22.7,620.5,818.78,630.66
2018,11,5,12,0,917.0,73.0,3.5,23.0,623.0,801.6,617.89
2018,11,5,12,15,915.5,73.0,3.5,23.15,617.5,778.72,601.54
2018,11,5,12,30,914.0,73.0,3.5,23.3,612.0,752.62,582.98
2018,11,5,12,45,910.0,72.5,3.5,23.4,598.5,721.11,560.66
2018,11,5,13,0,906.0,72.0,3.5,23.5,585.0,686.8,536.07
2018,11,5,13,15,898.5,71.0,3.5,23.5,564.0,647.1,505.8
2018,11,5,13,30,891.0,70.0,3.5,23.5,543.0,605.22,473.27
2018,11,5,13,45,880.0,68.5,3.5,23.5,515.0,558.93,436.63
2018,11,5,14,0,869.0,67.0,3.5,23.5,487.0,511.2,397.93
2018,11,5,14,15,852.5,65.5,3.45,23.3,453.0,459.78,355.51
2018,11,5,14,30,836.0,64.0,3.4,23.1,419.0,407.96,311.55
2018,11,5,14,45,812.5,62.0,3.35,22.95,380.0,352.53,263.63
2018,11,5,15,0,789.0,60.0,3.3,22.8,341.0,298.1,215.54
2018,11,5,15,15,754.0,57.0,3.3,22.8,297.5,241.13,165.3
2018,11,5,15,30,719.0,54.0,3.3,22.8,254.0,187.02,118.23
2018,11,5,15,45,664.5,49.5,2.8,21.8,208.5,132.15,74.5
2018,11,5,16,0,610.0,45.0,2.3,20.8,163.0,83.12,41.25
2018,11,5,16,15,518.0,38.5,2.15,19.7,119.5,35.36,19.47
2018,11,5,16,30,426.0,32.0,2.0,18.6,76.0,25.64,15.34
2018,11,5,16,45,263.5,21.5,1.9,17.5,44.0,17.78,0.0
2018,11,5,17,0,101.0,11.0,1.8,16.4,12.0,10.48,0.0
2018,11,5,17,15,50.5,5.5,1.8,15.95,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,6,45,149.0,11.5,1.35,10.9,20.5,70.37,0.0
2018,11,6,7,0,298.0,23.0,1.3,11.1,41.0,177.81,41.11
2018,11,6,7,15,431.5,31.0,1.45,11.95,82.5,277.55,213.45
2018,11,6,7,30,565.0,39.0,1.6,12.8,124.0,371.56,299.9
2018,11,6,7,45,634.5,44.0,1.75,13.65,170.5,442.48,361.7
2018,11,6,8,0,704.0,49.0,1.9,14.5,217.0,516.73,423.45
2018,11,6,8,15,747.0,52.5,2.05,15.0,262.5,574.73,470.68
2018,11,6,8,30,790.0,56.0,2.2,15.5,308.0,633.23,515.52
2018,11,6,8,45,819.0,59.0,2.3,16.05,351.0,681.04,550.03
2018,11,6,9,0,848.0,62.0,2.4,16.6,394.0,727.62,582.75
2018,11,6,9,15,866.5,64.5,2.45,17.1,431.5,757.31,602.19
2018,11,6,9,30,885.0,67.0,2.5,17.6,469.0,790.97,624.31
2018,11,6,9,45,897.5,69.0,2.55,18.1,500.5,816.51,640.29
2018,11,6,10,0,910.0,71.0,2.6,18.6,532.0,838.99,654.03
2018,11,6,10,15,918.0,72.0,2.6,19.1,556.0,853.23,661.58
2018,11,6,10,30,926.0,73.0,2.6,19.6,580.0,864.0,666.82
2018,11,6,10,45,931.5,74.0,2.55,20.1,597.5,869.1,667.85
2018,11,6,11,0,937.0,75.0,2.5,20.6,615.0,870.52,666.5
2018,11,6,11,15,940.0,75.0,2.55,21.05,624.5,864.97,661.43
2018,11,6,11,30,943.0,75.0,2.6,21.5,634.0,855.73,654.03
2018,11,6,11,45,944.0,75.5,2.6,21.95,636.0,841.8,643.18
2018,11,6,12,0,945.0,76.0,2.6,22.4,638.0,824.27,630.02
2018,11,6,12,15,941.5,76.0,2.65,22.65,631.5,799.25,612.59
2018,11,6,12,30,938.0,76.0,2.7,22.9,625.0,771.02,592.96
2018,11,6,12,45,931.0,76.5,2.75,23.15,610.5,737.84,569.78
2018,11,6,13,0,924.0,77.0,2.8,23.4,596.0,701.96,544.11
2018,11,6,13,15,915.5,75.5,2.8,23.5,574.0,660.45,512.73
2018,11,6,13,30,907.0,74.0,2.8,23.6,552.0,616.8,479.11
2018,11,6,13,45,894.5,72.5,2.8,23.7,523.0,569.05,441.62
2018,11,6,14,0,882.0,71.0,2.8,23.8,494.0,519.95,402.11
2018,11,6,14,15,865.0,69.0,2.7,23.7,459.0,467.21,358.82
2018,11,6,14,30,848.0,67.0,2.6,23.6,424.0,414.09,314.03
2018,11,6,14,45,823.5,64.0,2.55,23.55,383.5,356.8,264.99
2018,11,6,15,0,799.0,61.0,2.5,23.5,343.0,300.58,215.77
2018,11,6,15,15,762.5,58.0,2.5,23.5,299.0,242.8,165.31
2018,11,6,15,30,726.0,55.0,2.5,23.5,255.0,188.05,118.11
2018,11,6,15,45,670.0,50.0,1.95,22.1,208.5,132.25,74.15
2018,11,6,16,0,614.0,45.0,1.4,20.7,162.0,82.48,40.79
2018,11,6,16,15,520.5,38.5,1.45,19.8,118.5,34.65,23.97
2018,11,6,16,30,427.0,32.0,1.5,18.9,75.0,25.83,15.29
2018,11,6,16,45,263.5,21.0,1.5,18.0,43.0,17.45,0.0
2018,11,6,17,0,100.0,10.0,1.5,17.1,11.0,9.53,0.0
2018,11,6,17,15,50.0,5.0,1.55,16.7,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
