Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,6,45,144.0,11.0,0.45,14.2,19.0,67.6,0.0
2018,11,7,7,0,288.0,22.0,0.5,14.2,38.0,170.5,11.91
2018,11,7,7,15,418.0,29.5,0.55,14.5,78.0,268.26,200.96
2018,11,7,7,30,548.0,37.0,0.6,14.8,118.0,358.99,284.27
2018,11,7,7,45,617.0,42.0,0.7,15.15,163.0,428.44,344.08
2018,11,7,8,0,686.0,47.0,0.8,15.5,208.0,501.35,404.1
2018,11,7,8,15,729.0,51.0,0.95,16.0,253.0,559.09,450.4
2018,11,7,8,30,772.0,55.0,1.1,16.5,298.0,617.44,494.65
2018,11,7,8,45,800.5,57.5,1.25,17.05,339.5,663.59,527.86
2018,11,7,9,0,829.0,60.0,1.4,17.6,381.0,708.55,559.45
2018,11,7,9,15,848.5,62.5,1.55,18.15,418.5,738.5,579.65
2018,11,7,9,30,868.0,65.0,1.7,18.7,456.0,772.55,602.6
2018,11,7,9,45,881.5,66.5,1.85,19.25,487.0,797.97,619.14
2018,11,7,10,0,895.0,68.0,2.0,19.8,518.0,820.43,633.57
2018,11,7,10,15,905.0,69.5,2.15,20.3,543.0,836.84,643.87
2018,11,7,10,30,915.0,71.0,2.3,20.8,568.0,849.83,651.89
2018,11,7,10,45,921.0,71.5,2.4,21.25,585.0,854.75,654.12
2018,11,7,11,0,927.0,72.0,2.5,21.7,602.0,856.05,654.03
2018,11,7,11,15,930.5,72.5,2.55,22.0,612.0,851.63,650.13
2018,11,7,11,30,934.0,73.0,2.6,22.3,622.0,843.53,643.89
2018,11,7,11,45,934.5,73.0,2.65,22.6,624.0,828.82,633.21
2018,11,7,12,0,935.0,73.0,2.7,22.9,626.0,810.57,620.23
2018,11,7,12,15,934.0,72.0,2.75,23.05,619.5,786.6,603.69
2018,11,7,12,30,933.0,71.0,2.8,23.2,613.0,759.35,584.87
2018,11,7,12,45,929.0,70.5,2.85,23.3,599.5,727.42,562.79
2018,11,7,13,0,925.0,70.0,2.9,23.4,586.0,692.64,538.21
2018,11,7,13,15,917.0,69.0,2.9,23.4,564.5,652.12,507.57
2018,11,7,13,30,909.0,68.0,2.9,23.4,543.0,609.4,474.62
2018,11,7,13,45,897.5,66.5,2.9,23.4,514.5,562.28,437.56
2018,11,7,14,0,886.0,65.0,2.9,23.4,486.0,513.72,398.4
2018,11,7,14,15,869.0,63.5,2.95,23.2,451.5,461.51,355.69
2018,11,7,14,30,852.0,62.0,3.0,23.0,417.0,408.9,311.32
2018,11,7,14,45,828.5,59.0,3.0,22.85,377.0,352.38,262.6
2018,11,7,15,0,805.0,56.0,3.0,22.7,337.0,295.9,212.87
2018,11,7,15,15,769.5,53.5,3.0,22.7,293.5,238.74,162.45
2018,11,7,15,30,734.0,51.0,3.0,22.7,250.0,184.45,115.28
2018,11,7,15,45,680.0,46.5,2.45,21.6,204.5,129.11,71.39
2018,11,7,16,0,626.0,42.0,1.9,20.5,159.0,79.5,38.22
2018,11,7,16,15,535.0,35.5,1.8,19.4,115.5,33.76,23.19
2018,11,7,16,30,444.0,29.0,1.7,18.3,72.0,25.31,14.69
2018,11,7,16,45,277.0,19.0,1.6,17.25,41.0,15.61,0.0
2018,11,7,17,0,110.0,9.0,1.5,16.2,10.0,8.58,0.0
2018,11,7,17,15,55.0,4.5,1.55,15.85,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,6,45,86.5,11.5,1.95,9.7,16.0,45.1,0.0
2018,11,8,7,0,173.0,23.0,2.0,9.9,32.0,120.64,0.0
2018,11,8,7,15,295.0,36.5,2.2,10.6,71.0,213.27,161.71
2018,11,8,7,30,417.0,50.0,2.4,11.3,110.0,306.96,249.7
2018,11,8,7,45,497.5,59.0,2.65,11.95,155.5,382.54,316.56
2018,11,8,8,0,578.0,68.0,2.9,12.6,201.0,462.71,384.94
2018,11,8,8,15,632.5,74.0,2.95,13.2,247.5,526.71,437.78
2018,11,8,8,30,687.0,80.0,3.0,13.8,294.0,592.17,489.78
2018,11,8,8,45,726.5,83.5,3.05,14.4,337.5,644.89,529.85
2018,11,8,9,0,766.0,87.0,3.1,15.0,381.0,697.13,567.52
2018,11,8,9,15,800.0,88.0,3.15,15.65,421.0,736.51,594.5
2018,11,8,9,30,834.0,89.0,3.2,16.3,461.0,779.45,623.64
2018,11,8,9,45,863.5,87.5,3.25,16.95,496.0,813.72,645.9
2018,11,8,10,0,893.0,86.0,3.3,17.6,531.0,845.29,666.0
2018,11,8,10,15,902.5,87.5,3.35,18.05,556.0,861.07,675.15
2018,11,8,10,30,912.0,89.0,3.4,18.5,581.0,873.37,682.0
2018,11,8,10,45,917.0,91.0,3.4,18.95,599.0,878.93,683.89
2018,11,8,11,0,922.0,93.0,3.4,19.4,617.0,880.8,683.36
2018,11,8,11,15,924.5,94.0,3.35,19.7,626.5,875.71,678.21
2018,11,8,11,30,927.0,95.0,3.3,20.0,636.0,866.94,670.68
2018,11,8,11,45,927.0,95.5,3.3,20.25,638.0,851.93,659.38
2018,11,8,12,0,927.0,96.0,3.3,20.5,640.0,833.39,645.76
2018,11,8,12,15,935.0,93.5,3.25,20.7,637.5,809.17,628.09
2018,11,8,12,30,943.0,91.0,3.2,20.9,635.0,786.55,611.68
2018,11,8,12,45,949.0,87.5,3.2,21.05,624.0,757.78,591.28
2018,11,8,13,0,955.0,84.0,3.2,21.2,613.0,725.51,567.44
2018,11,8,13,15,945.5,82.5,3.1,21.3,590.0,682.35,534.03
2018,11,8,13,30,936.0,81.0,3.0,21.4,567.0,637.02,498.45
2018,11,8,13,45,921.0,80.5,2.9,21.5,537.0,589.43,460.33
2018,11,8,14,0,906.0,80.0,2.8,21.6,507.0,538.51,418.83
2018,11,8,14,15,885.0,78.0,2.7,21.55,470.0,482.42,372.65
2018,11,8,14,30,864.0,76.0,2.6,21.5,433.0,426.32,325.22
2018,11,8,14,45,830.5,73.5,2.45,21.45,389.5,365.69,273.23
2018,11,8,15,0,797.0,71.0,2.3,21.4,346.0,307.04,221.96
2018,11,8,15,15,756.0,67.0,2.3,21.4,300.5,247.47,170.07
2018,11,8,15,30,715.0,63.0,2.3,21.4,255.0,189.73,120.55
2018,11,8,15,45,646.5,57.5,1.7,20.2,206.5,132.48,75.86
2018,11,8,16,0,578.0,52.0,1.1,19.0,158.0,82.69,42.89
2018,11,8,16,15,466.0,43.5,1.15,18.3,113.0,37.65,26.59
2018,11,8,16,30,354.0,35.0,1.2,17.6,68.0,29.18,17.56
2018,11,8,16,45,208.0,22.0,1.2,16.9,38.5,18.84,0.0
2018,11,8,17,0,62.0,9.0,1.2,16.2,9.0,8.58,0.0
2018,11,8,17,15,31.0,4.5,1.2,15.95,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,9,6,45,108.0,11.5,1.65,9.35,17.0,53.37,0.0
2018,11,9,7,0,216.0,23.0,1.6,9.6,34.0,134.94,0.0
2018,11,9,7,15,352.0,34.0,1.55,10.5,73.5,238.16,177.79
2018,11,9,7,30,488.0,45.0,1.5,11.4,113.0,338.89,273.19
2018,11,9,7,45,566.5,52.0,1.45,12.3,159.0,413.22,337.75
2018,11,9,8,0,645.0,59.0,1.4,13.2,205.0,491.91,402.54
2018,11,9,8,15,694.0,64.5,1.35,13.85,251.5,553.55,451.43
2018,11,9,8,30,743.0,70.0,1.3,14.5,298.0,616.29,498.85
2018,11,9,8,45,776.0,73.5,1.2,15.15,341.0,661.13,529.49
2018,11,9,9,0,809.0,77.0,1.1,15.8,384.0,710.06,561.52
2018,11,9,9,15,813.0,84.5,1.05,16.55,418.5,740.13,579.23
2018,11,9,9,30,817.0,92.0,1.0,17.3,453.0,767.21,594.52
2018,11,9,9,45,810.0,101.5,0.95,18.1,480.5,789.59,606.09
2018,11,9,10,0,803.0,111.0,0.9,18.9,508.0,803.86,611.95
2018,11,9,10,15,815.0,113.0,0.9,19.4,533.0,821.25,621.43
2018,11,9,10,30,827.0,115.0,0.9,19.9,558.0,835.48,628.73
2018,11,9,10,45,834.5,116.5,0.9,20.45,575.5,837.59,627.91
2018,11,9,11,0,842.0,118.0,0.9,21.0,593.0,841.06,628.31
2018,11,9,11,15,845.0,119.5,0.9,21.25,603.0,837.38,624.78
2018,11,9,11,30,848.0,121.0,0.9,21.5,613.0,830.25,619.2
2018,11,9,11,45,847.0,122.0,0.9,21.8,614.5,816.0,608.95
2018,11,9,12,0,846.0,123.0,0.9,22.1,616.0,798.49,596.74
2018,11,9,12,15,840.0,123.5,0.95,22.25,609.0,773.57,580.7
2018,11,9,12,30,834.0,124.0,1.0,22.4,602.0,748.66,564.45
2018,11,9,12,45,824.0,124.0,1.05,22.55,587.0,714.74,540.9
2018,11,9,13,0,814.0,124.0,1.1,22.7,572.0,678.62,515.41
2018,11,9,13,15,801.0,122.5,1.1,22.7,549.5,637.08,485.37
2018,11,9,13,30,788.0,121.0,1.1,22.7,527.0,594.05,453.62
2018,11,9,13,45,769.5,119.0,1.15,22.7,497.5,546.32,417.99
2018,11,9,14,0,751.0,117.0,1.2,22.7,468.0,498.1,380.93
2018,11,9,14,15,726.0,113.5,1.2,22.5,432.5,445.31,339.4
2018,11,9,14,30,701.0,110.0,1.2,22.3,397.0,393.29,297.27
2018,11,9,14,45,666.0,104.5,1.25,22.1,356.0,336.98,251.02
2018,11,9,15,0,631.0,99.0,1.3,21.9,315.0,283.19,205.78
2018,11,9,15,15,586.0,92.0,1.3,21.9,271.5,228.48,159.57
2018,11,9,15,30,541.0,85.0,1.3,21.9,228.0,178.13,117.59
2018,11,9,15,45,472.0,75.0,1.15,20.15,183.0,124.82,76.99
2018,11,9,16,0,403.0,65.0,1.0,18.4,138.0,80.92,47.65
2018,11,9,16,15,305.5,51.0,1.1,17.65,97.0,41.25,29.66
2018,11,9,16,30,208.0,37.0,1.2,16.9,56.0,29.2,17.29
2018,11,9,16,45,115.0,21.0,1.3,16.15,30.5,16.8,0.0
2018,11,9,17,0,22.0,5.0,1.4,15.4,5.0,4.77,0.0
2018,11,9,17,15,11.0,2.5,1.4,15.05,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,6,45,29.5,7.0,1.0,9.85,8.5,18.2,0.0
2018,11,10,7,0,59.0,14.0,1.0,9.8,17.0,48.07,0.0
2018,11,10,7,15,129.5,32.5,0.95,10.05,47.5,119.09,85.88
2018,11,10,7,30,200.0,51.0,0.9,10.3,78.0,194.05,156.37
2018,11,10,7,45,261.5,68.0,0.85,10.55,117.5,256.77,211.51
2018,11,10,8,0,323.0,85.0,0.8,10.8,157.0,323.85,268.49
2018,11,10,8,15,371.0,99.0,0.9,11.3,198.5,382.19,316.89
2018,11,10,8,30,419.0,113.0,1.0,11.8,240.0,442.71,365.55
2018,11,10,8,45,456.0,123.5,1.05,12.25,279.5,492.82,404.44
2018,11,10,9,0,493.0,134.0,1.1,12.7,319.0,543.41,442.65
2018,11,10,9,15,522.5,142.5,1.15,13.35,356.0,585.93,473.43
2018,11,10,9,30,552.0,151.0,1.2,14.0,393.0,627.69,502.98
2018,11,10,9,45,575.5,156.5,1.2,14.65,424.5,660.0,524.58
2018,11,10,10,0,599.0,162.0,1.2,15.3,456.0,690.66,544.63
2018,11,10,10,15,615.5,165.0,1.15,15.9,480.0,710.73,556.37
2018,11,10,10,30,632.0,168.0,1.1,16.5,504.0,732.29,568.93
2018,11,10,10,45,645.0,170.0,1.1,17.15,522.0,743.89,574.88
2018,11,10,11,0,658.0,172.0,1.1,17.8,540.0,752.63,578.93
2018,11,10,11,15,664.5,173.0,1.05,18.1,550.0,752.1,576.69
2018,11,10,11,30,671.0,174.0,1.0,18.4,560.0,748.65,572.56
2018,11,10,11,45,674.0,173.0,1.0,18.7,562.0,737.44,563.78
2018,11,10,12,0,677.0,172.0,1.0,19.0,564.0,723.43,553.16
2018,11,10,12,15,650.5,179.0,1.1,19.1,552.5,692.91,531.96
2018,11,10,12,30,624.0,186.0,1.2,19.2,541.0,658.18,507.64
2018,11,10,12,45,585.5,193.0,1.35,19.3,520.0,617.82,479.0
2018,11,10,13,0,547.0,200.0,1.5,19.4,499.0,577.57,449.77
2018,11,10,13,15,532.5,196.0,1.55,19.35,478.0,541.57,423.16
2018,11,10,13,30,518.0,192.0,1.6,19.3,457.0,505.04,395.55
2018,11,10,13,45,497.0,186.0,1.6,19.25,429.0,462.74,362.81
2018,11,10,14,0,476.0,180.0,1.6,19.2,401.0,420.96,329.84
2018,11,10,14,15,451.0,170.5,1.5,18.95,367.5,374.82,292.87
2018,11,10,14,30,426.0,161.0,1.4,18.7,334.0,330.18,256.4
2018,11,10,14,45,395.0,148.5,1.3,18.45,296.5,282.43,217.01
2018,11,10,15,0,364.0,136.0,1.2,18.2,259.0,235.55,177.91
2018,11,10,15,15,326.5,120.5,1.2,18.2,220.0,189.77,139.7
2018,11,10,15,30,289.0,105.0,1.2,18.2,181.0,147.91,105.14
2018,11,10,15,45,242.5,86.0,1.15,16.9,141.5,106.09,72.53
2018,11,10,16,0,196.0,67.0,1.1,15.6,102.0,69.83,46.15
2018,11,10,16,15,142.5,47.0,1.15,15.15,68.5,38.6,27.65
2018,11,10,16,30,89.0,27.0,1.2,14.7,35.0,22.38,11.79
2018,11,10,16,45,49.0,14.5,1.25,14.2,18.5,13.82,0.0
2018,11,10,17,0,9.0,2.0,1.3,13.7,2.0,1.91,0.0
2018,11,10,17,15,4.5,1.0,1.3,13.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,6,45,43.5,8.0,1.5,6.95,10.0,24.54,0.0
2018,11,11,7,0,87.0,16.0,1.5,7.0,20.0,52.95,0.0
2018,11,11,7,15,186.0,33.0,1.65,7.85,54.0,158.09,113.72
2018,11,11,7,30,285.0,50.0,1.8,8.7,88.0,237.1,192.75
2018,11,11,7,45,366.0,63.0,1.9,9.55,131.0,308.92,256.69
2018,11,11,8,0,447.0,76.0,2.0,10.4,174.0,386.8,323.4
2018,11,11,8,15,507.5,84.5,2.1,11.15,218.5,452.01,377.84
2018,11,11,8,30,568.0,93.0,2.2,11.9,263.0,520.2,432.74
2018,11,11,8,45,617.5,97.5,2.3,12.6,306.5,577.91,477.76
2018,11,11,9,0,667.0,102.0,2.4,13.3,350.0,635.81,521.62
2018,11,11,9,15,694.0,108.0,2.35,14.1,388.5,678.19,550.84
2018,11,11,9,30,721.0,114.0,2.3,14.9,427.0,718.97,577.93
2018,11,11,9,45,736.5,118.0,2.25,15.7,457.5,746.41,594.61
2018,11,11,10,0,752.0,122.0,2.2,16.5,488.0,771.28,609.22
2018,11,11,10,15,767.5,124.0,2.1,17.1,513.5,791.08,620.07
2018,11,11,10,30,783.0,126.0,2.0,17.7,539.0,807.9,628.71
2018,11,11,10,45,794.5,127.0,1.9,18.3,557.5,817.17,632.0
2018,11,11,11,0,806.0,128.0,1.8,18.9,576.0,823.16,633.1
2018,11,11,11,15,811.5,128.5,1.7,19.3,586.0,820.34,628.69
2018,11,11,11,30,817.0,129.0,1.6,19.7,596.0,814.19,622.18
2018,11,11,11,45,819.5,128.5,1.55,20.1,598.5,801.2,611.68
2018,11,11,12,0,822.0,128.0,1.5,20.5,601.0,784.98,599.17
2018,11,11,12,15,822.5,126.5,1.5,20.75,595.5,762.99,583.69
2018,11,11,12,30,823.0,125.0,1.5,21.0,590.0,738.0,565.69
2018,11,11,12,45,821.5,122.0,1.55,21.2,577.0,707.12,543.55
2018,11,11,13,0,820.0,119.0,1.6,21.4,564.0,673.59,519.13
2018,11,11,13,15,809.5,116.5,1.6,21.45,542.0,632.57,488.67
2018,11,11,13,30,799.0,114.0,1.6,21.5,520.0,589.89,456.36
2018,11,11,13,45,783.5,111.5,1.6,21.55,491.5,543.1,420.22
2018,11,11,14,0,768.0,109.0,1.6,21.6,463.0,495.55,382.56
2018,11,11,14,15,746.5,105.0,1.55,21.45,428.0,443.34,340.49
2018,11,11,14,30,725.0,101.0,1.5,21.3,393.0,391.53,297.59
2018,11,11,14,45,695.0,95.5,1.45,21.2,353.0,336.05,250.89
2018,11,11,15,0,665.0,90.0,1.4,21.1,313.0,282.5,204.89
2018,11,11,15,15,621.5,83.5,1.4,21.1,269.5,227.08,157.59
2018,11,11,15,30,578.0,77.0,1.4,21.1,226.0,175.75,114.42
2018,11,11,15,45,515.0,67.5,1.2,19.55,181.5,123.68,74.42
2018,11,11,16,0,452.0,58.0,1.0,18.0,137.0,78.66,44.47
2018,11,11,16,15,356.5,46.0,1.05,17.45,96.5,38.46,27.18
2018,11,11,16,30,261.0,34.0,1.1,16.9,56.0,26.89,14.69
2018,11,11,16,45,147.0,19.5,1.15,16.4,30.5,18.59,0.0
2018,11,11,17,0,33.0,5.0,1.2,15.9,5.0,4.77,0.0
2018,11,11,17,15,16.5,2.5,1.25,15.6,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,12,6,45,55.5,8.5,1.95,7.95,10.5,8.1,0.0
2018,11,12,7,0,111.0,17.0,1.9,8.1,21.0,64.04,0.0
2018,11,12,7,15,218.0,32.0,2.05,8.9,55.0,170.75,119.19
2018,11,12,7,30,325.0,47.0,2.2,9.7,89.0,253.4,204.98
2018,11,12,7,45,399.0,59.5,2.3,10.5,131.5,322.11,266.8
2018,11,12,8,0,473.0,72.0,2.4,11.3,174.0,396.41,330.77
2018,11,12,8,15,523.5,81.0,2.4,12.0,217.0,457.19,381.54
2018,11,12,8,30,574.0,90.0,2.4,12.7,260.0,519.41,431.51
2018,11,12,8,45,608.5,97.0,2.45,13.35,300.5,569.23,470.2
2018,11,12,9,0,643.0,104.0,2.5,14.0,341.0,618.6,507.35
2018,11,12,9,15,667.5,110.0,2.45,14.75,377.5,658.51,535.46
2018,11,12,9,30,692.0,116.0,2.4,15.5,414.0,696.79,561.08
2018,11,12,9,45,709.0,121.0,2.35,16.25,445.0,726.08,579.5
2018,11,12,10,0,726.0,126.0,2.3,17.0,476.0,752.93,595.87
2018,11,12,10,15,741.0,128.0,2.2,17.65,501.0,772.11,606.34
2018,11,12,10,30,756.0,130.0,2.1,18.3,526.0,788.4,614.69
2018,11,12,10,45,767.0,131.0,2.0,18.95,544.0,797.24,617.74
2018,11,12,11,0,778.0,132.0,1.9,19.6,562.0,802.91,618.65
2018,11,12,11,15,784.0,133.0,1.8,20.15,572.5,801.27,614.81
2018,11,12,11,30,790.0,134.0,1.7,20.7,583.0,796.37,608.91
2018,11,12,11,45,793.5,133.5,1.6,21.25,585.5,784.57,598.41
2018,11,12,12,0,797.0,133.0,1.5,21.8,588.0,769.59,585.94
2018,11,12,12,15,788.5,134.0,1.4,22.05,580.5,744.27,566.94
2018,11,12,12,30,780.0,135.0,1.3,22.3,573.0,716.44,545.61
2018,11,12,12,45,765.5,136.0,1.15,22.55,557.5,682.18,519.15
2018,11,12,13,0,751.0,137.0,1.0,22.8,542.0,646.16,491.27
2018,11,12,13,15,742.0,134.0,0.9,22.85,521.0,607.88,462.48
2018,11,12,13,30,733.0,131.0,0.8,22.9,500.0,568.02,432.08
2018,11,12,13,45,720.0,126.5,0.7,22.95,472.5,523.15,397.52
2018,11,12,14,0,707.0,122.0,0.6,23.0,445.0,477.52,361.69
2018,11,12,14,15,685.0,117.0,0.55,22.75,411.0,426.91,322.12
2018,11,12,14,30,663.0,112.0,0.5,22.5,377.0,376.9,281.95
2018,11,12,14,45,633.0,105.5,0.45,22.3,338.0,323.62,238.38
2018,11,12,15,0,603.0,99.0,0.4,22.1,299.0,272.41,195.6
2018,11,12,15,15,558.0,91.0,0.4,22.1,256.5,218.67,151.05
2018,11,12,15,30,513.0,83.0,0.4,22.1,214.0,169.32,110.65
2018,11,12,15,45,450.0,71.5,0.55,20.8,170.5,117.42,71.52
2018,11,12,16,0,387.0,60.0,0.7,19.5,127.0,74.29,42.83
2018,11,12,16,15,296.0,46.0,0.75,18.9,88.0,36.1,24.94
2018,11,12,16,30,205.0,32.0,0.8,18.3,49.0,25.25,12.91
2018,11,12,16,45,113.5,18.0,0.85,17.75,26.5,17.16,0.0
2018,11,12,17,0,22.0,4.0,0.9,17.2,4.0,0.0,0.0
2018,11,12,17,15,11.0,2.0,0.9,16.9,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.35,10.1,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.3,10.1,10.0,13.82,0.0
2018,11,13,7,15,11.0,21.5,1.3,10.45,22.5,27.57,13.93
2018,11,13,7,30,12.0,33.0,1.3,10.8,35.0,40.95,28.64
2018,11,13,7,45,6.0,47.5,1.25,11.2,48.5,49.92,36.98
2018,11,13,8,0,0.0,62.0,1.2,11.6,62.0,61.25,46.94
2018,11,13,8,15,18.5,82.5,1.3,12.05,88.0,101.43,81.75
2018,11,13,8,30,37.0,103.0,1.4,12.5,114.0,137.47,112.6
2018,11,13,8,45,76.0,122.5,1.5,13.0,149.0,187.35,155.01
2018,11,13,9,0,115.0,142.0,1.6,13.5,184.0,250.41,207.26
2018,11,13,9,15,69.0,147.0,1.6,14.0,173.0,209.93,172.13
2018,11,13,9,30,23.0,152.0,1.6,14.5,162.0,169.25,136.88
2018,11,13,9,45,22.5,158.5,1.55,15.05,169.0,174.73,140.89
2018,11,13,10,0,22.0,165.0,1.5,15.6,176.0,180.29,144.81
2018,11,13,10,15,18.5,165.0,1.5,16.25,174.5,176.45,140.97
2018,11,13,10,30,15.0,165.0,1.5,16.9,173.0,172.75,137.32
2018,11,13,10,45,56.5,202.0,1.5,17.5,233.0,256.21,204.72
2018,11,13,11,0,98.0,239.0,1.5,18.1,293.0,330.64,262.78
2018,11,13,11,15,147.0,241.5,1.5,18.35,324.0,381.65,302.38
2018,11,13,11,30,196.0,244.0,1.5,18.6,355.0,419.3,331.39
2018,11,13,11,45,269.0,238.0,1.5,18.8,390.5,475.03,374.13
2018,11,13,12,0,342.0,232.0,1.5,19.0,426.0,515.92,405.09
2018,11,13,12,15,221.5,227.5,1.35,18.85,352.5,402.52,317.2
2018,11,13,12,30,101.0,223.0,1.2,18.7,279.0,295.93,233.4
2018,11,13,12,45,89.0,218.0,1.0,18.55,266.5,278.37,219.78
2018,11,13,13,0,77.0,213.0,0.8,18.4,254.0,261.38,206.11
2018,11,13,13,15,111.5,209.0,0.75,18.25,266.0,281.1,222.09
2018,11,13,13,30,146.0,205.0,0.7,18.1,278.0,290.59,229.64
2018,11,13,13,45,95.0,186.5,0.6,17.95,233.0,231.8,183.0
2018,11,13,14,0,44.0,168.0,0.5,17.8,188.0,183.42,144.6
2018,11,13,14,15,188.0,156.0,0.55,17.6,232.0,235.46,186.01
2018,11,13,14,30,332.0,144.0,0.6,17.4,276.0,272.07,212.19
2018,11,13,14,45,220.5,138.0,0.6,17.15,222.0,209.29,162.22
2018,11,13,15,0,109.0,132.0,0.6,16.9,168.0,155.99,121.02
2018,11,13,15,15,78.0,113.5,0.6,16.9,137.5,122.98,94.45
2018,11,13,15,30,47.0,95.0,0.6,16.9,107.0,95.12,72.24
2018,11,13,15,45,36.0,78.0,0.7,16.25,86.0,74.66,55.58
2018,11,13,16,0,25.0,61.0,0.8,15.6,65.0,55.69,40.13
2018,11,13,16,15,14.5,44.0,0.85,15.3,46.0,38.32,27.19
2018,11,13,16,30,4.0,27.0,0.9,15.0,27.0,24.42,12.0
2018,11,13,16,45,7.5,15.0,0.95,14.75,15.0,14.3,0.0
2018,11,13,17,0,11.0,3.0,1.0,14.5,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.0,14.35,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,6,45,56.5,7.5,1.3,8.7,9.5,0.0,0.0
2018,11,14,7,0,113.0,15.0,1.3,8.7,19.0,62.45,0.0
2018,11,14,7,15,225.5,29.5,1.25,9.3,52.0,167.39,106.78
2018,11,14,7,30,338.0,44.0,1.2,9.9,85.0,252.71,201.93
2018,11,14,7,45,411.5,55.5,1.15,10.55,126.5,321.95,264.0
2018,11,14,8,0,485.0,67.0,1.1,11.2,168.0,395.82,326.62
2018,11,14,8,15,534.0,76.0,1.2,11.8,210.5,455.57,376.26
2018,11,14,8,30,583.0,85.0,1.3,12.4,253.0,516.72,425.22
2018,11,14,8,45,614.0,92.5,1.4,12.95,293.0,564.62,462.34
2018,11,14,9,0,645.0,100.0,1.5,13.5,333.0,611.92,497.93
2018,11,14,9,15,668.5,106.0,1.55,14.2,369.0,650.97,525.67
2018,11,14,9,30,692.0,112.0,1.6,14.9,405.0,688.37,551.05
2018,11,14,9,45,704.0,116.5,1.65,15.6,433.0,713.1,566.74
2018,11,14,10,0,716.0,121.0,1.7,16.3,461.0,735.3,580.53
2018,11,14,10,15,729.0,123.5,1.75,16.95,485.0,753.31,591.34
2018,11,14,10,30,742.0,126.0,1.8,17.6,509.0,768.49,600.16
2018,11,14,10,45,751.0,128.0,1.9,18.2,526.5,776.87,604.76
2018,11,14,11,0,760.0,130.0,2.0,18.8,544.0,782.14,607.31
2018,11,14,11,15,765.0,131.5,2.0,19.2,554.0,780.47,604.73
2018,11,14,11,30,770.0,133.0,2.0,19.6,564.0,775.63,600.13
2018,11,14,11,45,771.0,133.0,1.95,20.0,566.0,762.84,589.71
2018,11,14,12,0,772.0,133.0,1.9,20.4,568.0,747.04,577.39
2018,11,14,12,15,757.5,136.0,1.9,20.6,559.5,720.22,557.55
2018,11,14,12,30,743.0,139.0,1.9,20.8,551.0,691.21,535.83
2018,11,14,12,45,720.5,142.5,1.9,21.0,534.0,655.36,508.9
2018,11,14,13,0,698.0,146.0,1.9,21.2,517.0,618.29,480.79
2018,11,14,13,15,683.5,144.5,1.85,21.2,496.0,580.14,451.76
2018,11,14,13,30,669.0,143.0,1.8,21.2,475.0,540.95,421.43
2018,11,14,13,45,648.5,139.0,1.8,21.25,446.5,495.33,385.87
2018,11,14,14,0,628.0,135.0,1.8,21.3,418.0,449.76,349.57
2018,11,14,14,15,602.0,130.0,1.7,21.0,384.5,401.15,310.31
2018,11,14,14,30,576.0,125.0,1.6,20.7,351.0,351.45,269.38
2018,11,14,14,45,541.0,117.5,1.5,20.45,313.0,300.24,226.58
2018,11,14,15,0,506.0,110.0,1.4,20.2,275.0,251.74,185.42
2018,11,14,15,15,462.0,100.0,1.4,20.2,234.5,201.85,143.36
2018,11,14,15,30,418.0,90.0,1.4,20.2,194.0,156.26,105.56
2018,11,14,15,45,357.0,76.0,1.3,18.45,152.5,109.69,70.07
2018,11,14,16,0,296.0,62.0,1.2,16.7,111.0,69.96,42.9
2018,11,14,16,15,217.5,45.0,1.25,16.1,75.0,34.93,24.1
2018,11,14,16,30,139.0,28.0,1.3,15.5,39.0,22.0,9.7
2018,11,14,16,45,76.0,15.5,1.35,14.95,21.0,14.77,0.0
2018,11,14,17,0,13.0,3.0,1.4,14.4,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.4,14.2,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,6,45,24.0,5.5,1.5,8.0,6.0,0.0,0.0
2018,11,15,7,0,48.0,11.0,1.5,8.0,12.0,30.83,0.0
2018,11,15,7,15,122.5,28.0,1.5,8.7,40.0,115.25,67.77
2018,11,15,7,30,197.0,45.0,1.5,9.4,68.0,183.63,146.09
2018,11,15,7,45,258.0,58.5,1.45,10.05,102.5,240.22,197.77
2018,11,15,8,0,319.0,72.0,1.4,10.7,137.0,301.59,251.12
2018,11,15,8,15,348.0,83.0,1.55,11.3,169.0,343.4,287.19
2018,11,15,8,30,377.0,94.0,1.7,11.9,201.0,386.28,322.97
2018,11,15,8,45,401.0,105.0,1.8,12.5,234.5,426.32,355.18
2018,11,15,9,0,425.0,116.0,1.9,13.1,268.0,466.3,386.42
2018,11,15,9,15,451.0,124.5,1.85,13.7,300.5,504.32,414.91
2018,11,15,9,30,477.0,133.0,1.8,14.3,333.0,541.74,442.15
2018,11,15,9,45,506.5,146.0,1.75,14.9,372.5,586.29,473.99
2018,11,15,10,0,536.0,159.0,1.7,15.5,412.0,629.46,503.93
2018,11,15,10,15,556.5,168.0,1.7,16.1,442.0,659.03,523.58
2018,11,15,10,30,577.0,177.0,1.7,16.7,472.0,686.48,541.5
2018,11,15,10,45,588.0,179.5,1.7,17.3,489.0,696.52,546.74
2018,11,15,11,0,599.0,182.0,1.7,17.9,506.0,704.11,550.37
2018,11,15,11,15,600.5,183.5,1.7,18.3,513.0,700.45,546.29
2018,11,15,11,30,602.0,185.0,1.7,18.7,520.0,694.33,540.61
2018,11,15,11,45,582.5,183.0,1.65,19.1,508.0,665.75,518.37
2018,11,15,12,0,563.0,181.0,1.6,19.5,496.0,635.59,495.18
2018,11,15,12,15,552.0,179.0,1.6,19.65,485.5,610.32,476.34
2018,11,15,12,30,541.0,177.0,1.6,19.8,475.0,583.57,456.22
2018,11,15,12,45,525.5,182.0,1.6,20.0,465.5,559.89,437.86
2018,11,15,13,0,510.0,187.0,1.6,20.2,456.0,535.15,418.52
2018,11,15,13,15,514.5,182.5,1.6,20.25,445.0,512.03,400.75
2018,11,15,13,30,519.0,178.0,1.6,20.3,434.0,487.03,381.16
2018,11,15,13,45,507.0,171.0,1.6,20.35,409.5,449.03,351.33
2018,11,15,14,0,495.0,164.0,1.6,20.4,385.0,410.78,320.76
2018,11,15,14,15,471.0,155.5,1.5,20.1,353.0,365.77,284.53
2018,11,15,14,30,447.0,147.0,1.4,19.8,321.0,322.09,248.68
2018,11,15,14,45,416.5,136.0,1.3,19.55,285.5,275.42,209.96
2018,11,15,15,0,386.0,125.0,1.2,19.3,250.0,231.3,172.88
2018,11,15,15,15,346.0,111.0,1.2,19.3,211.5,185.03,134.3
2018,11,15,15,30,306.0,97.0,1.2,19.3,173.0,142.23,99.12
2018,11,15,15,45,255.5,79.0,1.15,17.8,134.0,100.32,66.88
2018,11,15,16,0,205.0,61.0,1.1,16.3,95.0,64.34,41.3
2018,11,15,16,15,146.5,42.5,1.15,15.75,63.0,34.47,23.68
2018,11,15,16,30,88.0,24.0,1.2,15.2,31.0,19.97,7.75
2018,11,15,16,45,46.0,12.5,1.25,14.65,16.0,11.91,0.0
2018,11,15,17,0,4.0,1.0,1.3,14.1,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,13.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,16,6,45,23.5,5.5,1.45,7.75,6.0,0.0,0.0
2018,11,16,7,0,47.0,11.0,1.4,7.8,12.0,30.29,0.0
2018,11,16,7,15,124.5,27.5,1.4,8.5,39.5,114.26,61.37
2018,11,16,7,30,202.0,44.0,1.4,9.2,67.0,184.71,146.29
2018,11,16,7,45,271.5,59.5,1.35,9.85,105.5,248.68,204.4
2018,11,16,8,0,341.0,75.0,1.3,10.5,144.0,317.9,264.14
2018,11,16,8,15,394.0,87.0,1.35,11.1,184.5,376.68,313.79
2018,11,16,8,30,447.0,99.0,1.4,11.7,225.0,438.03,363.85
2018,11,16,8,45,486.5,108.0,1.45,12.3,264.0,488.25,403.49
2018,11,16,9,0,526.0,117.0,1.5,12.9,303.0,539.07,442.41
2018,11,16,9,15,547.0,126.0,1.45,13.6,337.0,576.25,468.85
2018,11,16,9,30,568.0,135.0,1.4,14.3,371.0,612.26,493.68
2018,11,16,9,45,579.5,143.0,1.35,15.0,399.0,638.2,510.3
2018,11,16,10,0,591.0,151.0,1.3,15.7,427.0,662.14,525.12
2018,11,16,10,15,608.0,154.5,1.25,16.25,451.5,683.01,537.92
2018,11,16,10,30,625.0,158.0,1.2,16.8,476.0,705.67,551.67
2018,11,16,10,45,638.5,159.5,1.2,17.4,493.5,717.14,557.81
2018,11,16,11,0,652.0,161.0,1.2,18.0,511.0,725.82,562.07
2018,11,16,11,15,659.5,161.5,1.15,18.4,521.0,725.78,560.07
2018,11,16,11,30,667.0,162.0,1.1,18.8,531.0,722.86,556.18
2018,11,16,11,45,671.5,161.5,1.05,19.2,534.0,713.68,547.96
2018,11,16,12,0,676.0,161.0,1.0,19.6,537.0,701.69,537.85
2018,11,16,12,15,678.0,158.5,0.95,19.8,532.5,683.03,523.53
2018,11,16,12,30,680.0,156.0,0.9,20.0,528.0,661.77,507.36
2018,11,16,12,45,679.0,152.0,0.85,20.25,516.0,634.45,486.7
2018,11,16,13,0,678.0,148.0,0.8,20.5,504.0,604.9,464.29
2018,11,16,13,15,668.5,144.5,0.75,20.6,484.0,568.63,436.93
2018,11,16,13,30,659.0,141.0,0.7,20.7,464.0,531.04,408.19
2018,11,16,13,45,645.0,136.0,0.65,20.8,437.5,488.48,375.27
2018,11,16,14,0,631.0,131.0,0.6,20.9,411.0,445.43,341.29
2018,11,16,14,15,609.0,125.0,0.55,20.75,378.5,397.69,303.35
2018,11,16,14,30,587.0,119.0,0.5,20.6,346.0,350.74,265.11
2018,11,16,14,45,556.0,111.0,0.45,20.45,308.5,297.78,221.6
2018,11,16,15,0,525.0,103.0,0.4,20.3,271.0,249.44,181.02
2018,11,16,15,15,480.0,94.0,0.4,20.3,231.0,199.51,139.51
2018,11,16,15,30,435.0,85.0,0.4,20.3,191.0,153.94,102.2
2018,11,16,15,45,374.0,72.0,0.45,19.2,150.5,107.56,67.15
2018,11,16,16,0,313.0,59.0,0.5,18.1,110.0,67.95,40.51
2018,11,16,16,15,231.5,43.5,0.55,17.6,74.5,33.85,22.89
2018,11,16,16,30,150.0,28.0,0.6,17.1,39.0,22.11,8.42
2018,11,16,16,45,79.0,15.0,0.6,16.6,20.5,14.3,0.0
2018,11,16,17,0,8.0,2.0,0.6,16.1,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,17,6,45,28.0,5.5,1.1,9.0,6.0,0.0,0.0
2018,11,17,7,0,56.0,11.0,1.1,9.0,12.0,33.95,0.0
2018,11,17,7,15,147.5,26.5,1.1,9.5,40.5,122.25,57.85
