Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,8,15,0.0,55.0,1.15,12.8,55.0,53.32,39.93
2018,11,27,8,30,0.0,68.0,1.3,13.2,68.0,66.38,51.22
2018,11,27,8,45,0.5,82.5,1.4,13.6,82.5,81.47,64.06
2018,11,27,9,0,1.0,97.0,1.5,14.0,97.0,96.52,76.68
2018,11,27,9,15,6.5,116.0,1.55,14.25,118.5,120.33,96.66
2018,11,27,9,30,12.0,135.0,1.6,14.5,140.0,144.31,116.51
2018,11,27,9,45,12.0,138.0,1.6,14.75,143.0,145.97,117.55
2018,11,27,10,0,12.0,141.0,1.6,15.0,146.0,147.97,118.9
2018,11,27,10,15,13.5,152.5,1.65,15.15,158.5,160.63,129.09
2018,11,27,10,30,15.0,164.0,1.7,15.3,171.0,173.29,139.2
2018,11,27,10,45,9.5,159.0,1.7,15.45,163.5,162.62,130.03
2018,11,27,11,0,4.0,154.0,1.7,15.6,156.0,152.3,121.24
2018,11,27,11,15,5.5,161.0,1.8,15.7,164.0,160.2,127.64
2018,11,27,11,30,7.0,168.0,1.9,15.8,172.0,168.08,133.98
2018,11,27,11,45,16.0,182.5,2.0,15.85,191.0,189.35,151.44
2018,11,27,12,0,25.0,197.0,2.1,15.9,210.0,210.29,168.53
2018,11,27,12,15,25.5,181.0,2.2,15.95,194.0,200.5,160.62
2018,11,27,12,30,26.0,165.0,2.3,16.0,178.0,182.3,145.99
2018,11,27,12,45,22.0,150.5,2.4,16.0,161.5,163.1,130.39
2018,11,27,13,0,18.0,136.0,2.5,16.0,145.0,140.01,111.51
2018,11,27,13,15,16.5,110.0,2.55,16.0,118.0,116.21,92.0
2018,11,27,13,30,15.0,84.0,2.6,16.0,91.0,88.74,69.25
2018,11,27,13,45,8.5,83.5,2.6,16.05,87.5,82.16,63.74
2018,11,27,14,0,2.0,83.0,2.6,16.1,84.0,78.3,60.53
2018,11,27,14,15,1.5,86.0,2.55,16.0,86.5,80.87,62.8
2018,11,27,14,30,1.0,89.0,2.5,15.9,89.0,83.44,65.06
2018,11,27,14,45,20.5,80.5,2.4,15.85,86.5,82.83,64.23
2018,11,27,15,0,40.0,72.0,2.3,15.8,84.0,78.77,60.08
2018,11,27,15,15,51.0,63.5,2.3,15.8,76.5,71.74,53.34
2018,11,27,15,30,62.0,55.0,2.3,15.8,69.0,62.06,44.2
2018,11,27,15,45,42.0,39.5,2.0,15.4,48.0,41.44,27.46
2018,11,27,16,0,22.0,24.0,1.7,15.0,27.0,23.76,13.43
2018,11,27,16,15,18.0,14.0,1.6,14.85,16.0,12.88,4.91
2018,11,27,16,30,14.0,4.0,1.5,14.7,5.0,3.5,0.0
2018,11,27,16,45,7.0,2.0,1.4,14.5,2.5,1.91,0.0
2018,11,27,17,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.45,14.1,1.5,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.3,14.2,3.0,0.0,0.0
2018,11,28,7,15,18.0,9.0,0.4,14.4,9.5,16.43,0.0
2018,11,28,7,30,18.0,15.0,0.5,14.6,16.0,27.24,12.31
2018,11,28,7,45,26.0,22.0,0.6,14.8,25.0,40.06,27.41
2018,11,28,8,0,34.0,29.0,0.7,15.0,34.0,52.89,39.25
2018,11,28,8,15,38.0,35.0,0.75,15.1,42.5,62.63,48.17
2018,11,28,8,30,42.0,41.0,0.8,15.2,51.0,72.63,57.12
2018,11,28,8,45,39.0,44.5,0.9,15.35,55.0,75.21,59.45
2018,11,28,9,0,36.0,48.0,1.0,15.5,59.0,77.6,61.47
2018,11,28,9,15,26.5,58.5,1.0,15.65,67.0,75.9,59.71
2018,11,28,9,30,17.0,69.0,1.0,15.8,75.0,80.38,63.07
2018,11,28,9,45,8.5,70.0,1.0,15.95,73.0,71.48,55.18
2018,11,28,10,0,0.0,71.0,1.0,16.1,71.0,66.07,50.22
2018,11,28,10,15,5.0,103.0,1.05,16.25,105.5,101.51,79.79
2018,11,28,10,30,10.0,135.0,1.1,16.4,140.0,138.27,109.92
2018,11,28,10,45,71.0,170.5,1.2,16.6,206.0,232.51,187.71
2018,11,28,11,0,132.0,206.0,1.3,16.8,272.0,330.95,266.08
2018,11,28,11,15,140.5,191.0,1.4,16.9,262.5,317.01,254.95
2018,11,28,11,30,149.0,176.0,1.5,17.0,253.0,303.19,244.49
2018,11,28,11,45,134.5,175.5,1.55,17.1,245.0,288.37,232.31
2018,11,28,12,0,120.0,175.0,1.6,17.2,237.0,273.58,220.13
2018,11,28,12,15,65.5,149.0,1.75,17.2,183.0,194.5,155.94
2018,11,28,12,30,11.0,123.0,1.9,17.2,129.0,123.65,97.24
2018,11,28,12,45,12.0,130.5,2.05,17.2,136.5,131.32,103.73
2018,11,28,13,0,13.0,138.0,2.2,17.2,144.0,138.9,110.0
2018,11,28,13,15,32.5,150.0,2.3,17.15,165.0,166.34,132.84
2018,11,28,13,30,52.0,162.0,2.4,17.1,186.0,187.68,150.45
2018,11,28,13,45,59.0,165.0,2.55,17.05,190.5,191.62,153.67
2018,11,28,14,0,66.0,168.0,2.7,17.0,195.0,194.71,156.15
2018,11,28,14,15,107.5,156.0,2.75,16.9,196.5,200.19,160.3
2018,11,28,14,30,149.0,144.0,2.8,16.8,198.0,197.22,156.87
2018,11,28,14,45,103.5,119.5,2.8,16.7,155.0,149.67,117.75
2018,11,28,15,0,58.0,95.0,2.8,16.6,112.0,105.41,81.58
2018,11,28,15,15,29.5,73.5,2.8,16.6,82.0,75.34,56.96
2018,11,28,15,30,1.0,52.0,2.8,16.6,52.0,48.44,35.24
2018,11,28,15,45,0.5,40.0,2.55,16.15,40.0,37.22,25.61
2018,11,28,16,0,0.0,28.0,2.3,15.7,28.0,25.99,15.88
2018,11,28,16,15,1.0,18.5,2.3,15.4,18.5,17.16,8.32
2018,11,28,16,30,2.0,9.0,2.3,15.1,9.0,8.34,0.0
2018,11,28,16,45,1.0,4.5,2.3,14.85,4.5,4.29,0.0
2018,11,28,17,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.55,15.75,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.85,15.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.6,13.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.7,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.95,14.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.0,14.1,1.0,0.0,0.0
2018,11,29,7,15,4.0,10.5,6.05,14.1,11.0,11.74,0.0
2018,11,29,7,30,8.0,20.0,6.1,14.1,21.0,24.56,9.54
2018,11,29,7,45,31.5,33.5,6.2,14.1,38.5,53.07,37.85
2018,11,29,8,0,55.0,47.0,6.3,14.1,56.0,90.34,70.79
2018,11,29,8,15,64.5,61.5,6.3,14.15,75.0,114.35,92.29
2018,11,29,8,30,74.0,76.0,6.3,14.2,94.0,138.57,113.71
2018,11,29,8,45,62.0,77.5,6.3,14.2,94.0,131.57,108.04
2018,11,29,9,0,50.0,79.0,6.3,14.2,94.0,115.38,94.26
2018,11,29,9,15,30.0,70.0,6.2,14.2,79.5,90.93,72.98
2018,11,29,9,30,10.0,61.0,6.1,14.2,65.0,64.01,49.4
2018,11,29,9,45,10.0,71.5,6.0,14.2,75.5,73.98,57.81
2018,11,29,10,0,10.0,82.0,5.9,14.2,86.0,84.21,66.37
2018,11,29,10,15,48.5,116.0,5.8,14.25,138.0,155.0,127.06
2018,11,29,10,30,87.0,150.0,5.7,14.3,190.0,233.66,193.19
2018,11,29,10,45,60.0,156.5,5.6,14.3,184.5,207.92,170.67
2018,11,29,11,0,33.0,163.0,5.5,14.3,179.0,193.14,157.32
2018,11,29,11,15,24.0,121.5,5.45,14.35,133.5,139.59,112.6
2018,11,29,11,30,15.0,80.0,5.4,14.4,88.0,89.05,70.08
2018,11,29,11,45,28.5,95.5,5.35,14.45,110.5,114.49,91.79
2018,11,29,12,0,42.0,111.0,5.3,14.5,133.0,139.47,112.92
2018,11,29,12,15,34.5,114.5,5.2,14.5,132.5,136.61,110.21
2018,11,29,12,30,27.0,118.0,5.1,14.5,132.0,133.94,107.73
2018,11,29,12,45,31.5,144.5,5.05,14.5,160.5,163.14,132.02
2018,11,29,13,0,36.0,171.0,5.0,14.5,189.0,192.16,155.99
2018,11,29,13,15,106.0,174.0,4.85,14.5,223.0,241.11,197.35
2018,11,29,13,30,176.0,177.0,4.7,14.5,257.0,277.46,227.47
2018,11,29,13,45,365.0,147.0,4.6,14.5,301.5,346.04,283.57
2018,11,29,14,0,554.0,117.0,4.5,14.5,346.0,388.61,315.91
2018,11,29,14,15,385.5,121.0,4.3,14.45,274.5,291.11,234.97
2018,11,29,14,30,217.0,125.0,4.1,14.4,203.0,207.23,165.95
2018,11,29,14,45,260.0,108.0,3.9,14.3,191.5,191.93,150.91
2018,11,29,15,0,303.0,91.0,3.7,14.2,180.0,174.48,132.96
2018,11,29,15,15,236.0,73.5,3.7,14.2,136.5,124.51,91.14
2018,11,29,15,30,169.0,56.0,3.7,14.2,93.0,81.15,55.93
2018,11,29,15,45,126.0,44.0,3.2,13.9,68.5,54.57,35.05
2018,11,29,16,0,83.0,32.0,2.7,13.6,44.0,32.98,19.27
2018,11,29,16,15,58.5,23.0,2.7,13.45,30.0,19.24,10.06
2018,11,29,16,30,34.0,14.0,2.7,13.3,16.0,11.88,0.0
2018,11,29,16,45,17.0,7.0,2.75,13.2,8.0,6.67,0.0
2018,11,29,17,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,6,45,10.0,0.5,2.55,10.6,0.5,0.0,0.0
2018,11,30,7,0,20.0,1.0,2.5,10.6,1.0,0.0,0.0
2018,11,30,7,15,69.0,13.5,2.7,11.05,17.5,42.64,0.0
2018,11,30,7,30,118.0,26.0,2.9,11.5,34.0,110.24,58.11
2018,11,30,7,45,187.0,39.0,3.1,11.95,63.0,171.37,134.36
2018,11,30,8,0,256.0,52.0,3.3,12.4,92.0,231.14,189.27
2018,11,30,8,15,315.0,63.5,3.45,12.65,127.5,287.85,239.74
2018,11,30,8,30,374.0,75.0,3.6,12.9,163.0,347.97,291.94
2018,11,30,8,45,428.5,82.0,3.75,13.2,200.0,401.93,337.92
2018,11,30,9,0,483.0,89.0,3.9,13.5,237.0,457.76,384.31
2018,11,30,9,15,486.5,100.0,3.9,13.75,264.5,483.89,404.97
2018,11,30,9,30,490.0,111.0,3.9,14.0,292.0,508.3,423.78
2018,11,30,9,45,621.5,97.5,3.9,14.25,346.5,602.31,499.02
2018,11,30,10,0,753.0,84.0,3.9,14.5,401.0,688.04,563.74
2018,11,30,10,15,792.5,80.5,3.9,14.65,431.5,720.11,586.51
2018,11,30,10,30,832.0,77.0,3.9,14.8,462.0,749.51,607.4
2018,11,30,10,45,824.5,82.0,3.85,15.0,475.5,749.92,606.16
2018,11,30,11,0,817.0,87.0,3.8,15.2,489.0,747.02,602.75
2018,11,30,11,15,843.5,83.0,3.8,15.25,505.5,756.36,609.19
2018,11,30,11,30,870.0,79.0,3.8,15.3,522.0,762.05,612.94
2018,11,30,11,45,817.0,92.5,3.85,15.4,510.5,725.38,585.27
2018,11,30,12,0,764.0,106.0,3.9,15.5,499.0,689.47,558.32
2018,11,30,12,15,691.5,121.5,3.9,15.5,475.0,638.09,517.87
2018,11,30,12,30,619.0,137.0,3.9,15.5,451.0,586.49,476.77
2018,11,30,12,45,703.0,114.0,3.95,15.5,462.5,597.04,485.74
2018,11,30,13,0,787.0,91.0,4.0,15.5,474.0,598.52,486.93
2018,11,30,13,15,632.5,119.0,3.95,15.45,419.0,510.65,415.7
2018,11,30,13,30,478.0,147.0,3.9,15.4,364.0,425.27,346.17
2018,11,30,13,45,548.0,125.0,3.85,15.3,360.5,416.54,338.44
2018,11,30,14,0,618.0,103.0,3.8,15.2,357.0,404.27,326.43
2018,11,30,14,15,698.0,83.0,3.7,15.1,348.5,387.28,309.15
2018,11,30,14,30,778.0,63.0,3.6,15.0,340.0,361.79,283.26
2018,11,30,14,45,749.0,60.0,3.5,14.85,303.5,309.17,235.75
2018,11,30,15,0,720.0,57.0,3.4,14.7,267.0,258.07,188.99
2018,11,30,15,15,675.5,53.0,3.4,14.7,227.0,204.38,140.73
2018,11,30,15,30,631.0,49.0,3.4,14.7,187.0,154.53,97.16
2018,11,30,15,45,562.0,43.5,2.8,13.9,146.5,103.26,57.02
2018,11,30,16,0,493.0,38.0,2.2,13.1,106.0,60.4,29.34
2018,11,30,16,15,367.5,30.0,2.15,12.6,70.5,24.09,14.0
2018,11,30,16,30,242.0,22.0,2.1,12.1,35.0,18.55,0.0
2018,11,30,16,45,121.0,11.0,2.0,11.6,17.5,10.48,0.0
2018,11,30,17,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.5,3.1,11.8,0.5,0.0,0.0
2018,12,1,7,0,1.0,1.0,3.0,11.8,1.0,0.0,0.0
2018,12,1,7,15,2.5,4.0,3.15,12.0,4.0,4.89,0.0
2018,12,1,7,30,4.0,7.0,3.3,12.2,7.0,8.45,0.0
2018,12,1,7,45,27.5,14.0,3.45,12.4,18.0,30.17,19.17
2018,12,1,8,0,51.0,21.0,3.6,12.6,29.0,58.42,44.31
2018,12,1,8,15,73.5,28.0,3.55,12.7,43.0,81.71,65.34
2018,12,1,8,30,96.0,35.0,3.5,12.8,57.0,106.23,87.36
2018,12,1,8,45,48.0,33.0,3.5,12.9,44.0,67.47,53.66
2018,12,1,9,0,0.0,31.0,3.5,13.0,31.0,28.76,19.16
2018,12,1,9,15,0.0,46.0,3.65,13.1,46.0,42.73,31.16
2018,12,1,9,30,0.0,61.0,3.8,13.2,61.0,56.72,43.07
2018,12,1,9,45,0.0,53.5,4.0,13.25,53.5,49.73,37.01
2018,12,1,10,0,0.0,46.0,4.2,13.3,46.0,42.74,30.99
2018,12,1,10,15,32.0,89.0,4.35,13.35,103.5,112.75,91.43
2018,12,1,10,30,64.0,132.0,4.5,13.4,161.0,184.24,152.01
2018,12,1,10,45,354.5,130.5,4.6,13.45,303.0,440.82,368.97
2018,12,1,11,0,645.0,129.0,4.7,13.5,445.0,665.85,549.73
2018,12,1,11,15,674.5,124.0,4.75,13.6,460.5,677.23,557.3
2018,12,1,11,30,704.0,119.0,4.8,13.7,476.0,685.42,563.31
2018,12,1,11,45,657.5,122.0,4.85,13.8,457.0,643.06,529.49
2018,12,1,12,0,611.0,125.0,4.9,13.9,438.0,599.54,494.57
2018,12,1,12,15,652.0,122.5,4.95,13.95,454.0,610.79,503.47
2018,12,1,12,30,693.0,120.0,5.0,14.0,470.0,617.88,508.68
2018,12,1,12,45,765.5,102.0,5.0,14.0,480.0,623.9,513.44
2018,12,1,13,0,838.0,84.0,5.0,14.0,490.0,621.97,511.55
2018,12,1,13,15,631.0,114.0,4.95,13.95,413.0,504.19,415.36
2018,12,1,13,30,424.0,144.0,4.9,13.9,336.0,392.38,323.12
2018,12,1,13,45,503.5,127.5,4.85,13.85,343.0,396.37,325.55
2018,12,1,14,0,583.0,111.0,4.8,13.8,350.0,395.94,322.89
2018,12,1,14,15,588.0,100.5,4.7,13.65,325.0,358.72,289.71
2018,12,1,14,30,593.0,90.0,4.6,13.5,300.0,319.82,254.31
2018,12,1,14,45,604.5,82.5,4.55,13.35,277.0,284.44,220.71
2018,12,1,15,0,616.0,75.0,4.5,13.2,254.0,246.89,184.45
2018,12,1,15,15,573.5,68.5,4.5,13.2,216.0,196.27,138.91
2018,12,1,15,30,531.0,62.0,4.5,13.2,178.0,149.48,97.94
2018,12,1,15,45,453.0,55.0,3.95,12.65,139.0,102.4,61.28
2018,12,1,16,0,375.0,48.0,3.4,12.1,100.0,63.84,35.9
2018,12,1,16,15,254.0,36.0,3.2,11.85,65.5,28.31,17.41
2018,12,1,16,30,133.0,24.0,3.0,11.6,31.0,19.2,0.0
2018,12,1,16,45,66.5,12.0,2.8,11.35,15.5,11.44,0.0
2018,12,1,17,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,1.15,7.15,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,12,2,7,15,130.0,14.0,1.05,7.6,21.0,68.86,0.0
2018,12,2,7,30,235.0,25.0,1.0,8.0,40.0,160.47,68.26
2018,12,2,7,45,352.0,34.0,0.95,8.35,76.5,249.31,195.62
2018,12,2,8,0,469.0,43.0,0.9,8.7,113.0,337.67,275.86
2018,12,2,8,15,567.5,47.0,0.85,9.1,158.0,416.9,343.64
2018,12,2,8,30,666.0,51.0,0.8,9.5,203.0,496.28,408.89
2018,12,2,8,45,719.0,52.5,0.75,9.9,244.5,552.65,453.47
2018,12,2,9,0,772.0,54.0,0.7,10.3,286.0,609.29,495.97
2018,12,2,9,15,798.5,57.0,0.8,10.55,322.5,649.18,525.59
2018,12,2,9,30,825.0,60.0,0.9,10.8,359.0,687.39,553.49
2018,12,2,9,45,843.0,61.5,0.95,11.05,390.0,715.37,572.84
2018,12,2,10,0,861.0,63.0,1.0,11.3,421.0,734.49,585.63
2018,12,2,10,15,874.0,64.5,1.0,11.45,446.0,753.24,597.74
2018,12,2,10,30,887.0,66.0,1.0,11.6,471.0,768.93,607.6
2018,12,2,10,45,895.5,67.0,1.0,11.8,489.5,777.3,612.2
2018,12,2,11,0,904.0,68.0,1.0,12.0,508.0,782.29,614.58
2018,12,2,11,15,909.0,68.5,1.0,12.25,519.0,780.52,612.25
2018,12,2,11,30,914.0,69.0,1.0,12.5,530.0,775.29,607.69
2018,12,2,11,45,916.0,69.0,1.05,12.8,533.5,763.73,599.41
2018,12,2,12,0,918.0,69.0,1.1,13.1,537.0,748.78,588.86
2018,12,2,12,15,916.0,68.0,1.15,13.25,532.0,726.49,573.46
2018,12,2,12,30,914.0,67.0,1.2,13.4,527.0,701.11,555.86
2018,12,2,12,45,909.5,66.5,1.25,13.5,515.0,671.7,534.51
2018,12,2,13,0,905.0,66.0,1.3,13.6,503.0,639.58,510.05
2018,12,2,13,15,864.5,71.5,1.3,13.6,476.0,590.52,471.9
2018,12,2,13,30,824.0,77.0,1.3,13.6,449.0,543.73,434.78
2018,12,2,13,45,665.0,100.5,1.3,13.6,389.5,454.02,363.77
2018,12,2,14,0,506.0,124.0,1.3,13.6,330.0,370.18,296.69
2018,12,2,14,15,424.0,125.5,1.25,13.45,289.0,311.97,249.14
2018,12,2,14,30,342.0,127.0,1.2,13.3,248.0,256.29,203.23
2018,12,2,14,45,283.5,118.0,1.15,13.15,211.0,209.68,164.32
2018,12,2,15,0,225.0,109.0,1.1,13.0,174.0,168.47,129.97
2018,12,2,15,15,234.5,93.0,1.1,13.0,152.0,141.46,105.35
2018,12,2,15,30,244.0,77.0,1.1,13.0,130.0,113.41,79.85
2018,12,2,15,45,198.5,63.0,1.0,12.2,100.0,79.95,53.41
2018,12,2,16,0,153.0,49.0,0.9,11.4,70.0,51.55,32.67
2018,12,2,16,15,106.5,34.0,0.95,11.05,46.0,27.81,17.05
2018,12,2,16,30,60.0,19.0,1.0,10.7,22.0,15.87,0.0
2018,12,2,16,45,30.0,9.5,1.1,10.3,11.0,9.05,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.6,5.45,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.6,5.5,2.0,0.0,0.0
2018,12,3,7,15,52.5,12.5,1.7,6.2,14.5,34.22,0.0
2018,12,3,7,30,81.0,22.0,1.8,6.9,27.0,75.35,23.44
2018,12,3,7,45,125.5,36.5,1.95,7.6,51.5,125.19,96.76
2018,12,3,8,0,170.0,51.0,2.1,8.3,76.0,170.64,140.1
2018,12,3,8,15,233.0,63.5,2.1,8.8,109.5,238.45,199.85
2018,12,3,8,30,296.0,76.0,2.1,9.3,143.0,299.1,252.61
2018,12,3,8,45,506.5,68.0,2.1,9.85,208.0,436.92,368.79
2018,12,3,9,0,717.0,60.0,2.1,10.4,273.0,577.85,482.63
2018,12,3,9,15,759.0,61.0,2.1,10.9,311.5,624.94,517.3
2018,12,3,9,30,801.0,62.0,2.1,11.4,350.0,671.03,550.75
2018,12,3,9,45,776.5,71.5,2.15,11.95,370.5,677.26,553.56
2018,12,3,10,0,752.0,81.0,2.2,12.5,391.0,679.53,553.62
2018,12,3,10,15,809.5,74.5,2.2,12.7,426.5,721.54,583.89
2018,12,3,10,30,867.0,68.0,2.2,12.9,462.0,754.72,606.87
2018,12,3,10,45,873.0,69.0,2.2,13.05,479.0,761.18,610.27
2018,12,3,11,0,879.0,70.0,2.2,13.2,496.0,764.34,611.6
2018,12,3,11,15,834.0,82.0,2.2,13.35,493.5,744.45,596.19
2018,12,3,11,30,789.0,94.0,2.2,13.5,491.0,715.4,574.3
2018,12,3,11,45,845.0,81.5,2.2,13.6,509.0,730.46,585.29
2018,12,3,12,0,901.0,69.0,2.2,13.7,527.0,735.62,588.69
2018,12,3,12,15,897.5,69.5,2.2,13.8,522.5,714.5,572.93
2018,12,3,12,30,894.0,70.0,2.2,13.9,518.0,690.37,555.23
2018,12,3,12,45,886.0,70.5,2.15,14.0,506.0,660.45,531.83
2018,12,3,13,0,878.0,71.0,2.1,14.1,494.0,628.06,505.84
2018,12,3,13,15,838.5,74.5,2.05,14.1,465.5,581.04,468.28
2018,12,3,13,30,799.0,78.0,2.0,14.1,437.0,530.89,427.86
2018,12,3,13,45,621.5,104.5,1.95,14.1,374.5,436.01,351.61
2018,12,3,14,0,444.0,131.0,1.9,14.1,312.0,348.47,280.7
2018,12,3,14,15,236.5,126.0,1.75,13.95,221.5,228.77,183.94
2018,12,3,14,30,29.0,121.0,1.6,13.8,131.0,126.83,101.39
2018,12,3,14,45,75.0,115.5,1.45,13.6,138.0,134.42,106.89
2018,12,3,15,0,121.0,110.0,1.3,13.4,145.0,139.06,108.77
2018,12,3,15,15,65.0,93.0,1.3,13.4,111.5,101.48,78.26
2018,12,3,15,30,9.0,76.0,1.3,13.4,78.0,71.58,54.89
2018,12,3,15,45,4.5,59.0,1.35,12.6,60.0,54.61,40.48
2018,12,3,16,0,0.0,42.0,1.4,11.8,42.0,38.41,26.5
2018,12,3,16,15,11.0,28.0,1.45,11.55,28.5,25.27,14.89
2018,12,3,16,30,22.0,14.0,1.5,11.3,15.0,12.58,0.0
2018,12,3,16,45,11.0,7.0,1.55,11.05,7.5,6.67,0.0
2018,12,3,17,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,4,6,45,9.5,1.5,2.4,8.55,1.0,0.0,0.0
2018,12,4,7,0,19.0,3.0,2.4,8.5,2.0,0.0,0.0
2018,12,4,7,15,19.0,5.5,2.55,8.8,5.5,13.27,0.0
2018,12,4,7,30,19.0,8.0,2.7,9.1,9.0,21.6,0.5
2018,12,4,7,45,9.5,12.0,2.85,9.4,12.5,16.07,7.41
2018,12,4,8,0,0.0,16.0,3.0,9.7,16.0,14.82,6.93
2018,12,4,8,15,0.0,20.5,3.0,10.1,20.5,19.0,10.71
2018,12,4,8,30,0.0,25.0,3.0,10.5,25.0,23.18,14.44
2018,12,4,8,45,34.0,61.5,3.0,10.95,71.5,84.52,68.28
2018,12,4,9,0,68.0,98.0,3.0,11.4,118.0,151.66,126.27
2018,12,4,9,15,76.0,111.0,3.05,11.85,136.0,183.01,152.58
2018,12,4,9,30,84.0,124.0,3.1,12.3,154.0,204.18,170.1
2018,12,4,9,45,42.0,106.0,3.1,12.8,121.0,139.99,114.83
2018,12,4,10,0,0.0,88.0,3.1,13.3,88.0,82.89,65.06
2018,12,4,10,15,0.0,80.0,3.15,13.65,80.0,74.55,57.88
2018,12,4,10,30,0.0,72.0,3.2,14.0,72.0,67.0,51.36
2018,12,4,10,45,0.0,76.0,3.2,14.3,76.0,70.75,54.39
2018,12,4,11,0,0.0,80.0,3.2,14.6,80.0,74.49,57.41
2018,12,4,11,15,0.0,82.5,3.2,14.8,82.5,76.83,59.27
2018,12,4,11,30,0.0,85.0,3.2,15.0,85.0,79.17,61.14
2018,12,4,11,45,0.0,88.5,3.2,15.2,88.5,82.54,63.89
2018,12,4,12,0,0.0,92.0,3.2,15.4,92.0,85.93,66.65
2018,12,4,12,15,0.0,99.0,2.95,15.35,99.0,92.74,72.34
2018,12,4,12,30,0.0,106.0,2.7,15.3,106.0,99.55,78.04
2018,12,4,12,45,0.0,102.5,2.4,15.25,102.5,96.11,75.21
2018,12,4,13,0,0.0,99.0,2.1,15.2,99.0,92.7,72.45
2018,12,4,13,15,0.0,93.5,2.0,15.05,93.5,87.39,68.14
2018,12,4,13,30,0.0,88.0,1.9,14.9,88.0,82.12,63.86
2018,12,4,13,45,0.0,81.0,1.8,14.7,81.0,75.46,58.41
2018,12,4,14,0,0.0,74.0,1.7,14.5,74.0,68.87,52.99
2018,12,4,14,15,0.0,69.5,1.75,14.25,69.5,64.66,49.57
2018,12,4,14,30,0.0,65.0,1.8,14.0,65.0,60.46,46.12
2018,12,4,14,45,0.0,60.0,1.85,13.75,60.0,55.79,42.24
2018,12,4,15,0,0.0,55.0,1.9,13.5,55.0,51.13,38.3
2018,12,4,15,15,0.0,44.0,1.9,13.5,44.0,40.87,29.46
2018,12,4,15,30,0.0,33.0,1.9,13.5,33.0,30.63,20.57
2018,12,4,15,45,0.0,26.5,2.0,12.8,26.5,24.58,15.27
2018,12,4,16,0,0.0,20.0,2.1,12.1,20.0,18.54,9.88
2018,12,4,16,15,9.5,14.0,2.1,11.8,14.5,13.16,5.02
2018,12,4,16,30,19.0,8.0,2.1,11.5,9.0,6.92,0.0
2018,12,4,16,45,9.5,4.0,2.1,11.2,4.5,3.81,0.0
2018,12,4,17,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.5,1.95,11.15,2.5,2.38,0.0
2018,12,5,7,30,0.0,5.0,2.0,11.3,5.0,4.62,0.0
2018,12,5,7,45,0.0,9.5,2.05,11.5,9.5,8.79,1.34
2018,12,5,8,0,0.0,14.0,2.1,11.7,14.0,12.97,5.27
2018,12,5,8,15,0.0,20.0,2.2,11.9,20.0,18.54,10.21
2018,12,5,8,30,0.0,26.0,2.3,12.1,26.0,24.11,15.13
2018,12,5,8,45,0.0,30.0,2.35,12.35,30.0,27.83,18.4
2018,12,5,9,0,0.0,34.0,2.4,12.6,34.0,31.55,21.63
2018,12,5,9,15,0.0,34.5,2.4,12.95,34.5,32.02,21.99
2018,12,5,9,30,0.0,35.0,2.4,13.3,35.0,32.49,22.34
2018,12,5,9,45,28.5,77.0,2.4,13.65,88.5,97.37,78.45
2018,12,5,10,0,57.0,119.0,2.4,14.0,142.0,165.56,136.02
2018,12,5,10,15,114.5,155.5,2.4,14.25,205.5,262.66,216.71
2018,12,5,10,30,172.0,192.0,2.4,14.5,269.0,349.68,286.97
2018,12,5,10,45,234.5,189.0,2.35,14.75,299.0,403.68,330.08
2018,12,5,11,0,297.0,186.0,2.3,15.0,329.0,444.97,362.78
2018,12,5,11,15,198.0,201.5,2.25,15.15,297.5,372.79,303.1
2018,12,5,11,30,99.0,217.0,2.2,15.3,266.0,302.25,244.49
2018,12,5,11,45,103.0,218.0,2.1,15.4,269.5,303.36,245.38
2018,12,5,12,0,107.0,219.0,2.0,15.5,273.0,304.15,245.72
2018,12,5,12,15,162.5,205.0,1.9,15.55,286.0,332.95,269.54
2018,12,5,12,30,218.0,191.0,1.8,15.6,299.0,358.48,290.22
2018,12,5,12,45,192.0,190.0,1.7,15.6,283.5,324.02,262.15
2018,12,5,13,0,166.0,189.0,1.6,15.6,268.0,299.59,242.12
2018,12,5,13,15,90.5,163.5,1.5,15.5,206.5,221.31,178.46
2018,12,5,13,30,15.0,138.0,1.4,15.4,145.0,139.09,110.79
2018,12,5,13,45,29.0,140.0,1.3,15.25,152.0,151.26,121.24
2018,12,5,14,0,43.0,142.0,1.2,15.1,159.0,158.12,126.9
2018,12,5,14,15,73.0,131.0,1.15,14.9,157.5,157.29,126.04
2018,12,5,14,30,103.0,120.0,1.1,14.7,156.0,156.87,125.02
2018,12,5,14,45,77.5,98.0,1.05,14.55,123.5,120.86,95.02
2018,12,5,15,0,52.0,76.0,1.0,14.4,91.0,86.05,66.08
2018,12,5,15,15,26.0,53.5,1.0,14.4,61.0,56.08,41.27
2018,12,5,15,30,0.0,31.0,1.0,14.4,31.0,28.76,18.91
2018,12,5,15,45,0.0,25.0,1.05,13.8,25.0,23.19,14.03
2018,12,5,16,0,0.0,19.0,1.1,13.2,19.0,17.61,9.06
2018,12,5,16,15,5.5,13.5,1.15,12.9,14.0,12.69,4.6
2018,12,5,16,30,11.0,8.0,1.2,12.6,9.0,7.45,0.0
2018,12,5,16,45,5.5,4.0,1.25,12.35,4.5,3.81,0.0
2018,12,5,17,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,6,7,15,114.0,10.5,1.7,9.2,16.5,57.72,0.0
2018,12,6,7,30,228.0,21.0,1.9,9.6,33.0,147.45,0.0
2018,12,6,7,45,355.5,29.5,2.05,10.0,69.0,243.15,184.48
2018,12,6,8,0,483.0,38.0,2.2,10.4,105.0,335.25,272.85
2018,12,6,8,15,544.0,43.5,2.2,10.75,143.0,394.04,326.24
2018,12,6,8,30,605.0,49.0,2.2,11.1,181.0,455.57,379.54
2018,12,6,8,45,642.0,54.5,2.15,11.5,218.5,499.44,416.6
2018,12,6,9,0,679.0,60.0,2.1,11.9,256.0,548.02,455.67
2018,12,6,9,15,724.5,61.0,2.1,12.35,294.5,596.6,493.01
2018,12,6,9,30,770.0,62.0,2.1,12.8,333.0,644.45,528.14
2018,12,6,9,45,790.5,63.5,2.05,13.25,363.5,673.49,547.91
2018,12,6,10,0,811.0,65.0,2.0,13.7,394.0,700.22,565.65
2018,12,6,10,15,824.0,67.0,1.9,14.1,418.5,719.35,577.22
2018,12,6,10,30,837.0,69.0,1.8,14.5,443.0,735.54,586.5
2018,12,6,10,45,845.0,70.0,1.7,14.85,461.0,743.58,589.89
2018,12,6,11,0,853.0,71.0,1.6,15.2,479.0,742.46,586.75
2018,12,6,11,15,858.0,72.5,1.55,15.45,490.5,742.5,585.33
2018,12,6,11,30,863.0,74.0,1.5,15.7,502.0,739.24,581.65
2018,12,6,11,45,864.5,74.5,1.4,15.95,506.0,728.91,572.56
2018,12,6,12,0,866.0,75.0,1.3,16.2,510.0,715.37,561.38
2018,12,6,12,15,864.5,74.5,1.25,16.3,506.0,695.41,546.56
2018,12,6,12,30,863.0,74.0,1.2,16.4,502.0,672.51,529.76
2018,12,6,12,45,857.5,73.5,1.2,16.5,490.5,647.85,510.76
2018,12,6,13,0,852.0,73.0,1.2,16.6,479.0,616.57,486.66
2018,12,6,13,15,842.5,72.0,1.2,16.65,460.5,580.03,458.32
2018,12,6,13,30,833.0,71.0,1.2,16.7,442.0,541.61,427.94
2018,12,6,13,45,819.0,69.5,1.25,16.7,417.0,498.69,393.73
2018,12,6,14,0,805.0,68.0,1.3,16.7,392.0,454.69,357.66
2018,12,6,14,15,784.0,65.5,1.25,16.6,361.0,405.86,316.53
2018,12,6,14,30,763.0,63.0,1.2,16.5,330.0,357.14,274.42
2018,12,6,14,45,733.5,60.0,1.2,16.35,294.5,305.52,229.35
2018,12,6,15,0,704.0,57.0,1.2,16.2,259.0,255.45,184.76
2018,12,6,15,15,659.5,53.0,1.2,16.2,220.0,202.89,138.49
2018,12,6,15,30,615.0,49.0,1.2,16.2,181.0,153.03,95.63
2018,12,6,15,45,545.5,43.5,1.0,15.35,141.5,103.85,57.5
2018,12,6,16,0,476.0,38.0,0.8,14.5,102.0,61.87,30.15
2018,12,6,16,15,354.5,29.5,0.8,14.25,67.5,24.44,13.93
2018,12,6,16,30,233.0,21.0,0.8,14.0,33.0,17.65,0.0
2018,12,6,16,45,116.5,10.5,0.85,13.7,16.5,10.01,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,7,15,51.5,10.0,0.85,9.7,12.5,30.98,0.0
2018,12,7,7,30,103.0,20.0,0.9,9.9,25.0,87.79,0.0
2018,12,7,7,45,153.0,33.5,0.95,10.1,50.0,146.0,107.95
2018,12,7,8,0,203.0,47.0,1.0,10.3,75.0,193.45,156.14
2018,12,7,8,15,286.5,57.5,1.15,10.65,111.5,259.81,214.73
2018,12,7,8,30,370.0,68.0,1.3,11.0,148.0,331.67,276.46
2018,12,7,8,45,507.0,67.5,1.4,11.35,200.0,432.44,360.31
2018,12,7,9,0,644.0,67.0,1.5,11.7,252.0,536.58,444.09
2018,12,7,9,15,586.0,82.5,1.4,12.05,267.5,530.09,437.03
2018,12,7,9,30,528.0,98.0,1.3,12.4,283.0,518.2,426.06
2018,12,7,9,45,520.5,109.0,1.25,12.75,305.0,528.8,433.17
2018,12,7,10,0,513.0,120.0,1.2,13.1,327.0,542.14,441.71
2018,12,7,10,15,564.0,117.0,1.05,13.6,357.5,585.9,472.84
2018,12,7,10,30,615.0,114.0,0.9,14.1,388.0,623.52,498.16
2018,12,7,10,45,714.5,98.5,0.8,14.6,429.0,681.04,537.24
2018,12,7,11,0,814.0,83.0,0.7,15.1,470.0,732.34,570.09
2018,12,7,11,15,847.0,77.0,0.65,15.5,488.0,744.56,575.9
2018,12,7,11,30,880.0,71.0,0.6,15.9,506.0,747.55,575.85
2018,12,7,11,45,882.5,71.0,0.55,16.3,510.0,737.27,566.85
2018,12,7,12,0,885.0,71.0,0.5,16.7,514.0,723.71,555.9
2018,12,7,12,15,884.5,70.5,0.6,16.85,510.5,704.22,543.76
2018,12,7,12,30,884.0,70.0,0.7,17.0,507.0,681.68,529.41
2018,12,7,12,45,879.5,69.0,0.85,17.15,495.5,653.01,509.96
2018,12,7,13,0,875.0,68.0,1.0,17.3,484.0,621.72,487.65
2018,12,7,13,15,866.5,67.0,1.05,17.3,465.5,585.64,460.39
2018,12,7,13,30,858.0,66.0,1.1,17.3,447.0,547.53,430.86
2018,12,7,13,45,844.0,64.5,1.1,17.25,422.0,504.27,396.32
2018,12,7,14,0,830.0,63.0,1.1,17.2,397.0,461.2,360.93
2018,12,7,14,15,809.5,61.5,1.1,17.05,366.0,412.7,320.47
