Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,14,30,789.0,60.0,1.1,16.9,335.0,364.16,278.81
2018,12,7,14,45,759.5,57.0,1.05,16.75,299.0,311.38,232.76
2018,12,7,15,0,730.0,54.0,1.0,16.6,263.0,260.09,187.17
2018,12,7,15,15,686.5,50.5,1.0,16.6,224.0,206.97,140.45
2018,12,7,15,30,643.0,47.0,1.0,16.6,185.0,157.47,97.85
2018,12,7,15,45,574.0,41.5,0.95,15.55,144.5,107.05,58.83
2018,12,7,16,0,505.0,36.0,0.9,14.5,104.0,62.23,29.36
2018,12,7,16,15,381.5,28.5,0.95,14.2,69.0,24.0,13.58
2018,12,7,16,30,258.0,21.0,1.0,13.9,34.0,17.67,0.0
2018,12,7,16,45,129.0,10.5,1.05,13.55,17.0,10.01,0.0
2018,12,7,17,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,8,7,15,126.5,10.0,1.4,7.6,16.5,61.98,0.0
2018,12,8,7,30,253.0,20.0,1.4,8.2,33.0,155.04,0.0
2018,12,8,7,45,377.5,28.5,1.45,8.8,68.5,251.54,186.59
2018,12,8,8,0,502.0,37.0,1.5,9.4,104.0,342.26,277.1
2018,12,8,8,15,573.5,42.5,1.55,9.9,144.5,401.93,331.48
2018,12,8,8,30,645.0,48.0,1.6,10.4,185.0,471.4,390.88
2018,12,8,8,45,691.5,51.5,1.65,10.9,225.0,524.96,435.49
2018,12,8,9,0,738.0,55.0,1.7,11.4,265.0,578.73,478.57
2018,12,8,9,15,768.0,58.0,1.75,12.0,301.5,620.31,509.73
2018,12,8,9,30,798.0,61.0,1.8,12.6,338.0,660.48,538.71
2018,12,8,9,45,819.0,62.0,1.8,13.25,369.0,689.81,558.42
2018,12,8,10,0,840.0,63.0,1.8,13.9,400.0,716.75,576.0
2018,12,8,10,15,846.0,66.5,1.8,14.3,423.5,732.94,585.98
2018,12,8,10,30,852.0,70.0,1.8,14.7,447.0,745.99,593.71
2018,12,8,10,45,867.5,70.0,1.8,15.15,467.5,752.61,596.7
2018,12,8,11,0,883.0,70.0,1.8,15.6,488.0,762.16,601.94
2018,12,8,11,15,887.5,70.0,1.75,15.75,499.0,760.05,599.08
2018,12,8,11,30,892.0,70.0,1.7,15.9,510.0,754.57,594.05
2018,12,8,11,45,843.0,82.5,1.65,16.1,500.5,726.6,572.9
2018,12,8,12,0,794.0,95.0,1.6,16.3,491.0,690.64,546.22
2018,12,8,12,15,768.0,100.0,1.55,16.3,481.0,663.33,525.69
2018,12,8,12,30,742.0,105.0,1.5,16.3,471.0,631.69,501.24
2018,12,8,12,45,806.5,89.0,1.45,16.35,478.5,631.88,501.16
2018,12,8,13,0,871.0,73.0,1.4,16.4,486.0,628.08,497.32
2018,12,8,13,15,861.5,72.0,1.35,16.4,467.5,591.12,468.01
2018,12,8,13,30,852.0,71.0,1.3,16.4,449.0,552.2,436.93
2018,12,8,13,45,837.5,70.0,1.25,16.35,424.0,509.01,401.96
2018,12,8,14,0,823.0,69.0,1.2,16.3,399.0,464.71,365.24
2018,12,8,14,15,802.0,66.5,1.1,16.15,367.5,415.22,323.52
2018,12,8,14,30,781.0,64.0,1.0,16.0,336.0,365.79,280.8
2018,12,8,14,45,750.0,61.0,0.9,15.85,299.5,312.9,234.6
2018,12,8,15,0,719.0,58.0,0.8,15.7,263.0,261.66,189.05
2018,12,8,15,15,666.5,55.0,0.8,15.7,223.0,207.56,141.97
2018,12,8,15,30,614.0,52.0,0.8,15.7,183.0,156.96,98.91
2018,12,8,15,45,495.0,46.5,0.85,14.75,137.5,101.99,58.17
2018,12,8,16,0,376.0,41.0,0.9,13.8,92.0,59.77,31.49
2018,12,8,16,15,260.5,30.5,0.95,13.4,59.5,25.89,15.15
2018,12,8,16,30,145.0,20.0,1.0,13.0,27.0,15.89,0.0
2018,12,8,16,45,72.5,10.0,1.1,12.6,13.5,9.53,0.0
2018,12,8,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,7,15,8.5,5.5,1.05,9.75,6.0,8.75,0.0
2018,12,9,7,30,17.0,11.0,1.0,10.0,12.0,20.98,0.0
2018,12,9,7,45,8.5,20.0,0.95,10.2,20.5,23.62,12.44
2018,12,9,8,0,0.0,29.0,0.9,10.4,29.0,26.93,16.99
2018,12,9,8,15,0.0,40.0,0.95,10.7,40.0,37.37,26.34
2018,12,9,8,30,0.0,51.0,1.0,11.0,51.0,48.35,36.03
2018,12,9,8,45,57.5,76.5,1.05,11.3,92.5,118.94,97.76
2018,12,9,9,0,115.0,102.0,1.1,11.6,134.0,199.21,166.26
2018,12,9,9,15,156.5,117.0,1.05,11.8,167.0,246.9,206.15
2018,12,9,9,30,198.0,132.0,1.0,12.0,200.0,307.67,255.7
2018,12,9,9,45,255.0,142.5,0.9,12.25,238.5,363.09,299.94
2018,12,9,10,0,312.0,153.0,0.8,12.5,277.0,419.35,343.57
2018,12,9,10,15,306.5,164.0,0.8,12.7,292.5,429.53,350.04
2018,12,9,10,30,301.0,175.0,0.8,12.9,308.0,438.37,355.8
2018,12,9,10,45,173.5,172.0,0.75,13.15,249.5,324.26,263.68
2018,12,9,11,0,46.0,169.0,0.7,13.4,191.0,210.88,170.19
2018,12,9,11,15,28.0,165.0,0.8,13.5,178.5,191.18,154.22
2018,12,9,11,30,10.0,161.0,0.9,13.6,166.0,163.86,131.44
2018,12,9,11,45,13.0,163.0,0.95,13.75,169.5,167.52,134.52
2018,12,9,12,0,16.0,165.0,1.0,13.9,173.0,171.1,137.44
2018,12,9,12,15,31.0,183.0,1.1,13.9,198.5,207.72,167.57
2018,12,9,12,30,46.0,201.0,1.2,13.9,224.0,236.06,190.64
2018,12,9,12,45,81.5,199.0,1.25,13.9,238.0,254.57,206.22
2018,12,9,13,0,117.0,197.0,1.3,13.9,252.0,278.45,225.83
2018,12,9,13,15,192.5,183.0,1.3,13.8,270.0,302.03,245.57
2018,12,9,13,30,268.0,169.0,1.3,13.7,288.0,326.6,265.3
2018,12,9,13,45,363.0,149.5,1.35,13.6,301.0,348.37,282.2
2018,12,9,14,0,458.0,130.0,1.4,13.5,314.0,355.11,286.11
2018,12,9,14,15,379.5,130.0,1.4,13.35,274.5,299.14,239.84
2018,12,9,14,30,301.0,130.0,1.4,13.2,235.0,245.37,195.5
2018,12,9,14,45,259.0,119.0,1.45,13.0,202.5,204.17,160.87
2018,12,9,15,0,217.0,108.0,1.5,12.8,170.0,166.79,129.27
2018,12,9,15,15,191.5,94.5,1.5,12.8,143.0,134.81,101.71
2018,12,9,15,30,166.0,81.0,1.5,12.8,116.0,105.42,76.69
2018,12,9,15,45,139.0,65.0,1.45,12.3,90.0,76.33,52.86
2018,12,9,16,0,112.0,49.0,1.4,11.8,64.0,50.38,32.66
2018,12,9,16,15,73.0,31.0,1.35,11.6,39.5,26.11,15.47
2018,12,9,16,30,34.0,13.0,1.3,11.4,15.0,11.06,0.0
2018,12,9,16,45,17.0,6.5,1.25,11.15,7.5,6.2,0.0
2018,12,9,17,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,10,7,15,10.0,4.0,1.65,8.2,4.5,7.92,0.0
2018,12,10,7,30,20.0,8.0,1.8,8.4,9.0,21.59,0.0
2018,12,10,7,45,15.5,14.5,1.95,8.6,15.5,25.4,13.62
2018,12,10,8,0,11.0,21.0,2.1,8.8,22.0,25.59,16.07
2018,12,10,8,15,9.5,28.0,2.2,9.05,29.5,31.74,21.82
2018,12,10,8,30,8.0,35.0,2.3,9.3,37.0,37.31,26.9
2018,12,10,8,45,4.0,46.5,2.4,9.55,47.5,45.74,34.26
2018,12,10,9,0,0.0,58.0,2.5,9.8,58.0,53.94,41.3
2018,12,10,9,15,11.0,90.0,2.55,10.1,94.0,95.48,77.37
2018,12,10,9,30,22.0,122.0,2.6,10.4,130.0,138.55,114.19
2018,12,10,9,45,57.5,143.5,2.7,10.7,166.0,197.79,164.79
2018,12,10,10,0,93.0,165.0,2.8,11.0,202.0,249.06,207.87
2018,12,10,10,15,73.0,170.5,2.85,11.4,200.5,238.85,198.15
2018,12,10,10,30,53.0,176.0,2.9,11.8,199.0,228.39,188.39
2018,12,10,10,45,38.0,172.0,2.95,12.15,189.0,210.17,172.5
2018,12,10,11,0,23.0,168.0,3.0,12.5,179.0,182.94,149.21
2018,12,10,11,15,15.5,156.0,2.95,12.85,163.5,163.45,132.57
2018,12,10,11,30,8.0,144.0,2.9,13.2,148.0,144.61,116.48
2018,12,10,11,45,4.0,129.0,2.9,13.5,131.0,125.86,100.64
2018,12,10,12,0,0.0,114.0,2.9,13.8,114.0,107.68,85.26
2018,12,10,12,15,7.5,140.0,2.85,14.0,143.5,138.9,111.4
2018,12,10,12,30,15.0,166.0,2.8,14.2,173.0,170.13,137.21
2018,12,10,12,45,52.5,184.5,2.8,14.35,209.5,220.07,178.83
2018,12,10,13,0,90.0,203.0,2.8,14.5,246.0,260.93,212.37
2018,12,10,13,15,100.0,192.5,2.8,14.55,238.5,251.52,204.7
2018,12,10,13,30,110.0,182.0,2.8,14.6,231.0,247.58,201.46
2018,12,10,13,45,371.0,137.0,2.8,14.65,288.0,339.84,277.23
2018,12,10,14,0,632.0,92.0,2.8,14.7,345.0,400.92,323.77
2018,12,10,14,15,712.5,75.0,2.8,14.6,339.5,387.25,308.91
2018,12,10,14,30,793.0,58.0,2.8,14.5,334.0,365.15,285.88
2018,12,10,14,45,766.5,55.0,2.75,14.4,298.5,313.36,239.09
2018,12,10,15,0,740.0,52.0,2.7,14.3,263.0,262.73,192.67
2018,12,10,15,15,697.0,48.5,2.7,14.3,224.0,209.31,144.48
2018,12,10,15,30,654.0,45.0,2.7,14.3,185.0,159.41,100.49
2018,12,10,15,45,589.0,40.0,2.15,13.15,145.5,109.29,60.65
2018,12,10,16,0,524.0,35.0,1.6,12.0,106.0,65.88,31.57
2018,12,10,16,15,400.5,28.0,1.6,11.5,70.5,25.21,14.77
2018,12,10,16,30,277.0,21.0,1.6,11.0,35.0,17.64,0.0
2018,12,10,16,45,138.5,10.5,1.6,10.5,17.5,10.01,0.0
2018,12,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,7,15,126.0,9.0,1.35,6.15,14.5,60.13,0.0
2018,12,11,7,30,252.0,18.0,1.4,6.7,29.0,130.4,0.0
2018,12,11,7,45,397.5,25.5,1.4,7.25,65.5,247.44,175.55
2018,12,11,8,0,543.0,33.0,1.4,7.8,102.0,350.07,283.0
2018,12,11,8,15,613.5,38.0,1.5,8.25,143.0,416.34,343.81
2018,12,11,8,30,684.0,43.0,1.6,8.7,184.0,485.4,403.73
2018,12,11,8,45,691.5,50.0,1.65,9.15,217.5,519.4,433.26
2018,12,11,9,0,699.0,57.0,1.7,9.6,251.0,551.56,459.92
2018,12,11,9,15,620.5,75.5,1.75,10.15,265.0,541.47,451.0
2018,12,11,9,30,542.0,94.0,1.8,10.7,279.0,520.19,432.93
2018,12,11,9,45,533.0,103.0,1.85,11.2,299.0,532.83,442.11
2018,12,11,10,0,524.0,112.0,1.9,11.7,319.0,537.87,444.93
2018,12,11,10,15,530.0,119.0,1.9,12.15,339.5,554.63,456.67
2018,12,11,10,30,536.0,126.0,1.9,12.6,360.0,569.39,466.56
2018,12,11,10,45,636.0,113.5,1.95,13.0,403.0,636.4,517.88
2018,12,11,11,0,736.0,101.0,2.0,13.4,446.0,695.18,560.53
2018,12,11,11,15,817.0,85.0,2.1,13.75,476.5,728.83,584.4
2018,12,11,11,30,898.0,69.0,2.2,14.1,507.0,756.1,603.71
2018,12,11,11,45,898.5,69.5,2.25,14.4,511.0,745.18,594.92
2018,12,11,12,0,899.0,70.0,2.3,14.7,515.0,730.96,584.19
2018,12,11,12,15,897.5,69.5,2.4,14.85,511.0,710.94,569.89
2018,12,11,12,30,896.0,69.0,2.5,15.0,507.0,687.87,553.33
2018,12,11,12,45,891.5,68.0,2.55,15.15,496.0,659.31,531.24
2018,12,11,13,0,887.0,67.0,2.6,15.3,485.0,628.1,506.47
2018,12,11,13,15,878.0,65.5,2.6,15.3,466.5,591.18,476.92
2018,12,11,13,30,869.0,64.0,2.6,15.3,448.0,552.24,445.16
2018,12,11,13,45,855.0,63.0,2.6,15.25,423.0,509.49,409.72
2018,12,11,14,0,841.0,62.0,2.6,15.2,398.0,466.93,373.46
2018,12,11,14,15,821.0,59.5,2.5,15.05,366.5,417.4,330.71
2018,12,11,14,30,801.0,57.0,2.4,14.9,335.0,367.77,286.84
2018,12,11,14,45,771.0,54.5,2.3,14.7,299.0,315.04,239.7
2018,12,11,15,0,741.0,52.0,2.2,14.5,263.0,263.76,193.08
2018,12,11,15,15,698.5,48.5,2.2,14.5,224.0,210.42,145.11
2018,12,11,15,30,656.0,45.0,2.2,14.5,185.0,160.53,101.21
2018,12,11,15,45,585.0,40.5,1.75,13.35,145.0,110.05,61.33
2018,12,11,16,0,514.0,36.0,1.3,12.2,105.0,66.93,32.57
2018,12,11,16,15,387.0,28.0,1.35,11.85,69.5,25.7,15.17
2018,12,11,16,30,260.0,20.0,1.4,11.5,34.0,16.59,0.0
2018,12,11,16,45,130.0,10.0,1.45,11.15,17.0,9.53,0.0
2018,12,11,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,12,7,15,11.0,4.5,2.45,10.75,5.0,8.77,0.0
2018,12,12,7,30,22.0,9.0,2.7,10.9,10.0,18.42,0.0
2018,12,12,7,45,23.5,24.0,2.9,11.05,26.0,37.87,21.66
2018,12,12,8,0,25.0,39.0,3.1,11.2,42.0,57.55,42.38
2018,12,12,8,15,47.5,58.0,3.15,11.4,66.5,94.11,74.74
2018,12,12,8,30,70.0,77.0,3.2,11.6,91.0,140.49,115.22
2018,12,12,8,45,67.0,88.0,3.25,11.75,104.0,141.32,116.63
2018,12,12,9,0,64.0,99.0,3.3,11.9,117.0,151.55,125.59
2018,12,12,9,15,59.0,112.5,3.3,12.2,130.5,163.68,135.68
2018,12,12,9,30,54.0,126.0,3.3,12.5,144.0,175.42,145.19
2018,12,12,9,45,83.0,144.5,3.35,12.85,175.5,217.81,180.98
2018,12,12,10,0,112.0,163.0,3.4,13.2,207.0,272.18,225.92
2018,12,12,10,15,239.5,161.5,3.4,13.5,263.5,375.82,312.65
2018,12,12,10,30,367.0,160.0,3.4,13.8,320.0,469.14,388.74
2018,12,12,10,45,506.0,139.5,3.45,14.15,370.0,562.15,462.98
2018,12,12,11,0,645.0,119.0,3.5,14.5,420.0,646.88,529.08
2018,12,12,11,15,778.5,92.0,3.55,14.75,464.5,707.53,574.3
2018,12,12,11,30,912.0,65.0,3.6,15.0,509.0,761.19,613.49
2018,12,12,11,45,915.0,65.0,3.6,15.2,513.5,751.48,605.19
2018,12,12,12,0,918.0,65.0,3.6,15.4,518.0,738.36,594.92
2018,12,12,12,15,914.0,65.5,3.7,15.55,514.5,717.59,579.55
2018,12,12,12,30,910.0,66.0,3.8,15.7,511.0,693.78,561.95
2018,12,12,12,45,902.0,66.5,3.85,15.85,499.5,664.48,538.93
2018,12,12,13,0,894.0,67.0,3.9,16.0,488.0,632.63,513.16
2018,12,12,13,15,867.0,70.0,3.85,16.0,465.5,590.12,478.6
2018,12,12,13,30,840.0,73.0,3.8,16.0,443.0,549.07,444.56
2018,12,12,13,45,834.0,69.5,3.8,16.0,420.0,508.29,410.33
2018,12,12,14,0,828.0,66.0,3.8,16.0,397.0,465.76,373.8
2018,12,12,14,15,743.5,71.0,3.6,15.8,351.0,397.3,316.23
2018,12,12,14,30,659.0,76.0,3.4,15.6,305.0,334.33,262.6
2018,12,12,14,45,607.0,73.0,3.2,15.45,266.5,280.17,215.25
2018,12,12,15,0,555.0,70.0,3.0,15.3,228.0,229.95,170.93
2018,12,12,15,15,537.0,62.0,3.0,15.3,196.5,186.95,131.67
2018,12,12,15,30,519.0,54.0,3.0,15.3,165.0,145.16,94.19
2018,12,12,15,45,523.5,45.0,2.3,13.8,136.5,106.54,61.0
2018,12,12,16,0,528.0,36.0,1.6,12.3,108.0,68.57,33.25
2018,12,12,16,15,407.0,28.5,1.6,11.85,72.0,26.96,16.22
2018,12,12,16,30,286.0,21.0,1.6,11.4,36.0,17.59,0.0
2018,12,12,16,45,143.0,10.5,1.6,10.9,18.0,10.01,0.0
2018,12,12,17,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,7,15,116.5,8.5,1.6,7.35,13.0,8.1,0.0
2018,12,13,7,30,233.0,17.0,1.6,8.0,26.0,120.02,0.0
2018,12,13,7,45,376.5,24.5,1.65,8.6,61.0,240.21,161.81
2018,12,13,8,0,520.0,32.0,1.7,9.2,96.0,334.79,268.76
2018,12,13,8,15,592.0,37.0,1.85,9.75,136.0,400.83,329.95
2018,12,13,8,30,664.0,42.0,2.0,10.3,176.0,469.87,390.13
2018,12,13,8,45,709.0,46.0,2.15,10.85,216.0,523.26,435.68
2018,12,13,9,0,754.0,50.0,2.3,11.4,256.0,576.94,479.77
2018,12,13,9,15,783.0,52.5,2.35,12.0,292.5,617.62,510.93
2018,12,13,9,30,812.0,55.0,2.4,12.6,329.0,656.88,539.71
2018,12,13,9,45,831.5,57.0,2.45,13.15,360.5,680.8,556.23
2018,12,13,10,0,851.0,59.0,2.5,13.7,392.0,708.3,575.21
2018,12,13,10,15,865.0,60.0,2.5,14.2,417.5,727.81,587.73
2018,12,13,10,30,879.0,61.0,2.5,14.7,443.0,744.4,598.02
2018,12,13,10,45,888.0,62.0,2.55,15.2,462.0,754.11,603.53
2018,12,13,11,0,897.0,63.0,2.6,15.7,481.0,760.52,606.74
2018,12,13,11,15,902.0,64.0,2.6,15.95,493.0,760.53,605.65
2018,12,13,11,30,907.0,65.0,2.6,16.2,505.0,757.12,602.23
2018,12,13,11,45,908.5,65.5,2.65,16.45,509.5,747.09,594.43
2018,12,13,12,0,910.0,66.0,2.7,16.7,514.0,733.7,584.34
2018,12,13,12,15,906.5,66.5,2.7,16.85,510.5,713.53,569.3
2018,12,13,12,30,903.0,67.0,2.7,17.0,507.0,690.33,552.12
2018,12,13,12,45,894.5,68.0,2.7,17.15,496.0,661.55,529.72
2018,12,13,13,0,886.0,69.0,2.7,17.3,485.0,630.26,504.74
2018,12,13,13,15,876.0,68.5,2.65,17.3,467.0,594.09,475.73
2018,12,13,13,30,866.0,68.0,2.6,17.3,449.0,555.93,444.63
2018,12,13,13,45,851.0,66.5,2.55,17.3,424.0,514.25,410.09
2018,12,13,14,0,836.0,65.0,2.5,17.3,399.0,469.09,372.06
2018,12,13,14,15,814.5,63.5,2.35,17.1,368.0,420.3,330.31
2018,12,13,14,30,793.0,62.0,2.2,16.9,337.0,371.51,287.56
2018,12,13,14,45,762.0,59.5,2.0,16.65,301.0,318.83,240.96
2018,12,13,15,0,731.0,57.0,1.8,16.4,265.0,267.7,195.0
2018,12,13,15,15,686.0,53.0,1.8,16.4,225.5,213.75,147.21
2018,12,13,15,30,641.0,49.0,1.8,16.4,186.0,163.53,103.56
2018,12,13,15,45,568.5,44.0,1.5,14.85,146.0,111.83,63.05
2018,12,13,16,0,496.0,39.0,1.2,13.3,106.0,68.55,34.0
2018,12,13,16,15,367.0,30.0,1.2,12.85,70.0,28.62,13.97
2018,12,13,16,30,238.0,21.0,1.2,12.4,34.0,17.54,0.0
2018,12,13,16,45,119.0,10.5,1.25,11.9,17.0,10.01,0.0
2018,12,13,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.0,3.0,12.45,3.5,2.86,0.0
2018,12,14,7,30,14.0,6.0,3.2,12.7,7.0,11.93,0.0
2018,12,14,7,45,7.0,11.5,3.35,13.0,12.0,14.19,3.99
2018,12,14,8,0,0.0,17.0,3.5,13.3,17.0,15.76,7.3
2018,12,14,8,15,0.0,23.0,3.75,13.5,23.0,21.33,12.34
2018,12,14,8,30,0.0,29.0,4.0,13.7,29.0,26.9,17.29
2018,12,14,8,45,0.5,45.5,4.2,13.95,45.5,42.59,30.81
2018,12,14,9,0,1.0,62.0,4.4,14.2,62.0,59.07,44.93
2018,12,14,9,15,0.5,65.5,4.5,14.3,65.5,61.69,47.17
2018,12,14,9,30,0.0,69.0,4.6,14.4,69.0,64.45,49.46
2018,12,14,9,45,1.0,53.5,4.7,14.55,54.0,50.44,37.51
2018,12,14,10,0,2.0,38.0,4.8,14.7,39.0,36.75,25.83
2018,12,14,10,15,1.0,61.0,4.8,14.8,61.5,57.47,43.33
2018,12,14,10,30,0.0,84.0,4.8,14.9,84.0,78.55,60.99
2018,12,14,10,45,0.5,105.0,4.8,15.0,105.0,99.99,78.89
2018,12,14,11,0,1.0,126.0,4.8,15.1,126.0,121.7,96.89
2018,12,14,11,15,26.0,147.5,4.85,15.15,160.0,170.24,137.88
2018,12,14,11,30,51.0,169.0,4.9,15.2,194.0,211.79,172.63
2018,12,14,11,45,136.5,170.5,4.9,15.3,237.5,284.24,233.96
2018,12,14,12,0,222.0,172.0,4.9,15.4,281.0,353.72,291.64
2018,12,14,12,15,178.5,161.5,4.9,15.45,249.0,295.95,243.73
2018,12,14,12,30,135.0,151.0,4.9,15.5,217.0,249.95,205.26
2018,12,14,12,45,89.5,147.5,4.85,15.55,191.0,212.17,173.18
2018,12,14,13,0,44.0,144.0,4.8,15.6,165.0,169.64,137.16
2018,12,14,13,15,115.0,144.0,4.7,15.6,195.5,215.79,176.34
2018,12,14,13,30,186.0,144.0,4.6,15.6,226.0,256.01,209.64
2018,12,14,13,45,154.5,140.0,4.5,15.55,205.5,221.29,180.35
2018,12,14,14,0,123.0,136.0,4.4,15.5,185.0,194.98,158.08
2018,12,14,14,15,211.0,127.0,4.15,15.4,203.5,221.16,178.69
2018,12,14,14,30,299.0,118.0,3.9,15.3,222.0,234.2,186.96
2018,12,14,14,45,232.5,105.5,3.7,15.15,181.0,183.57,144.34
2018,12,14,15,0,166.0,93.0,3.5,15.0,140.0,139.24,107.48
2018,12,14,15,15,97.5,74.0,3.5,15.0,100.5,93.55,70.2
2018,12,14,15,30,29.0,55.0,3.5,15.0,61.0,56.66,41.17
2018,12,14,15,45,14.5,42.0,2.9,14.35,45.0,40.98,28.31
2018,12,14,16,0,0.0,29.0,2.3,13.7,29.0,26.93,16.76
2018,12,14,16,15,12.5,21.5,2.2,13.3,22.0,20.21,9.95
2018,12,14,16,30,25.0,14.0,2.1,12.9,15.0,12.6,0.0
2018,12,14,16,45,12.5,7.0,1.95,12.5,7.5,6.67,0.0
2018,12,14,17,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,15,7,15,20.5,7.0,1.45,9.95,7.5,0.0,0.0
2018,12,15,7,30,41.0,14.0,1.5,10.4,15.0,31.47,0.0
2018,12,15,7,45,79.5,28.5,1.55,10.85,36.0,88.95,53.21
2018,12,15,8,0,118.0,43.0,1.6,11.3,57.0,131.77,103.11
2018,12,15,8,15,140.5,58.5,1.75,11.7,81.5,166.31,135.26
2018,12,15,8,30,163.0,74.0,1.9,12.1,106.0,201.95,167.0
2018,12,15,8,45,156.0,89.5,2.0,12.45,125.5,220.03,183.01
2018,12,15,9,0,149.0,105.0,2.1,12.8,145.0,226.19,188.61
2018,12,15,9,15,310.5,103.0,2.1,13.3,202.0,356.91,298.45
2018,12,15,9,30,472.0,101.0,2.1,13.8,259.0,472.31,392.01
2018,12,15,9,45,638.5,81.5,2.15,14.3,316.5,580.89,477.62
2018,12,15,10,0,805.0,62.0,2.2,14.8,374.0,682.97,553.12
2018,12,15,10,15,626.0,101.0,2.1,15.25,353.5,608.8,494.06
2018,12,15,10,30,447.0,140.0,2.0,15.7,333.0,517.8,420.38
2018,12,15,10,45,302.5,158.0,1.95,16.15,291.0,416.56,338.95
2018,12,15,11,0,158.0,176.0,1.9,16.6,249.0,315.22,255.62
2018,12,15,11,15,112.0,177.0,1.85,16.85,229.5,279.39,225.89
2018,12,15,11,30,66.0,178.0,1.8,17.1,210.0,233.25,187.55
2018,12,15,11,45,156.0,189.0,1.7,17.3,265.5,319.78,258.15
2018,12,15,12,0,246.0,200.0,1.6,17.5,321.0,402.98,323.4
2018,12,15,12,15,182.0,197.5,1.55,17.65,286.5,338.86,271.59
2018,12,15,12,30,118.0,195.0,1.5,17.8,252.0,287.29,229.83
2018,12,15,12,45,85.5,187.5,1.5,17.9,228.5,245.14,195.99
2018,12,15,13,0,53.0,180.0,1.5,18.0,205.0,213.61,170.29
2018,12,15,13,15,81.0,179.0,1.5,17.95,215.5,226.49,181.17
2018,12,15,13,30,109.0,178.0,1.5,17.9,226.0,243.52,194.91
2018,12,15,13,45,96.5,166.0,1.5,17.9,207.0,213.39,170.49
2018,12,15,14,0,84.0,154.0,1.5,17.9,188.0,190.5,151.88
2018,12,15,14,15,63.0,125.5,1.4,17.7,150.0,148.4,117.6
2018,12,15,14,30,42.0,97.0,1.3,17.5,112.0,108.86,85.17
2018,12,15,14,45,31.5,86.5,1.2,17.3,97.0,92.82,71.92
2018,12,15,15,0,21.0,76.0,1.1,17.1,82.0,77.89,59.55
2018,12,15,15,15,25.5,75.5,1.1,17.1,81.5,77.01,58.38
2018,12,15,15,30,30.0,75.0,1.1,17.1,81.0,75.32,56.33
2018,12,15,15,45,20.5,59.5,1.15,16.2,63.5,57.48,41.57
2018,12,15,16,0,11.0,44.0,1.2,15.3,46.0,41.04,27.89
2018,12,15,16,15,14.5,29.5,1.3,14.8,31.0,26.86,15.03
2018,12,15,16,30,18.0,15.0,1.4,14.3,16.0,13.43,0.0
2018,12,15,16,45,9.0,7.5,1.5,13.8,8.0,7.15,0.0
2018,12,15,17,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,2.45,12.75,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.6,13.1,4.0,10.78,0.0
2018,12,16,7,45,9.0,4.5,2.75,13.45,5.0,9.05,0.11
2018,12,16,8,0,0.0,6.0,2.9,13.8,6.0,5.55,0.0
2018,12,16,8,15,0.0,7.0,3.05,14.05,7.0,6.48,0.0
2018,12,16,8,30,0.0,8.0,3.2,14.3,8.0,7.4,0.65
2018,12,16,8,45,0.0,15.5,3.4,14.6,15.5,14.36,6.63
2018,12,16,9,0,0.0,23.0,3.6,14.9,23.0,21.32,12.62
2018,12,16,9,15,0.0,25.5,3.75,15.15,25.5,23.65,14.61
2018,12,16,9,30,0.0,28.0,3.9,15.4,28.0,25.98,16.57
2018,12,16,9,45,0.0,25.5,4.05,15.6,25.5,23.66,14.56
2018,12,16,10,0,0.0,23.0,4.2,15.8,23.0,21.34,12.54
2018,12,16,10,15,0.0,24.0,4.2,15.9,24.0,22.27,13.31
2018,12,16,10,30,0.0,25.0,4.2,16.0,25.0,23.2,14.07
2018,12,16,10,45,0.0,31.0,4.2,16.05,31.0,28.79,18.77
2018,12,16,11,0,0.0,37.0,4.2,16.1,37.0,34.37,23.46
2018,12,16,11,15,2.5,64.5,4.1,16.1,65.5,61.88,46.66
2018,12,16,11,30,5.0,92.0,4.0,16.1,94.0,89.79,70.02
2018,12,16,11,45,6.5,96.5,3.9,16.1,99.5,95.21,74.52
2018,12,16,12,0,8.0,101.0,3.8,16.1,105.0,100.56,78.99
2018,12,16,12,15,4.5,85.0,3.7,16.05,87.0,82.3,63.69
2018,12,16,12,30,1.0,69.0,3.6,16.0,69.0,64.88,49.06
2018,12,16,12,45,0.5,72.0,3.5,15.95,72.0,67.33,51.15
2018,12,16,13,0,0.0,75.0,3.4,15.9,75.0,69.81,53.26
2018,12,16,13,15,0.0,62.0,3.45,15.9,62.0,57.67,43.12
2018,12,16,13,30,0.0,49.0,3.5,15.9,49.0,45.54,32.96
2018,12,16,13,45,0.0,64.0,3.5,15.85,64.0,59.53,44.82
2018,12,16,14,0,0.0,79.0,3.5,15.8,79.0,73.62,56.75
2018,12,16,14,15,0.0,60.0,3.5,15.75,60.0,55.79,41.79
2018,12,16,14,30,0.0,41.0,3.5,15.7,41.0,38.07,26.83
2018,12,16,14,45,0.0,30.0,3.55,15.6,30.0,27.83,18.15
2018,12,16,15,0,0.0,19.0,3.6,15.5,19.0,17.61,9.42
2018,12,16,15,15,0.0,16.0,3.6,15.5,16.0,14.82,7.01
2018,12,16,15,30,0.0,13.0,3.6,15.5,13.0,12.04,4.59
2018,12,16,15,45,0.0,11.0,3.5,15.2,11.0,10.18,2.94
2018,12,16,16,0,0.0,9.0,3.4,14.9,9.0,8.33,1.26
2018,12,16,16,15,0.0,6.5,3.4,14.85,6.5,6.01,0.0
2018,12,16,16,30,0.0,4.0,3.4,14.8,4.0,3.7,0.0
2018,12,16,16,45,0.0,2.0,3.4,14.7,2.0,1.91,0.0
2018,12,16,17,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,17,7,15,46.0,5.0,1.2,10.5,6.5,0.0,0.0
2018,12,17,7,30,92.0,10.0,1.2,10.9,13.0,49.89,0.0
2018,12,17,7,45,170.5,18.5,1.15,11.35,34.5,128.06,72.48
2018,12,17,8,0,249.0,27.0,1.1,11.8,56.0,190.21,149.48
2018,12,17,8,15,389.5,34.5,1.15,12.15,100.5,285.81,233.19
2018,12,17,8,30,530.0,42.0,1.2,12.5,145.0,390.83,321.41
2018,12,17,8,45,632.5,45.0,1.25,12.8,194.5,470.31,387.17
2018,12,17,9,0,735.0,48.0,1.3,13.1,244.0,558.02,457.09
2018,12,17,9,15,761.0,51.5,1.25,13.4,279.5,597.62,486.66
2018,12,17,9,30,787.0,55.0,1.2,13.7,315.0,635.8,513.88
2018,12,17,9,45,802.5,58.5,1.2,14.0,346.0,664.69,533.88
2018,12,17,10,0,818.0,62.0,1.2,14.3,377.0,691.15,551.75
2018,12,17,10,15,833.0,63.5,1.2,14.55,403.0,712.05,565.41
2018,12,17,10,30,848.0,65.0,1.2,14.8,429.0,723.97,572.54
2018,12,17,10,45,858.0,66.5,1.25,15.05,448.5,735.28,579.87
2018,12,17,11,0,868.0,68.0,1.3,15.3,468.0,743.42,584.99
2018,12,17,11,15,873.5,68.5,1.35,15.4,480.0,743.66,584.91
2018,12,17,11,30,879.0,69.0,1.4,15.5,492.0,740.6,582.66
2018,12,17,11,45,873.5,71.0,1.45,15.6,495.0,727.98,573.68
2018,12,17,12,0,868.0,73.0,1.5,15.7,498.0,712.27,562.64
2018,12,17,12,15,808.5,86.0,1.55,15.7,480.5,673.34,534.92
2018,12,17,12,30,749.0,99.0,1.6,15.7,463.0,630.59,502.7
2018,12,17,12,45,566.0,137.5,1.65,15.75,409.5,532.49,426.66
2018,12,17,13,0,383.0,176.0,1.7,15.8,356.0,429.27,345.55
2018,12,17,13,15,307.0,172.0,1.7,15.8,313.0,366.07,295.62
2018,12,17,13,30,231.0,168.0,1.7,15.8,270.0,307.1,248.13
2018,12,17,13,45,220.0,163.0,1.7,15.75,255.5,285.41,230.46
2018,12,17,14,0,209.0,158.0,1.7,15.7,241.0,264.05,212.66
2018,12,17,14,15,151.0,140.5,1.6,15.5,198.0,205.72,165.03
2018,12,17,14,30,93.0,123.0,1.5,15.3,155.0,157.74,125.76
2018,12,17,14,45,56.5,93.5,1.35,15.1,112.5,108.14,84.84
2018,12,17,15,0,20.0,64.0,1.2,14.9,70.0,66.22,50.26
2018,12,17,15,15,19.0,48.5,1.2,14.9,53.5,50.13,36.47
2018,12,17,15,30,18.0,33.0,1.2,14.9,37.0,34.33,22.84
2018,12,17,15,45,13.0,26.0,1.1,13.95,28.5,26.11,15.94
2018,12,17,16,0,8.0,19.0,1.0,13.0,20.0,18.44,9.51
2018,12,17,16,15,30.5,18.0,1.05,12.7,20.0,17.0,7.4
2018,12,17,16,30,53.0,17.0,1.1,12.4,20.0,14.31,0.0
2018,12,17,16,45,26.5,8.5,1.15,12.1,10.0,8.1,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
