Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,7,15,24.5,5.5,1.2,10.05,6.0,0.0,0.0
2018,12,18,7,30,49.0,11.0,1.2,10.5,12.0,31.9,0.0
2018,12,18,7,45,135.5,25.0,1.15,10.95,38.0,117.76,63.12
2018,12,18,8,0,222.0,39.0,1.1,11.4,64.0,190.33,149.08
2018,12,18,8,15,278.5,50.5,1.2,11.85,95.0,242.05,197.13
2018,12,18,8,30,335.0,62.0,1.3,12.3,126.0,297.61,245.76
2018,12,18,8,45,416.0,68.0,1.35,12.75,166.0,363.9,301.91
2018,12,18,9,0,497.0,74.0,1.4,13.2,206.0,438.6,362.92
2018,12,18,9,15,639.0,64.5,1.35,13.6,259.0,534.77,439.23
2018,12,18,9,30,781.0,55.0,1.3,14.0,312.0,630.89,511.17
2018,12,18,9,45,798.5,58.5,1.2,14.4,343.5,661.17,530.59
2018,12,18,10,0,816.0,62.0,1.1,14.8,375.0,689.12,548.29
2018,12,18,10,15,831.0,63.0,1.1,15.1,400.5,709.45,561.36
2018,12,18,10,30,846.0,64.0,1.1,15.4,426.0,720.81,567.94
2018,12,18,10,45,856.0,65.0,1.1,15.7,445.5,731.6,574.22
2018,12,18,11,0,866.0,66.0,1.1,16.0,465.0,739.24,578.3
2018,12,18,11,15,863.5,68.5,1.15,16.15,475.0,736.1,575.77
2018,12,18,11,30,861.0,71.0,1.2,16.3,485.0,729.73,571.16
2018,12,18,11,45,863.5,71.0,1.25,16.45,490.0,720.82,564.87
2018,12,18,12,0,866.0,71.0,1.3,16.6,495.0,708.71,556.39
2018,12,18,12,15,873.0,69.0,1.3,16.65,494.5,694.2,546.01
2018,12,18,12,30,880.0,67.0,1.3,16.7,494.0,676.39,533.33
2018,12,18,12,45,875.0,66.5,1.35,16.7,484.0,649.24,513.5
2018,12,18,13,0,870.0,66.0,1.4,16.7,474.0,619.49,491.01
2018,12,18,13,15,861.5,65.0,1.45,16.7,456.5,584.64,464.2
2018,12,18,13,30,853.0,64.0,1.5,16.7,439.0,547.75,435.16
2018,12,18,13,45,838.5,63.0,1.5,16.65,415.0,505.92,401.37
2018,12,18,14,0,824.0,62.0,1.5,16.6,391.0,464.42,366.9
2018,12,18,14,15,746.0,68.5,1.5,16.5,349.5,400.65,314.7
2018,12,18,14,30,668.0,75.0,1.5,16.4,308.0,341.59,265.49
2018,12,18,14,45,645.5,70.0,1.45,16.25,276.0,294.91,224.59
2018,12,18,15,0,623.0,65.0,1.4,16.1,244.0,249.22,183.71
2018,12,18,15,15,574.0,60.5,1.4,16.1,207.0,198.99,139.77
2018,12,18,15,30,525.0,56.0,1.4,16.1,170.0,153.03,100.21
2018,12,18,15,45,521.5,45.5,1.15,15.1,139.0,111.79,64.91
2018,12,18,16,0,518.0,35.0,0.9,14.1,108.0,71.93,34.97
2018,12,18,16,15,399.0,28.0,0.95,13.75,72.5,30.57,13.39
2018,12,18,16,30,280.0,21.0,1.0,13.4,37.0,17.31,0.0
2018,12,18,16,45,140.0,10.5,1.05,13.1,18.5,10.01,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,19,7,15,41.0,3.5,0.65,11.35,4.5,0.0,0.0
2018,12,19,7,30,82.0,7.0,0.6,11.6,9.0,42.39,0.0
2018,12,19,7,45,82.0,11.5,0.6,11.8,17.0,66.04,31.13
2018,12,19,8,0,82.0,16.0,0.6,12.0,25.0,77.07,57.7
2018,12,19,8,15,153.0,24.0,0.7,12.4,50.0,130.05,104.95
2018,12,19,8,30,224.0,32.0,0.8,12.8,75.0,194.54,160.82
2018,12,19,8,45,121.0,44.5,0.9,13.15,68.5,134.71,110.93
2018,12,19,9,0,18.0,57.0,1.0,13.5,62.0,68.77,53.65
2018,12,19,9,15,49.0,62.0,1.15,13.85,77.5,102.99,83.64
2018,12,19,9,30,80.0,67.0,1.3,14.2,93.0,130.55,107.58
2018,12,19,9,45,75.0,92.5,1.45,14.6,119.0,158.0,129.95
2018,12,19,10,0,70.0,118.0,1.6,15.0,145.0,174.38,142.91
2018,12,19,10,15,54.0,122.0,1.7,15.25,143.5,166.47,135.6
2018,12,19,10,30,38.0,126.0,1.8,15.5,142.0,158.23,128.07
2018,12,19,10,45,27.0,120.0,1.95,15.75,131.5,142.28,114.38
2018,12,19,11,0,16.0,114.0,2.1,16.0,121.0,120.66,96.01
2018,12,19,11,15,8.5,111.0,2.15,16.2,114.5,111.64,88.16
2018,12,19,11,30,1.0,108.0,2.2,16.4,108.0,102.79,80.47
2018,12,19,11,45,47.5,123.0,2.25,16.6,146.0,157.38,126.81
2018,12,19,12,0,94.0,138.0,2.3,16.8,184.0,214.35,174.08
2018,12,19,12,15,186.5,156.5,2.25,16.85,247.0,306.06,249.17
2018,12,19,12,30,279.0,175.0,2.2,16.9,310.0,383.35,310.74
2018,12,19,12,45,200.5,170.0,2.2,17.0,266.0,317.85,257.13
2018,12,19,13,0,122.0,165.0,2.2,17.1,222.0,248.1,200.24
2018,12,19,13,15,109.5,153.0,2.1,17.1,203.0,222.81,179.74
2018,12,19,13,30,97.0,141.0,2.0,17.1,184.0,198.31,159.64
2018,12,19,13,45,117.0,130.0,1.85,17.05,179.0,192.51,154.91
2018,12,19,14,0,137.0,119.0,1.7,17.0,174.0,185.04,148.47
2018,12,19,14,15,241.0,110.0,1.55,16.85,197.5,218.17,174.32
2018,12,19,14,30,345.0,101.0,1.4,16.7,221.0,241.38,190.22
2018,12,19,14,45,359.5,97.5,1.25,16.55,211.5,224.13,173.38
2018,12,19,15,0,374.0,94.0,1.1,16.4,202.0,204.72,154.34
2018,12,19,15,15,284.5,76.0,1.1,16.4,151.5,144.39,105.15
2018,12,19,15,30,195.0,58.0,1.1,16.4,101.0,92.1,63.58
2018,12,19,15,45,116.5,41.0,0.85,15.55,65.0,54.04,34.65
2018,12,19,16,0,38.0,24.0,0.6,14.7,29.0,25.37,14.08
2018,12,19,16,15,71.5,17.5,0.65,14.35,23.0,16.74,6.6
2018,12,19,16,30,105.0,11.0,0.7,14.0,17.0,8.07,0.0
2018,12,19,16,45,52.5,5.5,0.75,13.7,8.5,5.24,0.0
2018,12,19,17,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,20,7,15,23.0,4.0,1.35,10.05,4.5,0.0,0.0
2018,12,20,7,30,46.0,8.0,1.4,10.2,9.0,27.6,0.0
2018,12,20,7,45,33.0,20.0,1.45,10.35,21.5,42.8,16.96
2018,12,20,8,0,20.0,32.0,1.5,10.5,34.0,45.77,31.92
2018,12,20,8,15,25.5,47.0,1.5,10.8,51.0,66.72,51.11
2018,12,20,8,30,31.0,62.0,1.5,11.1,68.0,87.39,69.52
2018,12,20,8,45,65.5,79.5,1.5,11.35,95.5,139.08,114.45
2018,12,20,9,0,100.0,97.0,1.5,11.6,123.0,183.33,152.6
2018,12,20,9,15,117.0,113.0,1.45,11.95,148.0,215.01,179.23
2018,12,20,9,30,134.0,129.0,1.4,12.3,173.0,246.97,205.58
2018,12,20,9,45,126.5,142.5,1.35,12.65,187.0,258.26,214.0
2018,12,20,10,0,119.0,156.0,1.3,13.0,201.0,268.83,221.7
2018,12,20,10,15,85.0,160.0,1.25,13.25,193.5,235.6,193.37
2018,12,20,10,30,51.0,164.0,1.2,13.5,186.0,213.22,173.83
2018,12,20,10,45,95.5,174.0,1.2,13.8,217.0,256.82,210.08
2018,12,20,11,0,140.0,184.0,1.2,14.1,248.0,311.61,254.16
2018,12,20,11,15,124.0,193.5,1.15,14.25,251.5,308.37,250.22
2018,12,20,11,30,108.0,203.0,1.1,14.4,255.0,304.78,246.39
2018,12,20,11,45,80.5,202.5,1.1,14.5,241.5,270.41,218.28
2018,12,20,12,0,53.0,202.0,1.1,14.6,228.0,247.53,199.28
2018,12,20,12,15,67.0,203.0,1.05,14.65,235.5,256.17,206.45
2018,12,20,12,30,81.0,204.0,1.0,14.7,243.0,264.12,212.85
2018,12,20,12,45,142.5,202.5,0.9,14.75,270.0,307.66,248.06
2018,12,20,13,0,204.0,201.0,0.8,14.8,297.0,338.52,272.33
2018,12,20,13,15,193.5,195.0,0.75,14.75,283.5,317.72,255.3
2018,12,20,13,30,183.0,189.0,0.7,14.7,270.0,297.16,238.74
2018,12,20,13,45,169.5,179.0,0.6,14.65,251.0,271.18,217.62
2018,12,20,14,0,156.0,169.0,0.5,14.6,232.0,245.98,197.02
2018,12,20,14,15,109.0,154.5,0.45,14.45,197.0,202.55,161.94
2018,12,20,14,30,62.0,140.0,0.4,14.3,162.0,159.74,127.39
2018,12,20,14,45,40.5,122.5,0.35,14.15,136.0,131.41,104.35
2018,12,20,15,0,19.0,105.0,0.3,14.0,110.0,103.86,81.87
2018,12,20,15,15,10.0,86.5,0.3,14.0,89.0,82.96,64.55
2018,12,20,15,30,1.0,68.0,0.3,14.0,68.0,63.24,48.11
2018,12,20,15,45,0.5,54.0,0.35,13.65,54.0,49.96,36.67
2018,12,20,16,0,0.0,40.0,0.4,13.3,40.0,36.89,25.23
2018,12,20,16,15,10.0,28.0,0.4,13.2,28.5,25.87,14.78
2018,12,20,16,30,20.0,16.0,0.4,13.1,17.0,14.31,0.0
2018,12,20,16,45,20.0,9.5,0.45,13.0,9.5,9.05,0.0
2018,12,20,17,0,20.0,3.0,0.5,12.9,2.0,0.0,0.0
2018,12,20,17,15,10.0,1.5,0.5,12.85,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,7,15,52.0,5.5,0.8,12.35,7.0,0.0,0.0
2018,12,21,7,30,104.0,11.0,0.8,12.5,14.0,55.49,0.0
2018,12,21,7,45,181.5,23.0,0.85,12.65,38.5,134.58,59.72
2018,12,21,8,0,259.0,35.0,0.9,12.8,63.0,202.79,156.58
2018,12,21,8,15,378.5,42.5,1.0,13.05,103.5,288.06,232.68
2018,12,21,8,30,498.0,50.0,1.1,13.3,144.0,379.9,310.39
2018,12,21,8,45,602.5,50.5,1.25,13.55,190.0,460.06,377.23
2018,12,21,9,0,707.0,51.0,1.4,13.8,236.0,540.62,442.69
2018,12,21,9,15,632.5,63.0,1.45,14.0,246.5,526.81,431.99
2018,12,21,9,30,558.0,75.0,1.5,14.2,257.0,503.2,413.58
2018,12,21,9,45,296.5,92.0,1.55,14.4,189.5,340.44,282.04
2018,12,21,10,0,35.0,109.0,1.6,14.6,122.0,138.27,111.73
2018,12,21,10,15,21.0,119.5,1.7,14.85,127.5,139.19,112.28
2018,12,21,10,30,7.0,130.0,1.8,15.1,133.0,132.0,105.59
2018,12,21,10,45,18.0,151.5,1.9,15.3,159.5,162.78,131.11
2018,12,21,11,0,29.0,173.0,2.0,15.5,186.0,203.76,164.56
2018,12,21,11,15,41.0,182.5,2.05,15.7,201.5,222.17,179.44
2018,12,21,11,30,53.0,192.0,2.1,15.9,217.0,240.3,194.05
2018,12,21,11,45,85.0,199.0,2.15,16.05,240.0,269.71,218.24
2018,12,21,12,0,117.0,206.0,2.2,16.2,263.0,308.08,249.14
2018,12,21,12,15,84.0,195.5,2.25,16.25,236.5,259.62,209.59
2018,12,21,12,30,51.0,185.0,2.3,16.3,210.0,222.73,179.26
2018,12,21,12,45,26.5,155.0,2.35,16.35,168.0,172.12,137.82
2018,12,21,13,0,2.0,125.0,2.4,16.4,126.0,119.65,94.4
2018,12,21,13,15,1.5,124.5,2.4,16.35,125.0,118.73,93.81
2018,12,21,13,30,1.0,124.0,2.4,16.3,124.0,117.86,93.2
2018,12,21,13,45,147.5,129.5,2.4,16.25,188.5,208.15,168.87
2018,12,21,14,0,294.0,135.0,2.4,16.2,253.0,282.04,228.07
2018,12,21,14,15,190.5,134.0,2.3,16.0,208.5,221.68,178.06
2018,12,21,14,30,87.0,133.0,2.2,15.8,164.0,162.57,129.81
2018,12,21,14,45,112.5,119.5,2.15,15.6,155.0,156.07,123.64
2018,12,21,15,0,138.0,106.0,2.1,15.4,146.0,143.53,111.73
2018,12,21,15,15,142.5,94.5,2.1,15.4,130.5,125.21,95.08
2018,12,21,15,30,147.0,83.0,2.1,15.4,115.0,106.29,77.83
2018,12,21,15,45,106.5,63.0,1.75,14.15,83.5,73.05,51.23
2018,12,21,16,0,66.0,43.0,1.4,12.9,52.0,44.69,29.22
2018,12,21,16,15,54.5,29.5,1.45,12.55,35.5,27.61,15.53
2018,12,21,16,30,43.0,16.0,1.5,12.2,19.0,13.53,0.0
2018,12,21,16,45,29.5,9.5,1.55,11.8,10.5,9.05,0.0
2018,12,21,17,0,16.0,3.0,1.6,11.4,2.0,0.0,0.0
2018,12,21,17,15,8.0,1.5,1.65,11.3,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,7,15,83.0,6.5,1.0,8.8,8.5,0.0,0.0
2018,12,22,7,30,166.0,13.0,1.0,9.1,17.0,84.01,0.0
2018,12,22,7,45,207.0,20.0,1.0,9.35,35.5,143.65,60.09
2018,12,22,8,0,248.0,27.0,1.0,9.6,54.0,188.56,146.94
2018,12,22,8,15,436.5,34.5,1.1,10.0,106.5,309.51,252.98
2018,12,22,8,30,625.0,42.0,1.2,10.4,159.0,438.8,361.16
2018,12,22,8,45,679.5,46.0,1.25,10.85,200.0,497.03,409.91
2018,12,22,9,0,734.0,50.0,1.3,11.3,241.0,556.24,457.95
2018,12,22,9,15,760.0,53.5,1.3,11.65,276.5,596.14,489.01
2018,12,22,9,30,786.0,57.0,1.3,12.0,312.0,634.64,517.15
2018,12,22,9,45,813.0,58.5,1.3,12.35,345.5,669.56,541.8
2018,12,22,10,0,840.0,60.0,1.3,12.7,379.0,702.43,564.39
2018,12,22,10,15,852.0,62.0,1.25,12.95,405.0,716.33,572.43
2018,12,22,10,30,864.0,64.0,1.2,13.2,431.0,733.43,582.87
2018,12,22,10,45,872.0,65.5,1.1,13.5,450.5,743.83,587.63
2018,12,22,11,0,880.0,67.0,1.0,13.8,470.0,751.0,590.1
2018,12,22,11,15,860.0,73.0,1.0,13.9,476.0,745.21,585.16
2018,12,22,11,30,840.0,79.0,1.0,14.0,482.0,730.21,573.96
2018,12,22,11,45,707.5,109.0,1.0,14.15,451.0,660.79,523.45
2018,12,22,12,0,575.0,139.0,1.0,14.3,420.0,586.77,467.0
2018,12,22,12,15,479.0,162.0,1.1,14.5,395.5,528.13,422.42
2018,12,22,12,30,383.0,185.0,1.2,14.7,371.0,465.74,374.03
2018,12,22,12,45,392.0,178.0,1.25,14.9,365.0,461.32,370.7
2018,12,22,13,0,401.0,171.0,1.3,15.1,359.0,445.66,358.33
2018,12,22,13,15,365.5,169.0,1.3,15.15,336.0,399.3,321.72
2018,12,22,13,30,330.0,167.0,1.3,15.2,313.0,362.79,292.44
2018,12,22,13,45,304.5,162.5,1.35,15.25,291.5,330.44,266.28
2018,12,22,14,0,279.0,158.0,1.4,15.3,270.0,299.29,240.71
2018,12,22,14,15,188.5,142.0,1.35,15.15,215.0,224.87,180.41
2018,12,22,14,30,98.0,126.0,1.3,15.0,160.0,163.58,130.59
2018,12,22,14,45,115.5,113.0,1.25,14.9,149.5,150.89,119.39
2018,12,22,15,0,133.0,100.0,1.2,14.8,139.0,136.5,106.11
2018,12,22,15,15,158.0,91.5,1.2,14.8,131.5,128.12,97.08
2018,12,22,15,30,183.0,83.0,1.2,14.8,124.0,114.58,83.37
2018,12,22,15,45,155.5,67.5,1.2,13.65,97.5,84.51,58.74
2018,12,22,16,0,128.0,52.0,1.2,12.5,71.0,57.55,37.58
2018,12,22,16,15,99.0,37.5,1.2,12.15,49.0,34.61,20.42
2018,12,22,16,30,70.0,23.0,1.2,11.8,27.0,19.07,1.78
2018,12,22,16,45,45.0,13.0,1.25,11.5,14.5,12.39,0.0
2018,12,22,17,0,20.0,3.0,1.3,11.2,2.0,0.0,0.0
2018,12,22,17,15,10.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,23,7,15,37.0,5.5,0.95,9.5,6.5,0.0,0.0
2018,12,23,7,30,74.0,11.0,0.9,9.8,13.0,42.32,0.0
2018,12,23,7,45,149.0,23.5,0.85,10.15,36.5,119.07,44.6
2018,12,23,8,0,224.0,36.0,0.8,10.5,60.0,186.3,143.94
2018,12,23,8,15,276.5,48.0,0.75,10.85,90.5,236.33,191.78
2018,12,23,8,30,329.0,60.0,0.7,11.2,121.0,289.96,238.65
2018,12,23,8,45,365.5,70.5,0.7,11.6,153.0,334.42,276.59
2018,12,23,9,0,402.0,81.0,0.7,12.0,185.0,380.09,314.18
2018,12,23,9,15,403.5,89.5,0.75,12.4,207.0,400.39,330.58
2018,12,23,9,30,405.0,98.0,0.8,12.8,229.0,419.4,345.48
2018,12,23,9,45,319.5,123.0,0.9,13.2,233.0,382.32,314.8
2018,12,23,10,0,234.0,148.0,1.0,13.6,237.0,354.36,290.76
2018,12,23,10,15,352.0,143.0,1.2,14.0,287.0,435.43,356.99
2018,12,23,10,30,470.0,138.0,1.4,14.4,337.0,531.79,432.2
2018,12,23,10,45,555.5,126.0,1.6,14.8,372.0,587.1,474.65
2018,12,23,11,0,641.0,114.0,1.8,15.2,407.0,636.92,512.81
2018,12,23,11,15,718.0,97.5,1.8,15.35,434.5,671.54,537.61
2018,12,23,11,30,795.0,81.0,1.8,15.5,462.0,699.59,557.28
2018,12,23,11,45,824.0,74.5,1.85,15.65,473.5,703.22,559.48
2018,12,23,12,0,853.0,68.0,1.9,15.8,485.0,698.1,555.62
2018,12,23,12,15,683.0,109.5,1.9,15.9,442.5,617.95,494.75
2018,12,23,12,30,513.0,151.0,1.9,16.0,400.0,526.83,423.34
2018,12,23,12,45,513.0,148.0,1.95,16.1,393.0,508.43,409.44
2018,12,23,13,0,513.0,145.0,2.0,16.2,386.0,488.33,393.49
2018,12,23,13,15,604.5,120.0,2.0,16.15,394.5,501.49,403.82
2018,12,23,13,30,696.0,95.0,2.0,16.1,403.0,502.74,404.13
2018,12,23,13,45,676.5,93.0,2.0,16.05,379.5,462.25,370.94
2018,12,23,14,0,657.0,91.0,2.0,16.0,356.0,421.4,337.01
2018,12,23,14,15,507.0,106.0,1.9,15.85,301.5,337.59,268.99
2018,12,23,14,30,357.0,121.0,1.8,15.7,247.0,268.66,212.89
2018,12,23,14,45,290.0,114.0,1.75,15.5,209.5,215.46,168.92
2018,12,23,15,0,223.0,107.0,1.7,15.3,172.0,172.64,133.47
2018,12,23,15,15,178.0,94.5,1.7,15.3,142.0,136.25,103.05
2018,12,23,15,30,133.0,82.0,1.7,15.3,112.0,103.31,75.99
2018,12,23,15,45,241.0,62.0,1.4,14.15,102.5,92.35,61.46
2018,12,23,16,0,349.0,42.0,1.1,13.0,93.0,68.21,37.75
2018,12,23,16,15,236.5,33.0,1.1,12.65,62.5,34.11,17.49
2018,12,23,16,30,124.0,24.0,1.1,12.3,32.0,18.97,2.66
2018,12,23,16,45,74.5,13.5,1.15,11.95,17.0,12.87,0.0
2018,12,23,17,0,25.0,3.0,1.2,11.6,2.0,0.0,0.0
2018,12,23,17,15,12.5,1.5,1.2,11.5,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,24,7,15,11.0,3.0,1.45,10.6,3.0,0.0,0.0
2018,12,24,7,30,22.0,6.0,1.5,11.1,6.0,15.16,0.0
2018,12,24,7,45,53.0,15.0,1.6,11.55,19.5,49.79,13.6
2018,12,24,8,0,84.0,24.0,1.7,12.0,33.0,82.11,60.8
2018,12,24,8,15,42.0,36.5,1.8,12.3,41.0,68.55,52.39
2018,12,24,8,30,0.0,49.0,1.9,12.6,49.0,47.38,34.68
2018,12,24,8,45,45.0,69.0,2.05,12.95,80.5,102.59,82.8
2018,12,24,9,0,90.0,89.0,2.2,13.3,112.0,165.9,137.24
2018,12,24,9,15,68.5,91.0,2.25,13.6,110.0,152.98,126.04
2018,12,24,9,30,47.0,93.0,2.3,13.9,108.0,129.74,106.02
2018,12,24,9,45,61.0,115.5,2.35,14.25,137.0,166.09,136.59
2018,12,24,10,0,75.0,138.0,2.4,14.6,166.0,202.72,166.82
2018,12,24,10,15,144.5,155.5,2.55,14.8,215.0,285.6,235.9
2018,12,24,10,30,214.0,173.0,2.7,15.0,264.0,357.96,294.99
2018,12,24,10,45,114.5,155.0,2.8,15.25,204.0,259.71,212.96
2018,12,24,11,0,15.0,137.0,2.9,15.5,144.0,144.06,115.39
2018,12,24,11,15,54.0,155.0,3.0,15.6,181.0,200.16,162.76
2018,12,24,11,30,93.0,173.0,3.1,15.7,218.0,258.76,211.07
2018,12,24,11,45,99.5,166.5,3.2,15.8,215.0,253.51,206.7
2018,12,24,12,0,106.0,160.0,3.3,15.9,212.0,248.03,202.34
2018,12,24,12,15,64.5,163.5,3.35,15.75,195.0,210.62,170.85
2018,12,24,12,30,23.0,167.0,3.4,15.6,178.0,177.04,142.41
2018,12,24,12,45,24.5,150.5,3.45,15.5,162.0,166.12,133.66
2018,12,24,13,0,26.0,134.0,3.5,15.4,146.0,148.48,119.29
2018,12,24,13,15,13.0,90.5,3.45,15.2,96.5,92.28,72.48
2018,12,24,13,30,0.0,47.0,3.4,15.0,47.0,43.68,31.48
2018,12,24,13,45,0.0,46.5,3.3,14.8,46.5,43.21,31.18
2018,12,24,14,0,0.0,46.0,3.2,14.6,46.0,42.74,30.85
2018,12,24,14,15,25.0,71.5,3.15,14.5,80.5,79.1,61.75
2018,12,24,14,30,50.0,97.0,3.1,14.4,115.0,112.65,89.69
2018,12,24,14,45,41.5,77.5,3.05,14.3,91.5,88.09,68.79
2018,12,24,15,0,33.0,58.0,3.0,14.2,68.0,64.63,48.82
2018,12,24,15,15,49.5,63.5,3.0,14.2,76.0,73.5,55.45
2018,12,24,15,30,66.0,69.0,3.0,14.2,84.0,78.48,58.38
2018,12,24,15,45,55.0,55.5,3.1,14.1,66.5,59.78,42.48
2018,12,24,16,0,44.0,42.0,3.2,14.0,49.0,42.46,28.09
2018,12,24,16,15,35.0,30.0,3.4,13.95,34.5,27.95,16.1
2018,12,24,16,30,26.0,18.0,3.6,13.9,20.0,16.01,2.04
2018,12,24,16,45,17.5,10.0,3.8,13.85,11.0,9.53,0.0
2018,12,24,17,0,9.0,2.0,4.0,13.8,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.95,13.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,25,7,15,25.5,4.0,2.05,8.05,4.5,0.0,0.0
2018,12,25,7,30,51.0,8.0,2.1,8.6,9.0,29.45,0.0
2018,12,25,7,45,171.5,19.0,2.2,9.15,34.5,123.84,37.91
2018,12,25,8,0,292.0,30.0,2.3,9.7,60.0,214.14,166.34
2018,12,25,8,15,448.0,36.5,2.45,10.15,107.0,317.29,260.27
2018,12,25,8,30,604.0,43.0,2.6,10.6,154.0,425.86,353.89
2018,12,25,8,45,660.5,46.5,2.75,11.05,194.0,484.29,404.62
2018,12,25,9,0,717.0,50.0,2.9,11.5,234.0,543.77,454.59
2018,12,25,9,15,746.5,53.5,3.0,11.85,270.5,585.8,489.03
2018,12,25,9,30,776.0,57.0,3.1,12.2,307.0,626.65,520.53
2018,12,25,9,45,796.0,60.0,3.25,12.6,339.5,658.57,544.44
2018,12,25,10,0,816.0,63.0,3.4,13.0,372.0,688.28,566.26
2018,12,25,10,15,833.0,65.0,3.55,13.25,399.5,712.04,583.56
2018,12,25,10,30,850.0,67.0,3.7,13.5,427.0,733.01,598.65
2018,12,25,10,45,863.5,68.0,3.85,13.75,448.5,741.02,603.9
2018,12,25,11,0,877.0,69.0,4.0,14.0,470.0,752.0,611.54
2018,12,25,11,15,884.5,69.0,4.05,14.15,483.5,753.95,612.26
2018,12,25,11,30,892.0,69.0,4.1,14.3,497.0,752.56,610.63
2018,12,25,11,45,896.0,69.0,4.2,14.4,503.0,745.19,604.94
2018,12,25,12,0,900.0,69.0,4.3,14.5,509.0,734.46,597.07
2018,12,25,12,15,900.5,69.5,4.3,14.6,508.5,718.51,584.8
2018,12,25,12,30,901.0,70.0,4.3,14.7,508.0,699.36,570.21
2018,12,25,12,45,896.5,69.0,4.35,14.8,498.5,672.06,549.01
2018,12,25,13,0,892.0,68.0,4.4,14.9,489.0,642.04,524.75
2018,12,25,13,15,884.0,67.5,4.4,14.9,472.5,607.91,496.81
2018,12,25,13,30,876.0,67.0,4.4,14.9,456.0,571.58,466.58
2018,12,25,13,45,865.0,66.0,4.4,14.9,433.5,531.1,432.42
2018,12,25,14,0,854.0,65.0,4.4,14.9,411.0,490.69,397.42
2018,12,25,14,15,837.0,63.0,4.3,14.8,381.5,443.13,355.83
2018,12,25,14,30,820.0,61.0,4.2,14.7,352.0,395.04,312.83
2018,12,25,14,45,792.5,58.5,4.05,14.6,317.0,342.5,265.39
2018,12,25,15,0,765.0,56.0,3.9,14.5,282.0,291.01,218.13
2018,12,25,15,15,724.5,52.5,3.9,14.5,243.0,236.64,168.65
2018,12,25,15,30,684.0,49.0,3.9,14.5,204.0,185.34,122.46
2018,12,25,15,45,621.5,43.5,3.35,13.5,163.0,132.36,78.41
2018,12,25,16,0,559.0,38.0,2.8,12.5,122.0,85.6,43.8
2018,12,25,16,15,452.5,31.5,2.65,12.05,85.0,41.35,18.65
2018,12,25,16,30,346.0,25.0,2.5,11.6,48.0,20.8,5.35
2018,12,25,16,45,187.0,14.5,2.4,11.15,25.5,13.82,0.0
2018,12,25,17,0,28.0,4.0,2.3,10.7,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,2.25,10.45,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,7,15,44.0,5.0,1.65,7.95,6.0,0.0,0.0
2018,12,26,7,30,88.0,10.0,1.6,8.5,12.0,47.09,0.0
2018,12,26,7,45,157.5,23.0,1.55,9.0,35.5,121.01,32.52
2018,12,26,8,0,227.0,36.0,1.5,9.5,59.0,187.65,144.67
2018,12,26,8,15,304.5,45.5,1.7,10.0,92.0,247.47,202.33
2018,12,26,8,30,382.0,55.0,1.9,10.5,125.0,315.66,262.54
2018,12,26,8,45,455.0,62.0,2.1,11.05,164.5,381.19,319.06
2018,12,26,9,0,528.0,69.0,2.3,11.6,204.0,449.54,376.36
2018,12,26,9,15,338.0,91.0,2.5,11.85,182.5,357.99,300.91
2018,12,26,9,30,148.0,113.0,2.7,12.1,161.0,235.51,197.38
2018,12,26,9,45,165.5,134.0,2.95,12.4,192.5,275.08,230.62
2018,12,26,10,0,183.0,155.0,3.2,12.7,224.0,314.4,262.69
2018,12,26,10,15,394.5,133.5,3.3,12.85,296.5,468.73,391.32
2018,12,26,10,30,606.0,112.0,3.4,13.0,369.0,608.43,503.64
2018,12,26,10,45,638.0,109.5,3.5,13.2,391.5,631.19,520.32
2018,12,26,11,0,670.0,107.0,3.6,13.4,414.0,651.47,535.36
2018,12,26,11,15,776.5,88.5,3.5,13.45,454.0,702.56,573.41
2018,12,26,11,30,883.0,70.0,3.4,13.5,494.0,747.71,606.24
2018,12,26,11,45,891.5,69.5,3.35,13.6,502.0,743.23,601.82
2018,12,26,12,0,900.0,69.0,3.3,13.7,510.0,735.3,595.31
2018,12,26,12,15,896.5,70.0,3.25,13.75,508.0,717.24,581.44
2018,12,26,12,30,893.0,71.0,3.2,13.8,506.0,696.13,565.42
2018,12,26,12,45,885.5,72.0,3.2,13.85,497.0,669.44,544.71
2018,12,26,13,0,878.0,73.0,3.2,13.9,488.0,640.16,521.1
2018,12,26,13,15,869.5,72.5,3.2,13.9,472.0,609.23,495.85
2018,12,26,13,30,861.0,72.0,3.2,13.9,456.0,572.64,465.79
2018,12,26,13,45,847.0,70.5,3.2,13.85,432.0,530.12,430.53
2018,12,26,14,0,833.0,69.0,3.2,13.8,408.0,486.31,393.4
2018,12,26,14,15,812.5,67.5,3.1,13.6,378.5,438.6,352.24
2018,12,26,14,30,792.0,66.0,3.0,13.4,349.0,390.69,309.9
2018,12,26,14,45,762.0,64.0,2.85,13.25,314.0,339.02,263.6
2018,12,26,15,0,732.0,62.0,2.7,13.1,279.0,288.67,217.66
2018,12,26,15,15,616.5,63.0,2.7,13.1,228.5,220.86,159.88
2018,12,26,15,30,501.0,64.0,2.7,13.1,178.0,164.29,112.94
2018,12,26,15,45,450.5,54.5,2.25,12.15,142.0,118.55,74.76
2018,12,26,16,0,400.0,45.0,1.8,11.2,106.0,77.95,43.84
2018,12,26,16,15,316.0,35.5,1.85,10.8,74.0,41.59,21.5
2018,12,26,16,30,232.0,26.0,1.9,10.4,42.0,21.63,6.72
2018,12,26,16,45,127.0,15.0,1.9,10.0,22.5,14.3,0.0
2018,12,26,17,0,22.0,4.0,1.9,9.6,3.0,0.0,0.0
2018,12,26,17,15,11.0,2.0,1.95,9.45,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,6.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,27,7,15,87.0,6.5,2.75,7.1,8.0,0.0,0.0
2018,12,27,7,30,174.0,13.0,3.0,7.7,16.0,86.49,0.0
2018,12,27,7,45,335.0,20.5,3.25,8.25,47.0,194.87,48.89
2018,12,27,8,0,496.0,28.0,3.5,8.8,78.0,308.05,239.72
2018,12,27,8,15,577.0,33.0,3.75,9.3,118.0,377.43,310.69
2018,12,27,8,30,658.0,38.0,4.0,9.8,158.0,450.68,376.93
2018,12,27,8,45,708.5,41.5,4.3,10.3,198.5,506.79,427.21
2018,12,27,9,0,759.0,45.0,4.6,10.8,239.0,563.72,476.43
2018,12,27,9,15,790.0,48.0,4.85,11.2,277.0,607.26,512.92
2018,12,27,9,30,821.0,51.0,5.1,11.6,315.0,643.76,542.04
2018,12,27,9,45,839.5,54.0,5.3,11.95,348.0,675.52,566.72
2018,12,27,10,0,858.0,57.0,5.5,12.3,381.0,704.98,589.19
2018,12,27,10,15,873.5,58.5,5.6,12.55,408.5,727.68,605.95
2018,12,27,10,30,889.0,60.0,5.7,12.8,436.0,747.53,620.38
2018,12,27,10,45,900.0,60.5,5.85,13.05,457.0,759.63,628.96
2018,12,27,11,0,911.0,61.0,6.0,13.3,478.0,768.47,635.09
2018,12,27,11,15,919.0,61.5,6.05,13.4,492.5,771.65,636.9
2018,12,27,11,30,927.0,62.0,6.1,13.5,507.0,771.34,636.16
2018,12,27,11,45,932.0,61.5,6.1,13.65,514.0,764.04,629.85
2018,12,27,12,0,937.0,61.0,6.1,13.8,521.0,753.23,620.99
2018,12,27,12,15,936.0,61.5,6.1,13.85,519.5,735.9,607.42
2018,12,27,12,30,935.0,62.0,6.1,13.9,518.0,715.29,591.42
2018,12,27,12,45,931.0,61.5,6.1,13.9,509.0,688.34,570.5
2018,12,27,13,0,927.0,61.0,6.1,13.9,500.0,658.51,545.75
2018,12,27,13,15,919.0,60.5,6.05,13.9,483.5,623.54,516.35
2018,12,27,13,30,911.0,60.0,6.0,13.9,467.0,586.24,484.58
2018,12,27,13,45,899.0,59.0,5.95,13.85,443.5,544.16,448.4
2018,12,27,14,0,887.0,58.0,5.9,13.8,420.0,500.48,410.13
2018,12,27,14,15,870.0,56.0,5.8,13.65,390.0,452.14,367.25
2018,12,27,14,30,853.0,54.0,5.7,13.5,360.0,403.16,322.84
2018,12,27,14,45,828.0,52.0,5.6,13.35,325.0,350.99,274.92
2018,12,27,15,0,803.0,50.0,5.5,13.2,290.0,299.47,226.75
2018,12,27,15,15,765.5,47.5,5.5,13.2,251.0,244.94,176.12
2018,12,27,15,30,728.0,45.0,5.5,13.2,212.0,193.06,128.45
2018,12,27,15,45,668.5,41.0,5.05,12.45,171.0,139.44,82.86
2018,12,27,16,0,609.0,37.0,4.6,11.7,130.0,91.61,46.67
2018,12,27,16,15,507.0,30.5,4.5,11.3,91.5,45.98,20.48
2018,12,27,16,30,405.0,24.0,4.4,10.9,53.0,21.49,7.38
2018,12,27,16,45,221.0,14.0,4.3,10.5,28.0,13.34,0.0
2018,12,27,17,0,37.0,4.0,4.2,10.1,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,4.15,9.9,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.2,7.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
