Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,22,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.95,5.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.8,5.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.75,5.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,28,7,15,52.0,5.0,2.7,5.35,6.0,0.0,0.0
2018,12,28,7,30,104.0,10.0,2.8,5.8,12.0,53.73,0.0
2018,12,28,7,45,153.5,23.0,2.9,6.3,34.0,118.47,24.01
2018,12,28,8,0,203.0,36.0,3.0,6.8,56.0,175.38,136.04
2018,12,28,8,15,282.0,46.5,3.05,7.25,89.5,236.41,195.74
2018,12,28,8,30,361.0,57.0,3.1,7.7,123.0,303.41,256.07
2018,12,28,8,45,558.5,51.5,3.2,8.15,181.0,431.49,366.47
2018,12,28,9,0,756.0,46.0,3.3,8.6,239.0,562.83,476.31
2018,12,28,9,15,698.5,59.5,3.4,9.1,259.0,560.25,474.09
2018,12,28,9,30,641.0,73.0,3.5,9.6,279.0,556.76,470.66
2018,12,28,9,45,737.0,66.0,3.6,10.1,326.5,623.85,523.82
2018,12,28,10,0,833.0,59.0,3.7,10.6,374.0,695.65,578.37
2018,12,28,10,15,870.5,56.5,3.65,10.9,406.5,723.06,597.46
2018,12,28,10,30,908.0,54.0,3.6,11.2,439.0,754.28,619.48
2018,12,28,10,45,918.0,55.0,3.55,11.55,460.0,766.57,626.79
2018,12,28,11,0,928.0,56.0,3.5,11.9,481.0,775.5,631.72
2018,12,28,11,15,934.0,56.0,3.55,12.1,494.5,776.69,631.75
2018,12,28,11,30,940.0,56.0,3.6,12.3,508.0,774.36,629.32
2018,12,28,11,45,942.0,56.5,3.6,12.5,514.5,766.15,622.41
2018,12,28,12,0,944.0,57.0,3.6,12.7,521.0,754.43,613.04
2018,12,28,12,15,940.5,59.0,3.6,12.8,520.0,737.18,599.87
2018,12,28,12,30,937.0,61.0,3.6,12.9,519.0,716.69,584.36
2018,12,28,12,45,928.5,62.5,3.6,13.0,510.0,689.19,563.48
2018,12,28,13,0,920.0,64.0,3.6,13.1,501.0,658.97,538.9
2018,12,28,13,15,913.0,63.0,3.5,13.1,484.5,624.27,510.4
2018,12,28,13,30,906.0,62.0,3.4,13.1,468.0,587.22,479.55
2018,12,28,13,45,895.0,61.0,3.35,13.15,445.0,545.87,444.72
2018,12,28,14,0,884.0,60.0,3.3,13.2,422.0,502.86,407.75
2018,12,28,14,15,867.0,58.0,3.15,13.05,392.0,454.65,365.84
2018,12,28,14,30,850.0,56.0,3.0,12.9,362.0,405.79,322.35
2018,12,28,14,45,825.5,53.5,2.85,12.75,327.0,353.38,275.05
2018,12,28,15,0,801.0,51.0,2.7,12.6,292.0,301.58,227.37
2018,12,28,15,15,763.5,48.5,2.7,12.6,253.0,247.09,177.43
2018,12,28,15,30,726.0,46.0,2.7,12.6,214.0,195.24,130.2
2018,12,28,15,45,666.5,41.5,2.15,11.15,172.5,141.12,84.53
2018,12,28,16,0,607.0,37.0,1.6,9.7,131.0,92.78,47.85
2018,12,28,16,15,506.0,31.0,1.6,9.3,93.0,47.58,21.57
2018,12,28,16,30,405.0,25.0,1.6,8.9,55.0,22.47,8.85
2018,12,28,16,45,235.5,15.5,1.55,8.45,30.0,14.77,0.0
2018,12,28,17,0,66.0,6.0,1.5,8.0,5.0,0.0,0.0
2018,12,28,17,15,33.0,3.0,1.55,7.95,2.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,7,15,19.5,3.5,1.05,6.75,4.0,0.0,0.0
2018,12,29,7,30,39.0,7.0,1.0,7.1,8.0,23.21,0.0
2018,12,29,7,45,147.5,21.0,1.0,7.45,34.5,112.14,18.67
2018,12,29,8,0,256.0,35.0,1.0,7.8,61.0,200.54,154.35
2018,12,29,8,15,316.5,44.5,1.05,8.3,91.5,252.08,206.29
2018,12,29,8,30,377.0,54.0,1.1,8.8,122.0,310.96,258.65
2018,12,29,8,45,470.5,58.5,1.15,9.3,164.5,385.99,322.63
2018,12,29,9,0,564.0,63.0,1.2,9.8,207.0,464.93,387.64
2018,12,29,9,15,666.0,59.5,1.3,10.3,255.0,538.4,447.01
2018,12,29,9,30,768.0,56.0,1.4,10.8,303.0,619.35,509.22
2018,12,29,9,45,802.0,56.5,1.5,11.3,338.0,658.24,537.32
2018,12,29,10,0,836.0,57.0,1.6,11.8,373.0,689.27,559.38
2018,12,29,10,15,850.0,59.0,1.65,12.15,400.0,711.46,574.52
2018,12,29,10,30,864.0,61.0,1.7,12.5,427.0,730.84,587.52
2018,12,29,10,45,872.5,62.0,1.75,12.9,447.0,741.79,594.2
2018,12,29,11,0,881.0,63.0,1.8,13.3,467.0,749.55,598.67
2018,12,29,11,15,886.0,64.0,1.9,13.55,480.5,751.37,599.67
2018,12,29,11,30,891.0,65.0,2.0,13.8,494.0,749.85,598.37
2018,12,29,11,45,892.5,66.0,2.05,14.1,500.5,742.35,592.33
2018,12,29,12,0,894.0,67.0,2.1,14.4,507.0,731.53,584.03
2018,12,29,12,15,891.5,67.5,2.1,14.5,505.5,714.0,571.01
2018,12,29,12,30,889.0,68.0,2.1,14.6,504.0,693.4,555.84
2018,12,29,12,45,882.5,68.5,2.15,14.65,495.0,667.18,536.58
2018,12,29,13,0,876.0,69.0,2.2,14.7,486.0,638.33,514.09
2018,12,29,13,15,868.0,68.5,2.2,14.7,470.0,604.97,487.61
2018,12,29,13,30,860.0,68.0,2.2,14.7,454.0,569.43,458.92
2018,12,29,13,45,846.5,67.0,2.15,14.65,431.0,530.56,426.84
2018,12,29,14,0,833.0,66.0,2.1,14.6,408.0,487.74,390.97
2018,12,29,14,15,814.0,64.5,2.0,14.4,379.0,440.81,351.07
2018,12,29,14,30,795.0,63.0,1.9,14.2,350.0,393.52,309.87
2018,12,29,14,45,767.0,60.5,1.75,14.05,315.5,341.91,264.21
2018,12,29,15,0,739.0,58.0,1.6,13.9,281.0,291.42,218.65
2018,12,29,15,15,653.0,56.0,1.6,13.9,233.5,227.94,164.02
2018,12,29,15,30,567.0,54.0,1.6,13.9,186.0,171.38,116.0
2018,12,29,15,45,404.5,51.5,1.3,12.8,136.5,111.78,70.99
2018,12,29,16,0,242.0,49.0,1.0,11.7,87.0,68.2,41.83
2018,12,29,16,15,164.0,37.0,1.0,11.55,59.0,38.19,21.7
2018,12,29,16,30,86.0,25.0,1.0,11.4,31.0,20.74,8.24
2018,12,29,16,45,59.0,15.0,1.0,11.2,17.5,14.3,0.0
2018,12,29,17,0,32.0,5.0,1.0,11.0,4.0,0.0,0.0
2018,12,29,17,15,16.0,2.5,1.0,11.0,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,30,7,15,4.5,3.0,1.75,8.25,3.0,0.0,0.0
2018,12,30,7,30,9.0,6.0,1.9,8.5,6.0,9.53,0.0
2018,12,30,7,45,27.0,21.0,2.05,8.75,23.0,42.1,2.21
2018,12,30,8,0,45.0,36.0,2.2,9.0,40.0,75.58,55.02
2018,12,30,8,15,60.5,50.0,2.25,9.05,59.0,100.57,79.9
2018,12,30,8,30,76.0,64.0,2.3,9.1,78.0,126.6,103.8
2018,12,30,8,45,166.0,76.0,2.3,9.1,115.5,206.67,174.2
2018,12,30,9,0,256.0,88.0,2.3,9.1,153.0,282.15,239.86
2018,12,30,9,15,292.5,99.5,2.25,9.25,185.0,325.52,276.73
2018,12,30,9,30,329.0,111.0,2.2,9.4,217.0,382.67,323.86
2018,12,30,9,45,440.0,109.5,2.1,9.5,266.5,464.53,391.29
2018,12,30,10,0,551.0,108.0,2.0,9.6,316.0,553.71,462.16
2018,12,30,10,15,567.5,112.5,1.85,9.95,340.5,577.18,478.19
2018,12,30,10,30,584.0,117.0,1.7,10.3,365.0,598.65,492.72
2018,12,30,10,45,730.0,92.0,1.5,10.65,417.0,681.23,553.37
2018,12,30,11,0,876.0,67.0,1.3,11.0,469.0,751.48,600.9
2018,12,30,11,15,875.0,69.5,1.35,11.4,481.0,750.7,598.62
2018,12,30,11,30,874.0,72.0,1.4,11.8,493.0,746.61,594.91
2018,12,30,11,45,890.0,69.0,1.5,12.25,503.0,745.16,593.66
2018,12,30,12,0,906.0,66.0,1.6,12.7,513.0,740.13,589.84
2018,12,30,12,15,883.0,72.0,1.85,12.95,506.5,714.52,572.72
2018,12,30,12,30,860.0,78.0,2.1,13.2,500.0,690.86,556.79
2018,12,30,12,45,873.5,73.5,2.35,13.45,496.0,668.38,540.83
2018,12,30,13,0,887.0,69.0,2.6,13.7,492.0,646.76,524.43
2018,12,30,13,15,878.5,68.5,2.7,13.8,476.0,612.82,497.44
2018,12,30,13,30,870.0,68.0,2.8,13.9,460.0,576.7,468.2
2018,12,30,13,45,856.5,67.0,2.85,13.95,437.0,537.52,435.71
2018,12,30,14,0,843.0,66.0,2.9,14.0,414.0,494.33,399.3
2018,12,30,14,15,823.0,64.5,2.85,13.95,384.5,446.54,358.25
2018,12,30,14,30,803.0,63.0,2.8,13.9,355.0,398.46,315.94
2018,12,30,14,45,774.0,61.0,2.7,13.8,320.5,346.61,269.74
2018,12,30,15,0,745.0,59.0,2.6,13.7,286.0,295.93,223.68
2018,12,30,15,15,705.5,55.5,2.6,13.7,247.5,242.52,175.29
2018,12,30,15,30,666.0,52.0,2.6,13.7,209.0,192.07,129.79
2018,12,30,15,45,601.0,48.0,2.2,12.65,169.0,139.41,85.66
2018,12,30,16,0,536.0,44.0,1.8,11.6,129.0,94.01,51.19
2018,12,30,16,15,414.5,36.5,1.85,11.3,90.5,49.66,24.58
2018,12,30,16,30,293.0,29.0,1.9,11.0,52.0,24.21,11.21
2018,12,30,16,45,161.0,17.0,2.0,10.7,28.5,16.2,0.0
2018,12,30,17,0,29.0,5.0,2.1,10.4,5.0,0.0,0.0
2018,12,30,17,15,14.5,2.5,2.15,10.4,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.2,6.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,12,31,7,15,61.0,5.0,4.35,6.75,6.0,0.0,0.0
2018,12,31,7,30,122.0,10.0,4.4,6.9,12.0,61.09,0.0
2018,12,31,7,45,236.0,20.0,4.5,7.05,38.5,152.25,19.06
2018,12,31,8,0,350.0,30.0,4.6,7.2,65.0,242.07,188.19
2018,12,31,8,15,434.0,39.5,4.7,7.6,103.5,311.6,258.83
2018,12,31,8,30,518.0,49.0,4.8,8.0,142.0,386.7,327.14
2018,12,31,8,45,653.5,46.0,4.9,8.4,193.0,477.63,407.32
2018,12,31,9,0,789.0,43.0,5.0,8.8,244.0,574.24,490.06
2018,12,31,9,15,819.5,46.0,5.2,9.2,283.0,618.2,526.63
2018,12,31,9,30,850.0,49.0,5.4,9.6,322.0,661.08,560.98
2018,12,31,9,45,870.0,51.5,5.55,10.05,356.0,694.27,586.54
2018,12,31,10,0,890.0,54.0,5.7,10.5,390.0,725.15,609.81
2018,12,31,10,15,904.5,55.5,5.7,10.75,418.5,748.01,626.34
2018,12,31,10,30,919.0,57.0,5.7,11.0,447.0,767.9,640.41
2018,12,31,10,45,929.0,57.5,5.75,11.25,468.5,779.92,648.51
2018,12,31,11,0,939.0,58.0,5.8,11.5,490.0,788.55,654.06
2018,12,31,11,15,945.0,59.0,5.8,11.65,504.5,791.3,655.18
2018,12,31,11,30,951.0,60.0,5.8,11.8,519.0,790.46,653.67
2018,12,31,11,45,953.0,60.5,5.8,11.95,526.0,782.41,646.75
2018,12,31,12,0,955.0,61.0,5.8,12.1,533.0,770.82,637.26
2018,12,31,12,15,952.5,62.0,5.75,12.2,532.0,753.12,623.1
2018,12,31,12,30,950.0,63.0,5.7,12.3,531.0,732.11,606.49
2018,12,31,12,45,942.5,64.5,5.7,12.35,522.0,705.16,585.63
2018,12,31,13,0,935.0,66.0,5.7,12.4,513.0,675.38,560.94
2018,12,31,13,15,927.5,65.0,5.7,12.4,496.5,640.11,531.57
2018,12,31,13,30,920.0,64.0,5.7,12.4,480.0,602.44,499.72
2018,12,31,13,45,907.5,63.0,5.7,12.4,456.5,559.89,463.28
2018,12,31,14,0,895.0,62.0,5.7,12.4,433.0,515.74,424.71
2018,12,31,14,15,879.0,60.5,5.6,12.3,403.5,468.09,382.36
2018,12,31,14,30,863.0,59.0,5.5,12.2,374.0,419.65,338.34
2018,12,31,14,45,838.0,56.5,5.35,12.1,338.5,366.75,289.74
2018,12,31,15,0,813.0,54.0,5.2,12.0,303.0,313.73,240.23
2018,12,31,15,15,723.5,55.5,5.2,12.0,255.5,248.85,182.47
2018,12,31,15,30,634.0,57.0,5.2,12.0,208.0,190.97,131.79
2018,12,31,15,45,486.5,47.0,2.95,12.85,150.0,122.07,76.31
2018,12,31,16,0,339.0,37.0,0.7,13.7,92.0,68.82,37.89
2018,12,31,16,15,238.0,33.5,0.7,13.4,66.5,39.38,20.36
2018,12,31,16,30,137.0,30.0,0.7,13.1,41.0,23.63,11.27
2018,12,31,16,45,82.5,17.0,0.7,12.8,22.5,16.2,0.0
2018,12,31,17,0,28.0,4.0,0.7,12.5,4.0,3.81,0.0
2018,12,31,17,15,14.0,2.0,0.7,12.45,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
